Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/01  01:00:00,4.75447479047,0.0,3.83799940397,0.0,0.119804918707,3.95780432267,0.119804918707,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.128171688119
 01/01  02:00:00,5.06992541683,0.0,4.29828682438,0.0,0.134086180868,4.43237300525,0.134086180868,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0825108796173
 01/01  03:00:00,5.31613568327,0.0,4.59192793795,0.0,0.142733032411,4.73466097036,0.142733032411,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0704437773368
 01/01  04:00:00,5.48758219925,0.0,4.76842341108,0.0,0.147804599169,4.91622801025,0.147804599169,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0738685000432
 01/01  05:00:00,5.66625736494,0.0,4.90878891795,0.0,0.151733314801,5.06052223275,0.151733314801,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110148599589
 01/01  06:00:00,6.01747901902,0.0,5.04285654402,0.0,0.155632202066,5.19848874609,0.155632202066,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.268561051631
 01/01  07:00:00,7.96412083695,0.0,6.44395363559,0.0,0.199722111259,6.64367574685,0.199722111259,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.565070365716
 01/01  08:00:00,7.05787541786,0.0,5.19448102611,0.0,0.159856134913,5.35433716102,0.159856134913,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.646799143613
 01/01  09:00:00,6.48909558763,0.0,4.70576894541,0.0,0.143522880297,4.84929182571,0.143522880297,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.62755456782
 01/01  10:00:00,6.19508212991,0.0,4.60796456825,0.0,0.14160257911,4.74956714736,0.14160257911,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.56174404622
 01/01  11:00:00,7.03902834667,0.0,5.4978420962,0.0,0.171117574497,5.66895967069,0.171117574497,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.48327399259
 01/01  12:00:00,5.6755921347,0.0,4.22762794238,0.0,0.130133753612,4.35776169599,0.130133753612,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.413111886114
 01/01  13:00:00,4.90219856309,0.0,3.54828064548,0.0,0.109694182161,3.65797482764,0.109694182161,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.359410002886
 01/01  14:00:00,4.48979000378,0.0,3.204223755,0.0,0.0999648462632,3.30418860126,0.0999648462632,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.326994472104
 01/01  15:00:00,4.48688806785,0.0,3.2343923348,0.0,0.101067665455,3.33546000025,0.101067665455,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.295794110807
 01/01  16:00:00,4.63288590001,0.0,3.31141828433,0.0,0.104480215178,3.4158984995,0.104480215178,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.299815679514
 01/01  17:00:00,4.97894870373,0.0,3.38189142762,0.0,0.106571194151,3.48846262177,0.106571194151,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.340581184069
 01/01  18:00:00,6.60233384589,0.0,4.46338660071,0.0,0.141105767352,4.60449236806,0.141105767352,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.422908350748
 01/01  19:00:00,5.73960550942,0.0,3.28089501712,0.0,0.101824787121,3.38271980424,0.101824787121,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.50511742524
 01/01  20:00:00,5.44933695256,0.0,3.02823941099,0.0,0.0937717967233,3.12201120772,0.0937717967233,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.52324103445
 01/01  21:00:00,5.26338501313,0.0,3.01362193836,0.0,0.0935469663119,3.10716890467,0.0935469663119,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.478547353486
 01/01  22:00:00,5.16610885542,0.0,3.11448682656,0.0,0.0968374728291,3.21132429939,0.0968374728291,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.419225942942
 01/01  23:00:00,5.00995357803,0.0,3.32947522668,0.0,0.103584145882,3.43305937256,0.103584145882,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.330908473858
 01/01  24:00:00,4.75271326902,0.0,3.45839515312,0.0,0.107633800356,3.56602895348,0.107633800356,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.232905548281
 01/02  01:00:00,4.54433593405,0.0,3.64847809243,0.0,0.113549915075,3.76202800751,0.113549915075,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120382829943
 01/02  02:00:00,4.49832677831,0.0,3.75192505421,0.0,0.116840547935,3.86876560214,0.116840547935,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0784666682783
 01/02  03:00:00,4.43078439024,0.0,3.73855292389,0.0,0.116377459786,3.85493038367,0.116377459786,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0674343094298
 01/02  04:00:00,4.45734569552,0.0,3.77317259524,0.0,0.117417165841,3.89058976109,0.117417165841,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0706356496506
 01/02  05:00:00,4.46452039914,0.0,3.75121535346,0.0,0.116846299978,3.86806165344,0.116846299978,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103543368719
 01/02  06:00:00,4.60479796522,0.0,3.69408877346,0.0,0.115081727737,3.8091705012,0.115081727737,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249294935326
 01/02  07:00:00,4.9109346496,0.0,3.53521195068,0.0,0.110155647494,3.64536759817,0.110155647494,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.520817839265
 01/02  08:00:00,5.14147939454,0.0,3.40643133986,0.0,0.106084149388,3.51251548925,0.106084149388,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.593386153978
 01/02  09:00:00,5.02712918904,0.0,3.37009743168,0.0,0.105023799373,3.47512123105,0.105023799373,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.572196064775
 01/02  10:00:00,4.78367353252,0.0,3.32985946497,0.0,0.103940972245,3.43380043722,0.103940972245,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.511133217432
 01/02  11:00:00,5.67075023844,0.0,4.26056692388,0.0,0.134266682173,4.39483360605,0.134266682173,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.440038178286
 01/02  12:00:00,4.65991516581,0.0,3.32651269474,0.0,0.103837807549,3.43035050229,0.103837807549,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377334870446
 01/02  13:00:00,4.27519326057,0.0,3.01540758048,0.0,0.0943400782074,3.10974765869,0.0943400782074,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.32844237541
 01/02  14:00:00,4.08893214241,0.0,2.8831283443,0.0,0.0906463963681,2.97377474067,0.0906463963681,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300138503843
 01/02  15:00:00,3.93158947759,0.0,2.75674182306,0.0,0.0868875601504,2.84362938321,0.0868875601504,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.271451709754
 01/02  16:00:00,3.90299873163,0.0,2.66332895192,0.0,0.084026986054,2.74735593797,0.084026986054,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.275530045525
 01/02  17:00:00,4.02010061607,0.0,2.51604530485,0.0,0.0794841404606,2.59552944531,0.0794841404606,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.310584192119
 01/02  18:00:00,5.18690334963,0.0,3.16062414346,0.0,0.100153955784,3.26077809925,0.100153955784,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386544053522
 01/02  19:00:00,5.33144288048,0.0,2.96223021619,0.0,0.0942067698205,3.05643698601,0.0942067698205,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457547930061
 01/02  20:00:00,4.32618990573,0.0,2.02306743149,0.0,0.0634621113031,2.08652954279,0.0634621113031,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469820406739
 01/02  21:00:00,4.03463651145,0.0,1.90449866062,0.0,0.0595575633523,1.96405622397,0.0595575633523,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427766902833
 01/02  22:00:00,3.86843114496,0.0,1.93106715588,0.0,0.0606082457303,1.99167540161,0.0606082457303,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.376803987726
 01/02  23:00:00,3.56930913229,0.0,1.99144822079,0.0,0.0627039597944,2.05415218059,0.0627039597944,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.297464432005
 01/02  24:00:00,3.37192129097,0.0,2.15379931265,0.0,0.0678842334035,2.22168354605,0.0678842334035,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.211993822992
 01/03  01:00:00,3.17618411222,0.0,2.32051508774,0.0,0.073264860313,2.39377994806,0.073264860313,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120479067566
 01/03  02:00:00,3.16263502347,0.0,2.45546577502,0.0,0.0775600875606,2.53302586258,0.0775600875606,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0785146530024
 01/03  03:00:00,3.20262559518,0.0,2.54634087754,0.0,0.0803969041956,2.62673778173,0.0803969041956,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0674681163108
 01/03  04:00:00,3.27542748945,0.0,2.62578034929,0.0,0.0828535250113,2.7086338743,0.0828535250113,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0706733303691
 01/03  05:00:00,3.36949860598,0.0,2.68815933523,0.0,0.0848037173553,2.77296305258,0.0848037173553,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103620176412
 01/03  06:00:00,3.58050226987,0.0,2.69950412678,0.0,0.085127991405,2.78463211818,0.085127991405,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249537622991
 01/03  07:00:00,4.90602357865,0.0,3.52836822492,0.0,0.111534120529,3.63990234545,0.111534120529,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.521372021035
 01/03  08:00:00,5.39716026665,0.0,3.65170457318,0.0,0.115844523718,3.7675490969,0.115844523718,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.594033418448
 01/03  09:00:00,4.38152190664,0.0,2.7430080403,0.0,0.0858759342799,2.82888397458,0.0858759342799,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.572826038851
 01/03  10:00:00,4.06709478458,0.0,2.63442316155,0.0,0.0822327870736,2.71665594862,0.0822327870736,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.511698958094
 01/03  11:00:00,3.9570806681,0.0,2.59919910846,0.0,0.0814791622944,2.68067827075,0.0814791622944,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.440523943241
 01/03  12:00:00,3.88719157036,0.0,2.57614535647,0.0,0.0810698499006,2.65721520637,0.0810698499006,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377746570916
 01/03  13:00:00,3.78896039619,0.0,2.54304333596,0.0,0.0801175886482,2.62316092461,0.0801175886482,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328796245107
 01/03  14:00:00,3.58380588666,0.0,2.39289387912,0.0,0.0754374014452,2.46833128057,0.0754374014452,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300455708193
 01/03  15:00:00,3.50990633155,0.0,2.34765681721,0.0,0.0740068027963,2.42166362001,0.0740068027963,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.271734326924
 01/03  16:00:00,3.64821823402,0.0,2.41586180149,0.0,0.0764278885283,2.49228969002,0.0764278885283,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.275815795866
 01/03  17:00:00,3.72900317841,0.0,2.23338916427,0.0,0.0707167390348,2.3041059033,0.0707167390348,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.31091029647
 01/03  18:00:00,5.09820904636,0.0,3.07403477187,0.0,0.0976398553165,3.17167462719,0.0976398553165,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386953222303
 01/03  19:00:00,4.57289767668,0.0,2.2274111059,0.0,0.0699978779485,2.29740898385,0.0699978779485,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.458030728433
 01/03  20:00:00,4.4087633497,0.0,2.10277798234,0.0,0.0658326844845,2.16861066683,0.0658326844845,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.470312726673
 01/03  21:00:00,4.32999837443,0.0,2.19025214758,0.0,0.0687175206913,2.25896966827,0.0687175206913,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.428215321515
 01/03  22:00:00,4.27924247957,0.0,2.32897268341,0.0,0.0731199785592,2.40209266197,0.0731199785592,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.377198061981
 01/03  23:00:00,4.11775352933,0.0,2.52307390413,0.0,0.0792217440772,2.60229564821,0.0792217440772,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.297765361425
 01/03  24:00:00,3.92647446156,0.0,2.69155075182,0.0,0.0844867058218,2.77603745764,0.0844867058218,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.212193081988
 01/04  01:00:00,3.78667590665,0.0,2.91282155499,0.0,0.0913586718418,3.00418022683,0.0913586718418,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120570583218
 01/04  02:00:00,3.83236465383,0.0,3.105299104,0.0,0.0974108250002,3.202709929,0.0974108250002,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0785602169507
 01/04  03:00:00,3.93075112349,0.0,3.25284577736,0.0,0.101985442181,3.35483121954,0.101985442181,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.067500206813
 01/04  04:00:00,4.11549680973,0.0,3.44094037624,0.0,0.107727016371,3.54866739261,0.107727016371,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0707091323403
 01/04  05:00:00,4.24612881943,0.0,3.53886167313,0.0,0.110658598063,3.64952027119,0.110658598063,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103693171256
 01/04  06:00:00,4.42211178626,0.0,3.51630295259,0.0,0.109708091496,3.62601104409,0.109708091496,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249768213468
 01/04  07:00:00,6.04914495049,0.0,4.6372877587,0.0,0.145209383538,4.78249714224,0.145209383538,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.521898596087
 01/04  08:00:00,6.43629969722,0.0,4.65941815338,0.0,0.146655354249,4.80607350763,0.146655354249,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.594648438277
 01/04  09:00:00,5.3910265341,0.0,3.72249333958,0.0,0.115296699899,3.83779003948,0.115296699899,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.573424601408
 01/04  10:00:00,4.96837439687,0.0,3.50883965798,0.0,0.10855832236,3.61739798034,0.10855832236,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512236538665
 01/04  11:00:00,5.77619218935,0.0,4.36250392702,0.0,0.136824296465,4.49932822349,0.136824296465,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.440985511764
 01/04  12:00:00,4.72242872521,0.0,3.38681807873,0.0,0.105243104211,3.49206118294,0.105243104211,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378137749198
 01/04  13:00:00,3.86511512607,0.0,2.61773424915,0.0,0.0812451669564,2.69897941611,0.0812451669564,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.329132483481
 01/04  14:00:00,3.49054985128,0.0,2.30270721667,0.0,0.0720666240358,2.3747738407,0.0720666240358,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300757112681
 01/04  15:00:00,3.23554937158,0.0,2.08146280797,0.0,0.0655753135732,2.14703812155,0.0655753135732,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272002865413
 01/04  16:00:00,3.43131479734,0.0,2.2055115844,0.0,0.069603154032,2.27511473844,0.069603154032,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276087310766
 01/04  17:00:00,3.55598178002,0.0,2.06521316381,0.0,0.0655614825371,2.13077464634,0.0655614825371,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311220155034
 01/04  18:00:00,4.72979467707,0.0,2.71634901313,0.0,0.0865224716344,2.80287148476,0.0865224716344,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.387341995449
 01/04  19:00:00,4.12418764468,0.0,1.79176920627,0.0,0.0564710061822,1.84824021245,0.0564710061822,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.458489467819
 01/04  20:00:00,3.87883746792,0.0,1.58836815685,0.0,0.0498488465165,1.63821700337,0.0498488465165,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.470780508346
 01/04  21:00:00,3.75917911786,0.0,1.63620495917,0.0,0.0515194161709,1.68772437534,0.0515194161709,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.428641357869
 01/04  22:00:00,3.64531252822,0.0,1.7137577385,0.0,0.0540305390503,1.76778827755,0.0540305390503,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.377572495053
 01/04  23:00:00,3.45230555293,0.0,1.87736224253,0.0,0.0591994916302,1.93656173416,0.0591994916302,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.29805129908
 01/04  24:00:00,3.29772835661,0.0,2.08142075725,0.0,0.0656812630893,2.14710202034,0.0656812630893,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.212382414343
 01/05  01:00:00,3.17187991397,0.0,2.3161879019,0.0,0.0731095452842,2.38929744718,0.0731095452842,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120657370189
 01/05  02:00:00,3.20238630573,0.0,2.49398110122,0.0,0.0787073028535,2.57268840407,0.0787073028535,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0786033937704
 01/05  03:00:00,3.20378433239,0.0,2.54752935811,0.0,0.0803046658349,2.62783402395,0.0803046658349,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.067530611306
 01/05  04:00:00,3.21366479172,0.0,2.56606035087,0.0,0.080741105533,2.6468014564,0.080741105533,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0707430505362
 01/05  05:00:00,3.25553085029,0.0,2.57778290284,0.0,0.0810702698658,2.65885317271,0.0810702698658,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103762300604
 01/05  06:00:00,3.40883213854,0.0,2.53284509903,0.0,0.0796678909112,2.61251298994,0.0796678909112,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249986619898
 01/05  07:00:00,3.73540372114,0.0,2.39300798692,0.0,0.0752491237146,2.46825711064,0.0752491237146,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522397398337
 01/05  08:00:00,4.82646782887,0.0,3.09832634607,0.0,0.0973327022762,3.19565904835,0.0973327022762,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.595231029217
 01/05  09:00:00,4.03429622368,0.0,2.40481266785,0.0,0.0756800584373,2.48049272629,0.0756800584373,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.573991604183
 01/05  10:00:00,3.66960215258,0.0,2.24762297767,0.0,0.0704935375209,2.31811651519,0.0704935375209,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512745759518
 01/05  11:00:00,4.2619816008,0.0,2.8930422291,0.0,0.0916381906613,2.98468041976,0.0916381906613,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441422726943
 01/05  12:00:00,3.39653204554,0.0,2.09972552549,0.0,0.0660684273191,2.16579395281,0.0660684273191,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378508299657
 01/05  13:00:00,2.99966230656,0.0,1.7771477541,0.0,0.056060340684,1.83320809479,0.056060340684,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.329450985298
 01/05  14:00:00,2.77596348743,0.0,1.60888628504,0.0,0.0510156858203,1.65990197087,0.0510156858203,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.30104261867
 01/05  15:00:00,2.64668424791,0.0,1.50984776038,0.0,0.0480708592507,1.55791861963,0.0480708592507,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272257243666
 01/05  16:00:00,2.63903404146,0.0,1.43677286848,0.0,0.0458039150282,1.4825767835,0.0458039150282,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276344509821
 01/05  17:00:00,2.8390325516,0.0,1.36974688221,0.0,0.0437850146897,1.4135318969,0.0437850146897,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311513676052
 01/05  18:00:00,3.77543495651,0.0,1.79080345152,0.0,0.0573400150046,1.84814346653,0.0573400150046,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.387710293123
 01/05  19:00:00,3.89376418977,0.0,1.56712306726,0.0,0.0502591245657,1.61738219183,0.0502591245657,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.458924033535
 01/05  20:00:00,3.11995325244,0.0,0.851894776386,0.0,0.0269948706594,0.878889647045,0.0269948706594,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.47122364919
 01/05  21:00:00,2.88469220218,0.0,0.787943319022,0.0,0.024890541664,0.812833860686,0.024890541664,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.429044956842
 01/05  22:00:00,2.74128060811,0.0,0.836880824563,0.0,0.0265208287222,0.863401653285,0.0265208287222,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.377927199201
 01/05  23:00:00,2.62013478805,0.0,1.07005342264,0.0,0.0340666852466,1.10412010789,0.0340666852466,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.298322160473
 01/05  24:00:00,2.45967794517,0.0,1.26843407681,0.0,0.0404381824324,1.30887225924,0.0404381824324,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.212561763995
 01/06  01:00:00,2.29973807375,0.0,1.47022723277,0.0,0.0468463416416,1.51707357441,0.0468463416416,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120739402735
 01/06  02:00:00,2.29910437283,0.0,1.61785869321,0.0,0.0515070010534,1.66936569426,0.0515070010534,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0786441706849
 01/06  03:00:00,2.33447240414,0.0,1.70431875584,0.0,0.0541746303656,1.75849338621,0.0541746303656,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0675593207941
 01/06  04:00:00,2.37035548415,0.0,1.74798739763,0.0,0.0554727268126,1.80346012444,0.0554727268126,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0707750749199
 01/06  05:00:00,2.41589974179,0.0,1.76325935967,0.0,0.0558974298512,1.81915678952,0.0558974298512,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103827575284
 01/06  06:00:00,2.56620111154,0.0,1.71533200726,0.0,0.0543437554589,1.76967576272,0.0543437554589,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250192820123
 01/06  07:00:00,2.86726634904,0.0,1.55057037824,0.0,0.0490784650957,1.59964884334,0.0490784650957,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522868293536
 01/06  08:00:00,3.84009905745,0.0,2.141102218,0.0,0.067638067148,2.20874028515,0.067638067148,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.595781020993
 01/06  09:00:00,3.20882274931,0.0,1.60368921105,0.0,0.0507947656605,1.65448397671,0.0507947656605,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574526879385
 01/06  10:00:00,2.95624422395,0.0,1.55521124208,0.0,0.049066637197,1.60427787928,0.049066637197,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513226466801
 01/06  11:00:00,3.59166674509,0.0,2.24271768815,0.0,0.0712351763088,2.31395286446,0.0712351763088,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441835426526
 01/06  12:00:00,3.00436604881,0.0,1.71868414095,0.0,0.0545940839201,1.77327822487,0.0545940839201,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378858030869
 01/06  13:00:00,2.77668607974,0.0,1.56056110153,0.0,0.0493701327391,1.60993123427,0.0493701327391,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.32975161899
 01/06  14:00:00,2.68283162683,0.0,1.51840876546,0.0,0.0480918132731,1.56650057874,0.0480918132731,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.301312150198
 01/06  15:00:00,2.67019573037,0.0,1.53251111033,0.0,0.0486788471827,1.58118995751,0.0486788471827,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.27249738824
 01/06  16:00:00,2.73258900876,0.0,1.52728975268,0.0,0.0485991910895,1.57588894377,0.0485991910895,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276587316855
 01/06  17:00:00,2.96519713952,0.0,1.49197840242,0.0,0.047440985858,1.53941938828,0.047440985858,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311790772598
 01/06  18:00:00,4.09185151997,0.0,2.0973026799,0.0,0.0669096722483,2.16421235214,0.0669096722483,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.388057970963
 01/06  19:00:00,3.60442405734,0.0,1.28689477293,0.0,0.0407370442799,1.32763181721,0.0407370442799,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.459334275721
 01/06  20:00:00,3.49307103188,0.0,1.21341408079,0.0,0.0381750128726,1.25158909367,0.0381750128726,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.471641982012
 01/06  21:00:00,3.34612242568,0.0,1.23497101254,0.0,0.038912069223,1.27388308177,0.038912069223,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.429425959266
 01/06  22:00:00,3.25580122772,0.0,1.33545248469,0.0,0.0421349540261,1.37758743872,0.0421349540261,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.378262033381
 01/06  23:00:00,3.08853283858,0.0,1.52412415012,0.0,0.0481383215089,1.57226247163,0.0481383215089,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.29857784726
 01/06  24:00:00,2.90574535237,0.0,1.7010219976,0.0,0.0537483562725,1.75477035387,0.0537483562725,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.212731076568
 01/07  01:00:00,2.79915114374,0.0,1.94065313147,0.0,0.0612762056309,2.0019293371,0.0612762056309,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.128723026958
 01/07  02:00:00,2.82781668037,0.0,2.1229195383,0.0,0.067054401524,2.18997393982,0.067054401524,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0828012085883
 01/07  03:00:00,2.88327911043,0.0,2.23121003795,0.0,0.0703880272029,2.30159806516,0.0703880272029,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.070650109702
 01/07  04:00:00,2.95403694359,0.0,2.30970201832,0.0,0.0727503953934,2.38245241372,0.0727503953934,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0740988409206
 01/07  05:00:00,3.03938476814,0.0,2.35894041983,0.0,0.07423780744,2.43317822727,0.07423780744,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110620008271
 01/07  06:00:00,3.2204299143,0.0,2.32678222552,0.0,0.0731824780512,2.39996470357,0.0731824780512,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.270035989424
 01/07  07:00:00,3.59619848441,0.0,2.20316668588,0.0,0.0692178665426,2.27238455242,0.0692178665426,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.568439207606
 01/07  08:00:00,3.97341140297,0.0,2.19701295818,0.0,0.068950667917,2.2659636261,0.068950667917,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.650708663645
 01/07  09:00:00,3.96684824748,0.0,2.25243970581,0.0,0.0707169936898,2.3231566995,0.0707169936898,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.631442353882
 01/07  10:00:00,3.81137937566,0.0,2.29044509767,0.0,0.0719106510413,2.36235574871,0.0719106510413,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.565252690624
 01/07  11:00:00,4.51928364749,0.0,3.04980955631,0.0,0.0963880623208,3.14619761863,0.0963880623208,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.486291345466
 01/07  12:00:00,3.72794617787,0.0,2.33431975897,0.0,0.0732421379169,2.40756189688,0.0732421379169,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.415665728392
 01/07  13:00:00,3.43882222082,0.0,2.12569276398,0.0,0.0667073867259,2.19240015071,0.0667073867259,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.361608337538
 01/07  14:00:00,3.31245090959,0.0,2.05999544526,0.0,0.0648901593301,2.12488560459,0.0648901593301,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.32895837459
 01/07  15:00:00,3.25922853732,0.0,2.04158982994,0.0,0.0644585846479,2.10604841459,0.0644585846479,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297546165933
 01/07  16:00:00,3.28102462557,0.0,1.99903060562,0.0,0.0632396356881,2.06227024131,0.0632396356881,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301582663272
 01/07  17:00:00,3.4555664913,0.0,1.90288330451,0.0,0.0601689571194,1.96305226163,0.0601689571194,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.342609331782
 01/07  18:00:00,4.71232897658,0.0,2.62844383305,0.0,0.0835159464201,2.71195977947,0.0835159464201,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.42543607003
 01/07  19:00:00,4.15484342895,0.0,1.74031246997,0.0,0.0546406379928,1.79495310796,0.0546406379928,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.508122041043
 01/07  20:00:00,3.95589523939,0.0,1.57621083247,0.0,0.0492660240163,1.62547685649,0.0492660240163,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.5263336725
 01/07  21:00:00,3.84839455589,0.0,1.63796955406,0.0,0.051375458433,1.68934501249,0.051375458433,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.481380788424
 01/07  22:00:00,3.73629720725,0.0,1.72486242975,0.0,0.0541705499698,1.77903297972,0.0541705499698,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.421705614434
 01/07  23:00:00,3.49574068323,0.0,1.85856827704,0.0,0.0583798936641,1.91694817071,0.0583798936641,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.33280678091
 01/07  24:00:00,3.31710193808,0.0,2.0643097024,0.0,0.0648613644689,2.12917106687,0.0648613644689,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.234152103946
 01/08  01:00:00,3.18014271247,0.0,2.31018072705,0.0,0.0726603795767,2.38284110662,0.0726603795767,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.12880282617
 01/08  02:00:00,3.15953788003,0.0,2.44475365612,0.0,0.0769015478286,2.52165520395,0.0769015478286,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0828411441215
 01/08  03:00:00,3.24258255571,0.0,2.57987365426,0.0,0.0809997376236,2.66087339188,0.0809997376236,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0706782282607
 01/08  04:00:00,3.31443671174,0.0,2.65934914269,0.0,0.0834717944525,2.74282093714,0.0834717944525,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0741300856443
 01/08  05:00:00,3.43611767622,0.0,2.74380195102,0.0,0.0860454601998,2.82984741122,0.0860454601998,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110683732397
 01/08  06:00:00,3.65127218564,0.0,2.74456003592,0.0,0.0860479749308,2.83060801085,0.0860479749308,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.270234953487
 01/08  07:00:00,3.97241134291,0.0,2.56775820209,0.0,0.0803848348141,2.64814303691,0.0803848348141,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.568893581618
 01/08  08:00:00,5.16331685259,0.0,3.35073894994,0.0,0.104596257557,3.4553352075,0.104596257557,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.651242531863
 01/08  09:00:00,4.3235873343,0.0,2.59810933847,0.0,0.0812621619571,2.67937150043,0.0812621619571,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.631966639762
 01/08  10:00:00,4.05888062965,0.0,2.53062209245,0.0,0.0787617619089,2.60938385436,0.0787617619089,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.565725838962
 01/08  11:00:00,4.72069963544,0.0,3.24502546032,0.0,0.102181247759,3.34720670808,0.102181247759,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.486698243964
 01/08  12:00:00,3.84300218201,0.0,2.44587287466,0.0,0.0764006437745,2.52227351844,0.0764006437745,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.416010110983
 01/08  13:00:00,3.57208971966,0.0,2.25468747238,0.0,0.070683729055,2.32537120144,0.070683729055,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.36190478565
 01/08  14:00:00,3.47680785964,0.0,2.21911419582,0.0,0.0698635211842,2.28897771701,0.0698635211842,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.329223212217
 01/08  15:00:00,3.4030409966,0.0,2.18079082652,0.0,0.0688337774121,2.24962460393,0.0688337774121,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297782435872
 01/08  16:00:00,3.4603629347,0.0,2.17268494187,0.0,0.0686853254572,2.24137026733,0.0686853254572,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301820946383
 01/08  17:00:00,3.59499188489,0.0,2.03782834776,0.0,0.0643758070315,2.10220415479,0.0643758070315,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.342882832207
 01/08  18:00:00,4.72219930897,0.0,2.6379803809,0.0,0.0835088711815,2.72148925209,0.0835088711815,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.425776929804
 01/08  19:00:00,4.19052792821,0.0,1.77451443097,0.0,0.0557179986443,1.83023242961,0.0557179986443,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.508527218649
 01/08  20:00:00,3.92292884416,0.0,1.54382949417,0.0,0.0482639137203,1.59209340789,0.0482639137203,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.526750725874
 01/08  21:00:00,3.80290540071,0.0,1.59348541446,0.0,0.0499883428912,1.64347375735,0.0499883428912,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.481762888381
 01/08  22:00:00,3.69083863824,0.0,1.68043439967,0.0,0.052805620834,1.73324002051,0.052805620834,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.42204000464
 01/08  23:00:00,3.44469469466,0.0,1.80878559171,0.0,0.0568605983035,1.86564619002,0.0568605983035,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.333062773025
 01/08  24:00:00,3.28560949301,0.0,2.03357245923,0.0,0.0639380607796,2.09751052001,0.0639380607796,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.234320205738
 01/09  01:00:00,3.12509315845,0.0,2.27072026904,0.0,0.0714910552837,2.34221132432,0.0714910552837,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120956737522
 01/09  02:00:00,3.13838166494,0.0,2.43197821489,0.0,0.0765569572458,2.50853517214,0.0765569572458,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0787519849153
 01/09  03:00:00,3.20743488133,0.0,2.55118330327,0.0,0.0801966841019,2.63137998737,0.0801966841019,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0676351968195
 01/09  04:00:00,3.32255176978,0.0,2.67167135428,0.0,0.0839004374543,2.75557179174,0.0839004374543,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0708596932593
 01/09  05:00:00,3.41135717905,0.0,2.72877431268,0.0,0.0856674681078,2.81444178079,0.0856674681078,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104000021282
 01/09  06:00:00,3.60943302364,0.0,2.72684872906,0.0,0.0855142596954,2.81236298876,0.0855142596954,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250737506177
 01/09  07:00:00,3.92230330653,0.0,2.57285206892,0.0,0.0805898684888,2.65344193741,0.0805898684888,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.524112156955
 01/09  08:00:00,5.14017672595,0.0,3.40105225154,0.0,0.106312906461,3.507365158,0.106312906461,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597233816636
 01/09  09:00:00,4.2516590605,0.0,2.61408104351,0.0,0.0818253223705,2.69590636588,0.0818253223705,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.575940801404
 01/09  10:00:00,4.02985777686,0.0,2.5960342125,0.0,0.080587367992,2.67662158049,0.080587367992,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.514496318502
 01/09  11:00:00,4.67109516481,0.0,3.28870718677,0.0,0.103583706259,3.39229089303,0.103583706259,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.442925817679
 01/09  12:00:00,3.8816266453,0.0,2.56916727796,0.0,0.0804473998656,2.64961467783,0.0804473998656,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.379782174398
 01/09  13:00:00,3.56532085809,0.0,2.32494366876,0.0,0.0728280209372,2.39777168969,0.0728280209372,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.330545941922
 01/09  14:00:00,3.36210686562,0.0,2.17661033213,0.0,0.0684535117055,2.24506384384,0.0684535117055,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302024123885
 01/09  15:00:00,3.23096591666,0.0,2.07587558842,0.0,0.0654502166569,2.14132580507,0.0654502166569,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273131726965
 01/09  16:00:00,3.25283861598,0.0,2.03135564977,0.0,0.0641415297912,2.09549717956,0.0641415297912,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27722868829
 01/09  17:00:00,3.41915953202,0.0,1.93155389215,0.0,0.0610959419471,1.9926498341,0.0610959419471,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312522719279
 01/09  18:00:00,4.4690282194,0.0,2.46239181278,0.0,0.0780788775151,2.5404706903,0.0780788775151,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.388976332238
 01/09  19:00:00,4.01326030582,0.0,1.68241858948,0.0,0.0529658361792,1.73538442566,0.0529658361792,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460417915746
 01/09  20:00:00,3.81263594499,0.0,1.52229327951,0.0,0.0477557162241,1.57004899574,0.0477557162241,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.472746993054
 01/09  21:00:00,3.65781206673,0.0,1.53627854241,0.0,0.0482877726033,1.58456631501,0.0482877726033,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430432367069
 01/09  22:00:00,3.52820680788,0.0,1.59879025441,0.0,0.0503182485284,1.64910850294,0.0503182485284,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379146549324
 01/09  23:00:00,3.24193271891,0.0,1.67230499829,0.0,0.0526818947427,1.72498689304,0.0526818947427,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299253306181
 01/09  24:00:00,3.06540983368,0.0,1.85551658901,0.0,0.0584710047601,1.91398759377,0.0584710047601,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213178317974
 01/10  01:00:00,2.86264197105,0.0,2.01608504188,0.0,0.0636123093972,2.07969735128,0.0636123093972,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121019523169
 01/10  02:00:00,2.82613117548,0.0,2.12909546197,0.0,0.0671581569093,2.19625361888,0.0671581569093,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0787830487126
 01/10  03:00:00,2.90783729917,0.0,2.26049089822,0.0,0.0712696573973,2.33176055562,0.0712696573973,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0676570464105
 01/10  04:00:00,2.94480623034,0.0,2.30511075093,0.0,0.0726911413369,2.37780189227,0.0726911413369,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.070884053285
 01/10  05:00:00,2.99436100744,0.0,2.32416461608,0.0,0.073231360482,2.39739597656,0.073231360482,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104049653891
 01/10  06:00:00,3.16744844144,0.0,2.29787880359,0.0,0.0723428583652,2.37022166195,0.0723428583652,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250894250786
 01/10  07:00:00,3.46795119278,0.0,2.13165566058,0.0,0.0670762252893,2.19873188586,0.0670762252893,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.524470094746
 01/10  08:00:00,4.5096862265,0.0,2.78884508328,0.0,0.0876115146571,2.87645659794,0.0876115146571,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597651877249
 01/10  09:00:00,3.79200201428,0.0,2.16761579636,0.0,0.0682266490751,2.23584244544,0.0682266490751,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.576347675632
 01/10  10:00:00,3.49165047224,0.0,2.07307256721,0.0,0.0649763071071,2.13804887432,0.0649763071071,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.514861720055
 01/10  11:00:00,4.14947949603,0.0,2.78237787696,0.0,0.0879835995208,2.87036147648,0.0879835995208,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443239565445
 01/10  12:00:00,3.42080251433,0.0,2.12175692811,0.0,0.0667677288109,2.18852465692,0.0667677288109,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380048064332
 01/10  13:00:00,3.14962717143,0.0,1.9213887887,0.0,0.0604606611103,1.98184944981,0.0604606611103,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.330774495137
 01/10  14:00:00,2.94688019814,0.0,1.77363211931,0.0,0.0560001776273,1.82963229694,0.0560001776273,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302229003306
 01/10  15:00:00,2.8758931808,0.0,1.73127763963,0.0,0.0547928899765,1.78607052961,0.0547928899765,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273314266575
 01/10  16:00:00,2.97847814166,0.0,1.76493694318,0.0,0.0560152151188,1.8209521583,0.0560152151188,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277413235234
 01/10  17:00:00,3.11682625478,0.0,1.63812598156,0.0,0.0519799738911,1.69010595545,0.0519799738911,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312733320693
 01/10  18:00:00,4.14098916092,0.0,2.14404334869,0.0,0.0681240191115,2.2121673678,0.0681240191115,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.38924059626
 01/10  19:00:00,4.35459833673,0.0,2.01229101849,0.0,0.0641195986527,2.07641061714,0.0641195986527,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460729755181
 01/10  20:00:00,3.5050527995,0.0,1.22364176397,0.0,0.0385060932694,1.26214785723,0.0385060932694,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473064986063
 01/10  21:00:00,3.20102622035,0.0,1.09324602768,0.0,0.03424484011,1.12749086779,0.03424484011,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430721967908
 01/10  22:00:00,3.06681598,0.0,1.15124107533,0.0,0.0362221002664,1.1874631756,0.0362221002664,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379401048786
 01/10  23:00:00,2.88641655178,0.0,1.32740562776,0.0,0.0418707328061,1.36927636056,0.0418707328061,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299447671523
 01/10  24:00:00,2.66849818948,0.0,1.47042585931,0.0,0.0465213912145,1.51694725053,0.0465213912145,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213307017018
 01/11  01:00:00,2.50853419967,0.0,1.6726212238,0.0,0.0529104323571,1.72553165615,0.0529104323571,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121077446911
 01/11  02:00:00,2.48434197595,0.0,1.79755106773,0.0,0.0568847408768,1.85443580861,0.0568847408768,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0788116594528
 01/11  03:00:00,2.57403506381,0.0,1.93671319012,0.0,0.0612250129582,1.99793820307,0.0612250129582,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0676771635977
 01/11  04:00:00,2.76745895001,0.0,2.13301557507,0.0,0.0674166123833,2.20043218745,0.0674166123833,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709064777816
 01/11  05:00:00,2.92414248691,0.0,2.25588614462,0.0,0.0712456224007,2.32713176702,0.0712456224007,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104095342904
 01/11  06:00:00,3.13554444646,0.0,2.26664944598,0.0,0.071523964886,2.33817341086,0.071523964886,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251038506896
 01/11  07:00:00,4.38157680275,0.0,3.0167663863,0.0,0.0952616970824,3.11202808338,0.0952616970824,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.524799507209
 01/11  08:00:00,4.79931529687,0.0,3.06849269265,0.0,0.0972082318746,3.16570092452,0.0972082318746,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598036621036
 01/11  09:00:00,4.05036985374,0.0,2.4177533255,0.0,0.0760825105077,2.49383583601,0.0760825105077,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.576722124519
 01/11  10:00:00,3.77360260738,0.0,2.34655589666,0.0,0.0731088140901,2.41966471075,0.0731088140901,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515198018763
 01/11  11:00:00,4.46307953745,0.0,3.08656006961,0.0,0.0971126979135,3.18367276752,0.0971126979135,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443528315827
 01/11  12:00:00,3.63333450944,0.0,2.32790213998,0.0,0.072909798628,2.40081193861,0.072909798628,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380292777757
 01/11  13:00:00,3.36237275136,0.0,2.1277079793,0.0,0.0666767069058,2.19438468621,0.0666767069058,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.33098483867
 01/11  14:00:00,3.28268063798,0.0,2.09932859374,0.0,0.0659155919645,2.16524418571,0.0659155919645,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302417554376
 01/11  15:00:00,3.2311040229,0.0,2.0756573838,0.0,0.0654559959555,2.14111337975,0.0654559959555,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273482258529
 01/11  16:00:00,3.39246117993,0.0,2.16632456057,0.0,0.0684407657116,2.23476532628,0.0684407657116,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27758310552
 01/11  17:00:00,3.54662167867,0.0,2.05483265132,0.0,0.0648748344208,2.11970748574,0.0648748344208,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.31292721428
 01/11  18:00:00,4.73310219625,0.0,2.71798225212,0.0,0.0860548868153,2.80403713894,0.0860548868153,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389483860452
 01/11  19:00:00,4.1405037283,0.0,1.80547943393,0.0,0.0565495560434,1.86202898997,0.0565495560434,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461016773927
 01/11  20:00:00,3.93906860652,0.0,1.64452833724,0.0,0.0513426760839,1.69587101332,0.0513426760839,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473357636998
 01/11  21:00:00,3.8828043532,0.0,1.75402851851,0.0,0.0549739417179,1.80900246023,0.0549739417179,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430988508319
 01/11  22:00:00,3.98755511677,0.0,2.04371555159,0.0,0.064252474134,2.10796802573,0.064252474134,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379635335426
 01/11  23:00:00,3.79429268773,0.0,2.2076133228,0.0,0.0693602861604,2.27697360896,0.0693602861604,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299626559081
 01/11  24:00:00,3.70100008913,0.0,2.47179728869,0.0,0.0775333748447,2.54933066353,0.0775333748447,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213425503669
 01/12  01:00:00,3.6236113026,0.0,2.75421366792,0.0,0.0863419644997,2.84055563242,0.0863419644997,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121130573576
 01/12  02:00:00,3.69544914219,0.0,2.97245275648,0.0,0.0930639832,3.06551673968,0.0930639832,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0788378946304
 01/12  03:00:00,3.78430193686,0.0,3.1108659345,0.0,0.0973207525172,3.20818668702,0.0973207525172,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0676955526983
 01/12  04:00:00,3.90441182611,0.0,3.23631664498,0.0,0.101047935477,3.33736458045,0.101047935477,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709269608702
 01/12  05:00:00,4.00232082313,0.0,3.30225273347,0.0,0.103015657456,3.40526839093,0.103015657456,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104137055215
 01/12  06:00:00,4.23439624879,0.0,3.33301267083,0.0,0.103880819326,3.43689349016,0.103880819326,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251170229926
 01/12  07:00:00,4.62793165364,0.0,3.25665027176,0.0,0.101431872984,3.35808214475,0.101431872984,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525100296733
 01/12  08:00:00,6.0319588691,0.0,4.26533351951,0.0,0.132659664226,4.39799318374,0.132659664226,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598387934058
 01/12  09:00:00,5.02601774973,0.0,3.36475440354,0.0,0.104387415803,3.46914181934,0.104387415803,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577064037174
 01/12  10:00:00,4.6902219428,0.0,3.23583286123,0.0,0.100144115823,3.33597697705,0.100144115823,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515505087881
