Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/12  11:00:00,5.61639764373,0.0,4.20525533406,0.0,0.131471799423,4.33672713348,0.131471799423,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443792056142
 01/12  12:00:00,3.98620710263,0.0,2.671198682,0.0,0.0822623843959,2.75346106639,0.0822623843959,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380516243159
 01/12  13:00:00,3.17138934795,0.0,1.94321876486,0.0,0.0599904462182,2.00320921108,0.0599904462182,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.33117691039
 01/12  14:00:00,2.65326652837,0.0,1.48925594284,0.0,0.0464019562913,1.53565789913,0.0464019562913,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302589731337
 01/12  15:00:00,2.35594164108,0.0,1.22724865299,0.0,0.0385489480844,1.26579760107,0.0385489480844,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273635655389
 01/12  16:00:00,2.52767595955,0.0,1.32776901199,0.0,0.042055998343,1.36982501034,0.042055998343,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27773820108
 01/12  17:00:00,2.76020438295,0.0,1.29204718678,0.0,0.0410660314626,1.33311321825,0.0410660314626,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313104186068
 01/12  18:00:00,4.23242352487,0.0,2.23168493234,0.0,0.0714514620596,2.3031363944,0.0714514620596,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389705933609
 01/12  19:00:00,3.85468107761,0.0,1.52778045035,0.0,0.048163865801,1.57594431615,0.048163865801,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.46127879706
 01/12  20:00:00,3.8540093584,0.0,1.56144199175,0.0,0.0491025619402,1.61054455369,0.0491025619402,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473624848503
 01/12  21:00:00,3.96472916648,0.0,1.83301343986,0.0,0.0576704615648,1.89068390142,0.0576704615648,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.43123188041
 01/12  22:00:00,4.0559060525,0.0,2.10993476989,0.0,0.0661703145051,2.1761050844,0.0661703145051,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379849212482
 01/12  23:00:00,3.8154307891,0.0,2.22832934003,0.0,0.0696190422374,2.29794838227,0.0696190422374,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299789887144
 01/12  24:00:00,3.70196467369,0.0,2.47318139768,0.0,0.0770057434125,2.5501871411,0.0770057434125,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213533610656
 01/13  01:00:00,3.67772960851,0.0,2.80720446706,0.0,0.0874214035154,2.89462587057,0.0874214035154,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121178641341
 01/13  02:00:00,3.77392825603,0.0,3.04890629836,0.0,0.0950659611384,3.1439722595,0.0950659611384,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0788614886431
 01/13  03:00:00,3.99223018208,0.0,3.31297155349,0.0,0.103126753973,3.41609830746,0.103126753973,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677121774815
 01/13  04:00:00,4.31461165854,0.0,3.63445932739,0.0,0.113086552136,3.74754587953,0.113086552136,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709454942321
 01/13  05:00:00,4.42320656917,0.0,3.7109286821,0.0,0.115187712126,3.82611639423,0.115187712126,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104174797953
 01/13  06:00:00,4.67500333715,0.0,3.76103329313,0.0,0.116348079111,3.87738137224,0.116348079111,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251289436209
 01/13  07:00:00,6.16711497244,0.0,4.74955720727,0.0,0.147436104646,4.89699331192,0.147436104646,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.52537244836
 01/13  08:00:00,5.37283144152,0.0,3.62734193311,0.0,0.111206023682,3.73854795679,0.111206023682,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598705733421
 01/13  09:00:00,4.53717763972,0.0,2.89168506989,0.0,0.088307364079,2.97999243397,0.088307364079,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577373312538
 01/13  10:00:00,3.63285562013,0.0,2.21065394349,0.0,0.0676789494713,2.27833289297,0.0676789494713,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515782849295
 01/13  11:00:00,3.83969078927,0.0,2.48234566259,0.0,0.0774362043698,2.55978186696,0.0774362043698,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444030468211
 01/13  12:00:00,2.44636255345,0.0,1.17709885822,0.0,0.0363155481024,1.21341440632,0.0363155481024,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380718354054
 01/13  13:00:00,1.79266704496,0.0,0.605570044651,0.0,0.0187431346499,0.624313179301,0.0187431346499,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331350639178
 01/13  14:00:00,1.39610724847,0.0,0.269938871443,0.0,0.00840402363213,0.278342895075,0.00840402363213,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302745455494
 01/13  15:00:00,1.0980242761,0.0,0.00750823025929,0.0,0.000233255168103,0.0077414854274,0.000233255168103,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273774406057
 01/13  16:00:00,1.15799124001,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277878491873
 01/13  17:00:00,1.47764900355,0.0,0.0488899376437,0.0,0.00152169274382,0.0504116303875,0.00152169274382,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313250394522
 01/13  18:00:00,2.78723942117,0.0,0.831279503193,0.0,0.026472146533,0.857751649726,0.026472146533,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389906574584
 01/13  19:00:00,2.51862735452,0.0,0.232302895253,0.0,0.00735067441293,0.239653569666,0.00735067441293,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461515820451
 01/13  20:00:00,2.40935346471,0.0,0.160578525557,0.0,0.00506843291495,0.165646958472,0.00506843291495,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473866550038
 01/13  21:00:00,2.34788126424,0.0,0.265210250461,0.0,0.00840561334624,0.273615863808,0.00840561334624,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.431452015785
 01/13  22:00:00,2.36801735842,0.0,0.472957365054,0.0,0.0150655592806,0.488022924334,0.0150655592806,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380042678465
 01/13  23:00:00,2.27695876561,0.0,0.735830924411,0.0,0.0234976955467,0.759328619957,0.0234976955467,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299937625966
 01/13  24:00:00,2.19931038112,0.0,1.01503762463,0.0,0.0323973971152,1.04743502175,0.0323973971152,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213631437436
 01/14  01:00:00,2.14919926276,0.0,1.30976767003,0.0,0.0417636244467,1.35153129448,0.0417636244467,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129169188599
 01/14  02:00:00,2.31497130288,0.0,1.62526309275,0.0,0.0516431441226,1.67690623688,0.0516431441226,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0830235340458
 01/14  03:00:00,2.4249194712,0.0,1.78649470809,0.0,0.0565873116147,1.84308201971,0.0565873116147,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708065159279
 01/14  04:00:00,2.66108285534,0.0,2.02536348825,0.0,0.0639611070043,2.08932459526,0.0639611070043,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0742725711222
 01/14  05:00:00,2.75029269272,0.0,2.07812821036,0.0,0.0656037161663,2.14373192653,0.0656037161663,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110974233587
 01/14  06:00:00,3.01951616548,0.0,2.13095211061,0.0,0.0669930552531,2.19794516586,0.0669930552531,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271141778317
 01/14  07:00:00,3.4481936194,0.0,2.05723499734,0.0,0.0646194665712,2.12185446391,0.0646194665712,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.570964431101
 01/14  08:00:00,4.65450618246,0.0,2.85457679948,0.0,0.0895145872094,2.94409138669,0.0895145872094,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653675682548
 01/14  09:00:00,3.72394856784,0.0,2.01444565022,0.0,0.062897605402,2.07734325563,0.062897605402,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634356118107
 01/14  10:00:00,3.04971247515,0.0,1.54980806055,0.0,0.0482512076632,1.59805926822,0.0482512076632,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.567882270599
 01/14  11:00:00,3.19655183181,0.0,1.76550596805,0.0,0.0556984595754,1.82120442763,0.0556984595754,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488552720791
 01/14  12:00:00,2.64405497772,0.0,1.28128374525,0.0,0.0404729709247,1.32175671618,0.0404729709247,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417579708951
 01/14  13:00:00,2.17660915828,0.0,0.900065389813,0.0,0.0284741479957,0.928539537809,0.0284741479957,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363255887901
 01/14  14:00:00,2.16936725677,0.0,0.95012563906,0.0,0.0302044551935,0.980330094254,0.0302044551935,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330430232103
 01/14  15:00:00,2.01662362537,0.0,0.835411946191,0.0,0.0267184677061,0.862130413898,0.0267184677061,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.298859254677
 01/14  16:00:00,1.87282018805,0.0,0.63248530698,0.0,0.0202562178423,0.652741524822,0.0202562178423,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.302906942239
 01/14  17:00:00,2.09116161367,0.0,0.578582237057,0.0,0.0185451366445,0.597127373702,0.0185451366445,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.344129342083
 01/14  18:00:00,2.99210949234,0.0,0.95896667524,0.0,0.0308792020877,0.989845877328,0.0308792020877,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.427330487938
 01/14  19:00:00,2.78800101621,0.0,0.412677246041,0.0,0.0131816176462,0.425858863687,0.0131816176462,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.510373872577
 01/14  20:00:00,2.57865348616,0.0,0.23833927541,0.0,0.00757801851703,0.245917293927,0.00757801851703,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.528651481834
 01/14  21:00:00,2.4432692763,0.0,0.273403034159,0.0,0.00869314584259,0.282096180001,0.00869314584259,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.483504341317
 01/14  22:00:00,2.38449483456,0.0,0.412215668566,0.0,0.0131565363219,0.425372204888,0.0131565363219,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.423564016582
 01/14  23:00:00,2.3267600047,0.0,0.723356275822,0.0,0.0231885179823,0.746544793804,0.0231885179823,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334229479278
 01/14  24:00:00,2.22681185825,0.0,1.00572889906,0.0,0.0322178476881,1.03794674675,0.0322178476881,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.23508634423
 01/15  01:00:00,2.18844845788,0.0,1.34765369227,0.0,0.043084644885,1.39073833716,0.043084644885,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129211341042
 01/15  02:00:00,2.21712588078,0.0,1.53026693439,0.0,0.0487731031811,1.57904003757,0.0487731031811,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0830443112471
 01/15  03:00:00,2.3037467053,0.0,1.66890614,0.0,0.0529885421639,1.72189468216,0.0529885421639,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708210875753
 01/15  04:00:00,2.40027804663,0.0,1.77231960762,0.0,0.0561839928496,1.82850360047,0.0561839928496,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0742887572052
 01/15  05:00:00,2.52559986124,0.0,1.86013859194,0.0,0.0588675273344,1.91900611927,0.0588675273344,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111007209367
 01/15  06:00:00,2.70384969034,0.0,1.82450145372,0.0,0.057674343857,1.88217579757,0.057674343857,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271244671469
 01/15  07:00:00,3.026570585,0.0,1.64801020715,0.0,0.0519862672672,1.69999647442,0.0519862672672,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571199386194
 01/15  08:00:00,4.12388806175,0.0,2.3395765766,0.0,0.0736206283389,2.41319720494,0.0736206283389,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653951743584
 01/15  09:00:00,3.45682583829,0.0,1.75455882874,0.0,0.0553905912808,1.80994942002,0.0553905912808,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634627224156
 01/15  10:00:00,3.17739311707,0.0,1.6729052017,0.0,0.0525900438047,1.72549524551,0.0525900438047,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568126935226
 01/15  11:00:00,3.85938922598,0.0,2.4076136719,0.0,0.076217741921,2.48383141382,0.076217741921,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.48876312877
 01/15  12:00:00,3.179606682,0.0,1.80022823116,0.0,0.0569021035479,1.8571303347,0.0569021035479,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417757794709
 01/15  13:00:00,2.92689144153,0.0,1.62731296735,0.0,0.0513555727968,1.67866854015,0.0513555727968,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363409168811
 01/15  14:00:00,2.7875766451,0.0,1.54938076343,0.0,0.0490217794199,1.59840254285,0.0490217794199,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330567171836
 01/15  15:00:00,2.75541649416,0.0,1.55162829407,0.0,0.0491728125098,1.60080110658,0.0491728125098,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.298981430788
 01/15  16:00:00,2.75921722765,0.0,1.49161851691,0.0,0.0473968322326,1.53901534914,0.0473968322326,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.303030157523
 01/15  17:00:00,2.94654315245,0.0,1.40765594876,0.0,0.0447115370351,1.4523674858,0.0447115370351,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.344270768759
 01/15  18:00:00,3.96137011746,0.0,1.89848269209,0.0,0.0604475810873,1.95893027318,0.0604475810873,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.427506717201
 01/15  19:00:00,3.51023763621,0.0,1.1126512977,0.0,0.0352347132907,1.14788601099,0.0352347132907,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.510583345282
 01/15  20:00:00,3.29217705658,0.0,0.930001036812,0.0,0.0292242029722,0.959225239785,0.0292242029722,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.528867106397
 01/15  21:00:00,3.09128986882,0.0,0.901524120175,0.0,0.028395094375,0.92991921455,0.028395094375,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.483701899295
 01/15  22:00:00,2.99714456409,0.0,1.00605886359,0.0,0.0317901834336,1.03784904702,0.0317901834336,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.423736903973
 01/15  23:00:00,2.84676969734,0.0,1.22751766504,0.0,0.0389044731977,1.26642213824,0.0389044731977,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334361827485
 01/15  24:00:00,2.77454798132,0.0,1.53681434387,0.0,0.0487816097791,1.58559595364,0.0487816097791,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235173260406
 01/16  01:00:00,2.64141348504,0.0,1.8011074385,0.0,0.0570873662345,1.85819480473,0.0570873662345,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121293583701
 01/16  02:00:00,2.74761809854,0.0,2.05269903372,0.0,0.0649069160143,2.11760594974,0.0649069160143,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789176409137
 01/16  03:00:00,2.9519611212,0.0,2.30315497953,0.0,0.0726348727077,2.37578985224,0.0726348727077,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677515718306
 01/16  04:00:00,3.08951051622,0.0,2.44546727548,0.0,0.0769336006308,2.52240087611,0.0769336006308,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709893553257
 01/16  05:00:00,3.20308959687,0.0,2.52658363918,0.0,0.07932651617,2.60591015535,0.07932651617,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104264064541
 01/16  06:00:00,3.45058077031,0.0,2.57209638946,0.0,0.0805807700937,2.65267715955,0.0805807700937,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251571082062
 01/16  07:00:00,4.94279605112,0.0,3.55994440167,0.0,0.112086865214,3.67203126688,0.112086865214,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526015572079
 01/16  08:00:00,4.23309957392,0.0,2.51945668861,0.0,0.0786081871379,2.59806487575,0.0786081871379,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599456946865
 01/16  09:00:00,3.46117371228,0.0,1.84643835208,0.0,0.0568190214412,1.90325737352,0.0568190214412,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578104445543
 01/16  10:00:00,2.65528696656,0.0,1.26127959773,0.0,0.0388280203532,1.30010761809,0.0388280203532,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.51643947061
 01/16  11:00:00,2.7601669195,0.0,1.43475502765,0.0,0.0449391802974,1.47969420795,0.0449391802974,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444594257451
 01/16  12:00:00,1.81131452166,0.0,0.560429029075,0.0,0.017459534446,0.577888563521,0.017459534446,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381196165061
 01/16  13:00:00,1.27684036848,0.0,0.104831480835,0.0,0.00324431531662,0.108075796151,0.00324431531662,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331761345853
 01/16  14:00:00,1.11790989685,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302890998948
 01/16  15:00:00,1.09029541207,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273787027455
 01/16  16:00:00,1.15777061506,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27765786693
 01/16  17:00:00,1.42718616503,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313199186384
 01/16  18:00:00,2.41050055853,0.0,0.465970456934,0.0,0.0146462111228,0.480616668057,0.0146462111228,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390302693611
 01/16  19:00:00,2.27950044285,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462042478449
 01/16  20:00:00,2.24415219727,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474312241071
 01/16  21:00:00,2.21606462888,0.0,0.136985312236,0.0,0.00429986888322,0.141285181119,0.00429986888322,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.431966063106
 01/16  22:00:00,2.42365685809,0.0,0.52648065069,0.0,0.01672441119,0.54320506188,0.01672441119,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.38050004059
 01/16  23:00:00,2.32374007467,0.0,0.78090715868,0.0,0.0248535034682,0.805760662149,0.0248535034682,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300286892833
 01/16  24:00:00,2.15826613286,0.0,0.975191879119,0.0,0.03096762779,1.00615950691,0.03096762779,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213862704019
 01/17  01:00:00,2.24157738316,0.0,1.41351963992,0.0,0.044810619052,1.45833025897,0.044810619052,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121322027587
 01/17  02:00:00,2.43066793686,0.0,1.74546077406,0.0,0.0551812629274,1.80064203699,0.0551812629274,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789313919887
 01/17  03:00:00,2.69384667379,0.0,2.05300825075,0.0,0.0646575256507,2.1176657764,0.0646575256507,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677612002488
 01/17  04:00:00,2.98708112452,0.0,2.34632767909,0.0,0.0736331101978,2.41996078929,0.0736331101978,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710000504445
 01/17  05:00:00,3.19682183702,0.0,2.52084176018,0.0,0.0787788853836,2.59962064556,0.0787788853836,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.10428581447
 01/17  06:00:00,3.53535315762,0.0,2.65467439626,0.0,0.0827065926761,2.73738098894,0.0827065926761,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251639639983
 01/17  07:00:00,5.14938904413,0.0,3.76072439691,0.0,0.117743344705,3.87846774162,0.117743344705,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526172090349
 01/17  08:00:00,4.40587801824,0.0,2.68791128376,0.0,0.0827491899332,2.77066047369,0.0827491899332,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599639793235
 01/17  09:00:00,3.41224364889,0.0,1.79940084499,0.0,0.0547485504394,1.85414939543,0.0547485504394,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578282360256
 01/17  10:00:00,3.00021929345,0.0,1.59579783578,0.0,0.0490823348686,1.64488017064,0.0490823348686,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516599244935
 01/17  11:00:00,3.28240042967,0.0,1.94091246599,0.0,0.0608780629086,2.0017905289,0.0608780629086,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444731446666
 01/17  12:00:00,2.5465498754,0.0,1.27309350935,0.0,0.0399141387071,1.31300764805,0.0399141387071,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381312434276
 01/17  13:00:00,2.03386610852,0.0,0.838639734443,0.0,0.0263618632899,0.865001597732,0.0263618632899,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331861284314
 01/17  14:00:00,1.24220110696,0.0,0.120229056944,0.0,0.00374995625358,0.123979013198,0.00374995625358,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303203195865
 01/17  15:00:00,1.09039252192,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273884137297
 01/17  16:00:00,1.21526468001,0.0,0.0552756727025,0.0,0.00172242486496,0.0569980975675,0.00172242486496,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278153834312
 01/17  17:00:00,1.46989405289,0.0,0.0408994024972,0.0,0.00128097354278,0.04218037604,0.00128097354278,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.31372669821
 01/17  18:00:00,2.45628609011,0.0,0.510004493253,0.0,0.0162134479387,0.526217941192,0.0162134479387,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390486952052
 01/17  19:00:00,2.2933224449,0.0,0.0132330501145,0.0,0.00041890953524,0.0136519596498,0.00041890953524,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462212520841
 01/17  20:00:00,2.2556347669,0.0,0.0108800735623,0.0,0.000343872748437,0.0112239463107,0.000343872748437,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.47457086439
 01/17  21:00:00,2.15838648827,0.0,0.0809107476281,0.0,0.00256329673959,0.0834740443677,0.00256329673959,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432099059256
 01/17  22:00:00,2.10552373642,0.0,0.218022943869,0.0,0.0069376952253,0.224960639095,0.0069376952253,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380611341708
 01/17  23:00:00,1.97263782224,0.0,0.440501678745,0.0,0.0140717420045,0.454573420749,0.0140717420045,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300371881795
 01/17  24:00:00,1.88283193347,0.0,0.708012576007,0.0,0.022656458916,0.730669034923,0.022656458916,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21391897661
 01/18  01:00:00,1.86004203636,0.0,1.04340538762,0.0,0.0333660403941,1.07677142801,0.0333660403941,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121345511746
 01/18  02:00:00,1.91763101956,0.0,1.24771296452,0.0,0.0398809168011,1.28759388132,0.0398809168011,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789426303443
 01/18  03:00:00,2.00242082064,0.0,1.38225413368,0.0,0.043977947834,1.42623208152,0.043977947834,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677690419892
 01/18  04:00:00,2.13235575042,0.0,1.51712123762,0.0,0.0481054580282,1.56522669565,0.0481054580282,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710087699902
 01/18  05:00:00,2.27588852395,0.0,1.62715355993,0.0,0.0515160646467,1.67866962458,0.0515160646467,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104303522389
 01/18  06:00:00,2.4719666525,0.0,1.62262662674,0.0,0.0513120166608,1.6739386434,0.0513120166608,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.2516954804
 01/18  07:00:00,2.78740987989,0.0,1.46997661309,0.0,0.0463844933078,1.5163611064,0.0463844933078,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526299561325
 01/18  08:00:00,3.82492711473,0.0,2.12278052704,0.0,0.0667801997316,2.18956072677,0.0667801997316,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599788636645
 01/18  09:00:00,3.13877809985,0.0,1.53219323219,0.0,0.0483457144169,1.58053894661,0.0483457144169,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578427260033
 01/18  10:00:00,2.83903948975,0.0,1.43835886486,0.0,0.0452113592115,1.48357022407,0.0452113592115,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516729387812
 01/18  11:00:00,3.38697035732,0.0,2.04142155345,0.0,0.0648271605337,2.10624871398,0.0648271605337,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444843189238
 01/18  12:00:00,2.69437602915,0.0,1.41602019709,0.0,0.0447189125602,1.46073910965,0.0447189125602,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381407126424
 01/18  13:00:00,2.46594258094,0.0,1.25724061517,0.0,0.0397560576126,1.29699667278,0.0397560576126,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331942681682
 01/18  14:00:00,2.29920331449,0.0,1.14457389225,0.0,0.0363343668765,1.18090825913,0.0363343668765,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303276157468
 01/18  15:00:00,2.24260069621,0.0,1.11636631664,0.0,0.0354787480529,1.15184506469,0.0354787480529,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274247246897
 01/18  16:00:00,2.28886586424,0.0,1.09545529239,0.0,0.0349412489464,1.13039654134,0.0349412489464,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27835657477
 01/18  17:00:00,2.49216266131,0.0,1.03145912724,0.0,0.0329066681749,1.06436579541,0.0329066681749,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313809887255
 01/18  18:00:00,3.46885320219,0.0,1.49097824916,0.0,0.047702367046,1.53868061621,0.047702367046,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390591389122
 01/18  19:00:00,3.07053140493,0.0,0.76652274281,0.0,0.0242271256728,0.790749868483,0.0242271256728,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462323572038
 01/18  20:00:00,2.88339057031,0.0,0.619362924909,0.0,0.0194974514096,0.638860376318,0.0194974514096,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474690237787
 01/18  21:00:00,2.7703354275,0.0,0.67405581516,0.0,0.0212640245969,0.695319839757,0.0212640245969,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432202203089
 01/18  22:00:00,2.67031315194,0.0,0.765438834124,0.0,0.0242205835512,0.789659417675,0.0242205835512,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380701978645
 01/18  23:00:00,2.48700180722,0.0,0.939117056495,0.0,0.0297511259524,0.968868182447,0.0297511259524,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300441105086
 01/18  24:00:00,2.32943011788,0.0,1.14100924907,0.0,0.0362121328452,1.17722138191,0.0362121328452,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213964814033
 01/19  01:00:00,2.16004644713,0.0,1.33439110562,0.0,0.0423661961063,1.37675730173,0.0423661961063,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121364048797
 01/19  02:00:00,2.16649632377,0.0,1.48919867621,0.0,0.0472517661767,1.53645044238,0.0472517661767,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789513735023
 01/19  03:00:00,2.20652196118,0.0,1.58024802807,0.0,0.0500791067423,1.63032713481,0.0500791067423,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677751292317
 01/19  04:00:00,2.26163902674,0.0,1.64252662692,0.0,0.0519765950404,1.69450322196,0.0519765950404,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710155200014
 01/19  05:00:00,2.36298924255,0.0,1.71164608693,0.0,0.0541105625672,1.7657566495,0.0541105625672,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104317216072
 01/19  06:00:00,2.55337885298,0.0,1.70153914321,0.0,0.0537685827392,1.75530772595,0.0537685827392,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251738598333
 01/19  07:00:00,2.87510127212,0.0,1.55489420074,0.0,0.049059885079,1.60395408582,0.049059885079,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526397974138
 01/19  08:00:00,3.92173941613,0.0,2.21650664898,0.0,0.0697514366785,2.28625808566,0.0697514366785,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59990357917
 01/19  09:00:00,3.25586402231,0.0,1.64560196679,0.0,0.0519110353603,1.69751300215,0.0519110353603,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578539126948
 01/19  10:00:00,3.06006591417,0.0,1.65271932817,0.0,0.0517768535023,1.70449618168,0.0517768535023,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516829854625
 01/19  11:00:00,3.71182696114,0.0,2.35648073228,0.0,0.0745383220904,2.43101905437,0.0745383220904,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444929452664
 01/19  12:00:00,2.95773863606,0.0,1.6714033164,0.0,0.0526252841943,1.72402860059,0.0526252841943,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381480242392
 01/19  13:00:00,2.75752416724,0.0,1.54000125378,0.0,0.0485141623808,1.58851541616,0.0485141623808,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332005524599
 01/19  14:00:00,2.53179683752,0.0,1.37014003099,0.0,0.0433054156248,1.41344544662,0.0433054156248,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303332493005
 01/19  15:00:00,2.4243383604,0.0,1.29259119296,0.0,0.0409413481883,1.33353254114,0.0409413481883,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274297434642
 01/19  16:00:00,2.38326351334,0.0,1.18705128844,0.0,0.0376921612881,1.22474344973,0.0376921612881,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27840731548
 01/19  17:00:00,2.54822140648,0.0,1.08585974288,0.0,0.0345068876168,1.12036663049,0.0345068876168,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313867797343
 01/19  18:00:00,3.47679419687,0.0,1.498697035,0.0,0.0478519148486,1.54654894985,0.0478519148486,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390664050149
 01/19  19:00:00,3.16237320025,0.0,0.855436246817,0.0,0.0270696722764,0.882505919094,0.0270696722764,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462409316753
 01/19  20:00:00,3.07527810947,0.0,0.805213415513,0.0,0.0254470699534,0.830660485466,0.0254470699534,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474777667803
 01/19  21:00:00,2.97312296422,0.0,0.870487540957,0.0,0.0275402099841,0.898027750941,0.0275402099841,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432281828627
 01/19  22:00:00,2.91530638079,0.0,1.00284686428,0.0,0.031735789271,1.03458265355,0.031735789271,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380771971621
 01/19  23:00:00,2.83238332279,0.0,1.27386640024,0.0,0.0403298588853,1.31419625913,0.0403298588853,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300494543975
 01/19  24:00:00,2.74556414239,0.0,1.54448898343,0.0,0.0488310385834,1.59332002202,0.0488310385834,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21400019844
 01/20  01:00:00,2.65764103881,0.0,1.81700047046,0.0,0.057337856123,1.87433832658,0.057337856123,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121377615621
 01/20  02:00:00,2.69986145426,0.0,2.0066503831,0.0,0.0631589432283,2.06980932633,0.0631589432283,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789576200433
 01/20  03:00:00,2.84883477452,0.0,2.20342522149,0.0,0.0692103946403,2.27263561613,0.0692103946403,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677794612455
 01/20  04:00:00,2.934136749,0.0,2.2949580988,0.0,0.0720380686633,2.36699616746,0.0720380686633,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710202967565
 01/20  05:00:00,3.04989881275,0.0,2.37818428964,0.0,0.074472265592,2.45265655523,0.074472265592,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104326880536
 01/20  06:00:00,3.22104379827,0.0,2.34940406254,0.0,0.0735382298557,2.42294229239,0.0735382298557,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251768977174
 01/20  07:00:00,3.57389197895,0.0,2.23285663032,0.0,0.0698188457887,2.3026754761,0.0698188457887,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526467290683
 01/20  08:00:00,4.80537089852,0.0,3.07380321679,0.0,0.0960053923784,3.16980860916,0.0960053923784,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599984538049
 01/20  09:00:00,3.89711335073,0.0,2.26795042369,0.0,0.0707331142807,2.33868353797,0.0707331142807,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578617919544
 01/20  10:00:00,3.43616184436,0.0,2.01770034296,0.0,0.062821005893,2.08052134885,0.062821005893,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516900617648
 01/20  11:00:00,4.12649858906,0.0,2.7586220275,0.0,0.0870078958165,2.84562992332,0.0870078958165,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444990211641
 01/20  12:00:00,3.41667109007,0.0,2.11642519672,0.0,0.0664843556914,2.18290955241,0.0664843556914,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381531744583
 01/20  13:00:00,3.1273860668,0.0,1.89868026248,0.0,0.0596527890842,1.95833305156,0.0596527890842,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.33204978876
 01/20  14:00:00,3.00254542858,0.0,1.82668040459,0.0,0.0574739576398,1.88415436223,0.0574739576398,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303372168456
 01/20  15:00:00,3.07562704532,0.0,1.92391970858,0.0,0.0608661681401,1.98478587672,0.0608661681401,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274332783985
 01/20  16:00:00,3.1676501457,0.0,1.9474222024,0.0,0.0616721068146,2.00909430921,0.0616721068146,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278443088357
 01/20  17:00:00,3.33776898634,0.0,1.85134380619,0.0,0.0585295768319,1.90987338302,0.0585295768319,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313908624682
 01/20  18:00:00,4.52737357321,0.0,2.51721495777,0.0,0.0798621797602,2.59707713753,0.0798621797602,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390715238813
 01/20  19:00:00,4.01415215151,0.0,1.68155874759,0.0,0.0526657087137,1.7342244563,0.0526657087137,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462469730801
 01/20  20:00:00,3.97404237431,0.0,1.67684402967,0.0,0.0525191374788,1.72936316715,0.0525191374788,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474839250951
 01/20  21:00:00,3.91211553168,0.0,1.78109027127,0.0,0.055873963489,1.83696423476,0.055873963489,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432337912266
 01/20  22:00:00,3.87889051467,0.0,1.93737851308,0.0,0.0607389844335,1.99811749752,0.0607389844335,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380821261535
 01/20  23:00:00,3.75984223591,0.0,2.17353255485,0.0,0.0680849763554,2.24161753121,0.0680849763554,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300532185014
 01/20  24:00:00,3.63854637349,0.0,2.4108456502,0.0,0.0754316794673,2.48627732967,0.0754316794673,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21402512189
 01/21  01:00:00,3.60716109197,0.0,2.7241759536,0.0,0.0851366331945,2.80931258679,0.0851366331945,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129349725503
 01/21  02:00:00,3.70255787856,0.0,2.97155957458,0.0,0.0928460762965,3.06440565087,0.0928460762965,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0831106957274
 01/21  03:00:00,3.79051673328,0.0,3.11156024487,0.0,0.0970580859441,3.20861833081,0.0970580859441,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708674668949
 01/21  04:00:00,3.93593801789,0.0,3.26255177828,0.0,0.101560487745,3.36411226603,0.101560487745,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743400629061
 01/21  05:00:00,4.13845181097,0.0,3.42512068834,0.0,0.10663305877,3.53175374711,0.10663305877,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111111531264
 01/21  06:00:00,4.41148801469,0.0,3.48122174214,0.0,0.108267203283,3.58948894543,0.108267203283,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271569847963
 01/21  07:00:00,4.75768540814,0.0,3.32701273931,0.0,0.103356267312,3.43036900662,0.103356267312,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.57194167714
 01/21  08:00:00,5.06354767153,0.0,3.25130994871,0.0,0.100674719064,3.35198466777,0.100674719064,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654823890529
 01/21  09:00:00,4.96964551093,0.0,3.22209073052,0.0,0.0998218114877,3.32191254201,0.0998218114877,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.635483774815
 01/21  10:00:00,4.84123677016,0.0,3.28651505494,0.0,0.102050864437,3.38856591937,0.102050864437,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568899914453
 01/21  11:00:00,5.62259659225,0.0,4.1173982132,0.0,0.128975841252,4.24637405446,0.128975841252,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.489427854399
 01/21  12:00:00,4.71836257558,0.0,3.29297268836,0.0,0.102350927365,3.39532361573,0.102350927365,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.418320407257
 01/21  13:00:00,4.29720184102,0.0,2.95654920388,0.0,0.0919453961979,3.04849460007,0.0919453961979,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363893508383
 01/21  14:00:00,3.90537539818,0.0,2.63359695423,0.0,0.0821716748048,2.71576862903,0.0821716748048,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330999838732
 01/21  15:00:00,3.73049114795,0.0,2.49727038731,0.0,0.0782193503758,2.57548973769,0.0782193503758,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.299367453466
 01/21  16:00:00,3.38869782636,0.0,2.10223346821,0.0,0.0658732003574,2.16810666857,0.0658732003574,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.303419436805
 01/21  17:00:00,3.76523965346,0.0,2.20131253949,0.0,0.0693046445484,2.27061718403,0.0693046445484,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.34471757154
 01/21  18:00:00,5.41879529573,0.0,3.31056227186,0.0,0.105236287405,3.41579855926,0.105236287405,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.42806360939
 01/21  19:00:00,4.88046450899,0.0,2.44129238569,0.0,0.0761585000515,2.51745088574,0.0761585000515,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.511245343299
 01/21  20:00:00,4.67158211312,0.0,2.26745606293,0.0,0.070492870161,2.33794893309,0.070492870161,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.529548469631
 01/21  21:00:00,4.68273672328,0.0,2.4445316398,0.0,0.0762101839003,2.5207418237,0.0762101839003,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.484326144598
 01/21  22:00:00,4.6998823459,0.0,2.65726744718,0.0,0.0827730841137,2.7400405313,0.0827730841137,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.424283201511
 01/21  23:00:00,4.57600268934,0.0,2.90486834706,0.0,0.0903685607784,2.99523690784,0.0903685607784,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334780049886
 01/21  24:00:00,4.5604175176,0.0,3.26956421918,0.0,0.101626644939,3.37119086412,0.101626644939,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235447886207
 01/22  01:00:00,4.49524768582,0.0,3.58593107821,0.0,0.111464267059,3.69739534527,0.111464267059,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129353560871
 01/22  02:00:00,4.53327877958,0.0,3.77794444219,0.0,0.11718079772,3.89512523991,0.11718079772,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0831120077116
 01/22  03:00:00,4.75390326733,0.0,4.04675421357,0.0,0.125249807383,4.17200402095,0.125249807383,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708683108095
 01/22  04:00:00,4.98866919279,0.0,4.28432536257,0.0,0.132517186165,4.41684254874,0.132517186165,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743409551
 01/22  05:00:00,5.2258162557,0.0,4.48080440144,0.0,0.138311974405,4.61911637584,0.138311974405,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111113347261
 01/22  06:00:00,5.49795428187,0.0,4.53635807611,0.0,0.139591769616,4.67594984573,0.139591769616,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271575214835
 01/22  07:00:00,7.61421447332,0.0,6.09788305642,0.0,0.18900279513,6.28688585155,0.18900279513,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571953897384
 01/22  08:00:00,6.61609065298,0.0,4.75813031053,0.0,0.146383033357,4.90451334389,0.146383033357,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654838195867
 01/22  09:00:00,5.58607672974,0.0,3.82208477413,0.0,0.116245047075,3.93832982121,0.116245047075,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.63549771443
 01/22  10:00:00,4.68967014291,0.0,3.14142343329,0.0,0.0955632293113,3.23698666261,0.0955632293113,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568912543976
 01/22  11:00:00,5.09512902696,0.0,3.60688541612,0.0,0.112010180981,3.7188955971,0.112010180981,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.489438746471
 01/22  12:00:00,3.63637826447,0.0,2.24412473965,0.0,0.0692053378389,2.31333007749,0.0692053378389,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.418329634389
 01/22  13:00:00,2.91260321384,0.0,1.61371537346,0.0,0.0501727021751,1.66388807563,0.0501727021751,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363901405644
 01/22  14:00:00,2.39097200179,0.0,1.16478365488,0.0,0.0365745128103,1.2013581677,0.0365745128103,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.331006903685
 01/22  15:00:00,2.02787427397,0.0,0.846098082598,0.0,0.0267685157701,0.872866598369,0.0267685157701,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.299373718806
 01/22  16:00:00,2.02707522655,0.0,0.781705603645,0.0,0.024772114925,0.80647771857,0.024772114925,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.303425786986
 01/22  17:00:00,2.34623240268,0.0,0.825161769792,0.0,0.0264408619018,0.851602631694,0.0264408619018,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.344724873097
 01/22  18:00:00,3.82252949653,0.0,1.76263085899,0.0,0.0568928008309,1.81952365982,0.0568928008309,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.428072709629
 01/22  19:00:00,3.42616307048,0.0,1.03049174967,0.0,0.0326469057765,1.06313865545,0.0326469057765,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.511256135083
 01/22  20:00:00,3.35163814553,0.0,0.986841620009,0.0,0.0311522291495,1.01799384916,0.0311522291495,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.529559585977
 01/22  21:00:00,3.32254135871,0.0,1.12498365475,0.0,0.0355526155817,1.16053627033,0.0355526155817,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.484336333395
 01/22  22:00:00,3.31683474082,0.0,1.31542564535,0.0,0.0415583570396,1.35698400239,0.0415583570396,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.424292125347
 01/22  23:00:00,3.2570087638,0.0,1.62492225066,0.0,0.0513138932836,1.67623614394,0.0513138932836,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.33478688824
 01/22  24:00:00,3.25351277771,0.0,2.00115720022,0.0,0.0631244347416,2.06428163496,0.0631244347416,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.23545237548
 01/23  01:00:00,3.21735790083,0.0,2.3597558471,0.0,0.0742884604626,2.43404430756,0.0742884604626,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121388496665
 01/23  02:00:00,3.34398136366,0.0,2.6313439312,0.0,0.0825816004849,2.71392553168,0.0825816004849,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.078961324092
 01/23  03:00:00,3.52594468837,0.0,2.86020537963,0.0,0.0895377754257,2.94974315505,0.0895377754257,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.067781836175
 01/23  04:00:00,3.60748885655,0.0,2.94814196105,0.0,0.0922038409043,3.04034580196,0.0922038409043,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710227698087
 01/23  05:00:00,3.61250459858,0.0,2.92420767578,0.0,0.0910498702694,3.01525754605,0.0910498702694,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104331675542
 01/23  06:00:00,3.79946902604,0.0,2.91072019904,0.0,0.0906326901847,3.00135288922,0.0906326901847,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251783608113
 01/23  07:00:00,4.20552084158,0.0,2.84559682449,0.0,0.0886743043657,2.93427112885,0.0886743043657,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526500500562
 01/23  08:00:00,4.4780392257,0.0,2.75651070902,0.0,0.0859274419578,2.84243815098,0.0859274419578,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.60002332341
 01/23  09:00:00,4.27725935192,0.0,2.6366324292,0.0,0.0821593624097,2.71879179161,0.0821593624097,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578655667094
 01/23  10:00:00,3.74596299118,0.0,2.31812906305,0.0,0.072159531841,2.39028859489,0.072159531841,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516934518431
 01/23  11:00:00,4.30937874274,0.0,2.93587255195,0.0,0.0926084159088,3.02848096786,0.0926084159088,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.44501932078
 01/23  12:00:00,3.55372707051,0.0,2.24924148911,0.0,0.0706993765271,2.31994086564,0.0706993765271,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.38155641179
 01/23  13:00:00,3.22717490292,0.0,1.9951572951,0.0,0.0629433898583,2.05810068495,0.0629433898583,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332070991489
 01/23  14:00:00,3.01390487098,0.0,1.83726302685,0.0,0.0582317702603,1.89549479711,0.0582317702603,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303391175976
 01/23  15:00:00,2.91402194006,0.0,1.76709038238,0.0,0.0560734540995,1.82316383648,0.0560734540995,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274349718966
 01/23  16:00:00,2.98578405153,0.0,1.77076510512,0.0,0.0564460154161,1.82721112053,0.0564460154161,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278460182862
 01/23  17:00:00,3.15058847486,0.0,1.66950216648,0.0,0.0531712078883,1.72267337437,0.0531712078883,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313928121851
 01/23  18:00:00,4.3356081336,0.0,2.33076544837,0.0,0.0745217428459,2.40528719122,0.0745217428459,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390739745521
 01/23  19:00:00,3.7757110928,0.0,1.45003300463,0.0,0.0457214890708,1.4957544937,0.0457214890708,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462498634694
 01/23  20:00:00,3.58441004091,0.0,1.29886152965,0.0,0.0408398148109,1.33970134446,0.0408398148109,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474868740244
 01/23  21:00:00,3.46374950397,0.0,1.34613140003,0.0,0.0424399411881,1.38857134122,0.0424399411881,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432364778099
