Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/23  22:00:00,3.33376679511,0.0,1.40851949005,0.0,0.0444506743805,1.45297016443,0.0444506743805,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380844875059
 01/23  23:00:00,3.08323486145,0.0,1.51711216566,0.0,0.0478799588041,1.56499212447,0.0478799588041,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300550217294
 01/23  24:00:00,2.95421789511,0.0,1.74679473,0.0,0.0551421812937,1.8019369113,0.0551421812937,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.214037061884
 01/24  01:00:00,2.88342386331,0.0,2.03573788086,0.0,0.0643787057837,2.10011658664,0.0643787057837,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121382180067
 01/24  02:00:00,2.86008809894,0.0,2.16163110394,0.0,0.0684049655507,2.23003606949,0.0684049655507,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789575215635
 01/24  03:00:00,2.90589779008,0.0,2.25842248625,0.0,0.0712765681304,2.32969905438,0.0712765681304,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677790385572
 01/24  04:00:00,3.0096089267,0.0,2.36780936513,0.0,0.0746596418553,2.44246900699,0.0746596418553,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710196349259
 01/24  05:00:00,3.03612756343,0.0,2.36432739265,0.0,0.0745595876768,2.43888698032,0.0745595876768,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104325206119
 01/24  06:00:00,3.15856438449,0.0,2.28842193137,0.0,0.0720469459776,2.36046887735,0.0720469459776,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251762978445
 01/24  07:00:00,3.53561664725,0.0,2.1953824663,0.0,0.0690316557673,2.26441412207,0.0690316557673,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526453313009
 01/24  08:00:00,4.75053697094,0.0,3.02005158654,0.0,0.0949394244122,3.11499101096,0.0949394244122,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599968208677
 01/24  09:00:00,3.85632989277,0.0,2.22802398591,0.0,0.0698919865413,2.29791597245,0.0698919865413,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.57860202711
 01/24  10:00:00,2.55989068467,0.0,1.16825480524,0.0,0.036009656788,1.20426446203,0.036009656788,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516886344775
 01/24  11:00:00,3.03273290499,0.0,1.69829589212,0.0,0.0535806037285,1.75187649585,0.0535806037285,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444977955036
 01/24  12:00:00,2.10075513486,0.0,0.840527752689,0.0,0.0264762401265,0.867003992816,0.0264762401265,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381521348968
 01/24  13:00:00,1.57848804572,0.0,0.396936591908,0.0,0.012507369591,0.409443961499,0.012507369591,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332040857745
 01/24  14:00:00,1.28017235634,0.0,0.156837599779,0.0,0.00495169297265,0.161789292752,0.00495169297265,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303364165688
 01/24  15:00:00,1.09082913745,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274320752828
 01/24  16:00:00,1.18845285506,0.0,0.0289937434,0.0,0.000914895859584,0.0299086392596,0.000914895859584,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278431467663
 01/24  17:00:00,1.46738884129,0.0,0.0382907150446,0.0,0.00121078938002,0.0395015044246,0.00121078938002,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.31390035822
 01/24  18:00:00,2.81599941147,0.0,0.858143019942,0.0,0.0275702889063,0.885713308848,0.0275702889063,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390704905757
 01/24  19:00:00,2.63192657026,0.0,0.341133984828,0.0,0.0108770977105,0.352011082539,0.0108770977105,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462457523313
 01/24  20:00:00,2.49487563288,0.0,0.242512528746,0.0,0.00769632281478,0.250208851561,0.00769632281478,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474826825117
 01/24  21:00:00,2.41577386355,0.0,0.330139336923,0.0,0.0104945419687,0.340633878892,0.0104945419687,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432326600011
 01/24  22:00:00,2.51809692877,0.0,0.617612281178,0.0,0.0197215721947,0.637333853373,0.0197215721947,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380811319779
 01/24  23:00:00,2.54609602444,0.0,0.996053145889,0.0,0.0318257664438,1.02787891233,0.0318257664438,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300524592418
 01/24  24:00:00,2.52632657273,0.0,1.33165847594,0.0,0.0424040801639,1.3740625561,0.0424040801639,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.214020094699
 01/25  01:00:00,2.57704030507,0.0,1.73860221994,0.0,0.0551420948997,1.79374431484,0.0551420948997,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.12137089362
 01/25  02:00:00,2.7520851521,0.0,2.05706972194,0.0,0.0649696883471,2.12203941029,0.0649696883471,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789512339334
 01/25  03:00:00,2.98351079271,0.0,2.3338339881,0.0,0.0734825946307,2.40731658273,0.0734825946307,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.067774512841
 01/25  04:00:00,3.31838755328,0.0,2.66749460371,0.0,0.0837581355558,2.75125273927,0.0837581355558,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710145292298
 01/25  05:00:00,3.55583043708,0.0,2.86882279036,0.0,0.0897775571434,2.9586003475,0.0897775571434,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104314712594
 01/25  06:00:00,3.87189790197,0.0,2.98086538109,0.0,0.0929703870888,3.07383576817,0.0929703870888,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251729605101
 01/25  07:00:00,5.54788541169,0.0,4.14698567538,0.0,0.12977351127,4.27675918665,0.12977351127,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526377012876
 01/25  08:00:00,4.89210665467,0.0,3.15858998181,0.0,0.0980597965436,3.25664977836,0.0980597965436,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599879125002
 01/25  09:00:00,4.60733106054,0.0,2.95786402172,0.0,0.0911398388056,3.04900386052,0.0911398388056,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578515306807
 01/25  10:00:00,3.536926928,0.0,2.11647097161,0.0,0.064907627811,2.18137859942,0.064907627811,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516808450709
 01/25  11:00:00,3.6928413027,0.0,2.33909092649,0.0,0.0729608509277,2.41205177742,0.0729608509277,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444911071181
 01/25  12:00:00,2.6482993388,0.0,1.37193047901,0.0,0.0426744008521,1.41460487986,0.0426744008521,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381464665861
 01/25  13:00:00,2.00906847158,0.0,0.814649069036,0.0,0.0254240395984,0.840073108634,0.0254240395984,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331992136464
 01/25  14:00:00,1.65485040173,0.0,0.520154666329,0.0,0.0163563451184,0.536511011448,0.0163563451184,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.30332049238
 01/25  15:00:00,1.38950864306,0.0,0.28956690008,0.0,0.00914661595201,0.298713516032,0.00914661595201,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274286742409
 01/25  16:00:00,1.33777852414,0.0,0.173766577453,0.0,0.00550269047623,0.179269267929,0.00550269047623,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27839650808
 01/25  17:00:00,1.62198885983,0.0,0.188163860625,0.0,0.00598256034928,0.194146420974,0.00598256034928,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313855460215
 01/25  18:00:00,2.82954610789,0.0,0.871237971016,0.0,0.0280783699461,0.899316340963,0.0280783699461,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390648570067
 01/25  19:00:00,2.654747305,0.0,0.363292407242,0.0,0.011605882279,0.374898289521,0.011605882279,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.46239105107
 01/25  20:00:00,2.44457264857,0.0,0.193821337534,0.0,0.00615231300116,0.199973650535,0.00615231300116,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474759041835
 01/25  21:00:00,2.28743630898,0.0,0.205829155518,0.0,0.00652890406352,0.212358059582,0.00652890406352,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432264864751
 01/25  22:00:00,2.23360139645,0.0,0.342009985159,0.0,0.0108825950388,0.352892580198,0.0108825950388,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380757060629
 01/25  23:00:00,2.06636301695,0.0,0.531240363299,0.0,0.0169469748662,0.548187338165,0.0169469748662,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300483159096
 01/25  24:00:00,2.01407129055,0.0,0.835140460034,0.0,0.0266942527815,0.861834712815,0.0266942527815,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213992655804
 01/26  01:00:00,2.0056531527,0.0,1.18450831732,0.0,0.0378651108357,1.22237342815,0.0378651108357,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.12135462795
 01/26  02:00:00,2.05137630594,0.0,1.37734200167,0.0,0.04399735101,1.42133935268,0.04399735101,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789424453694
 01/26  03:00:00,2.19983677089,0.0,1.57362128682,0.0,0.0500275655783,1.6236488524,0.0500275655783,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677682213452
 01/26  04:00:00,2.48565556296,0.0,1.85955617062,0.0,0.0589716580534,1.91852782867,0.0589716580534,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710074495088
 01/26  05:00:00,2.71083041236,0.0,2.04880238961,0.0,0.064812470327,2.11361485994,0.064812470327,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104300175441
 01/26  06:00:00,3.0529771553,0.0,2.18605067517,0.0,0.0689104613378,2.25496113651,0.0689104613378,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251683490085
 01/26  07:00:00,4.59646066525,0.0,3.22340289607,0.0,0.10203694227,3.32543983834,0.10203694227,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526271614744
 01/26  08:00:00,5.09744004983,0.0,3.35570092902,0.0,0.106405372266,3.46210630128,0.106405372266,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59975599724
 01/26  09:00:00,4.14488750607,0.0,2.50856898201,0.0,0.0781111368528,2.58668011887,0.0781111368528,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578395493988
 01/26  10:00:00,3.79308461354,0.0,2.36420484968,0.0,0.0734390270224,2.4376438767,0.0734390270224,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516700858972
 01/26  11:00:00,4.50053684577,0.0,3.12150010333,0.0,0.0983395947082,3.21983969804,0.0983395947082,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444818693632
 01/26  12:00:00,3.60358194654,0.0,2.29820334677,0.0,0.0717624326799,2.36996577945,0.0717624326799,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.38138637402
 01/26  13:00:00,3.19001240796,0.0,1.95973247191,0.0,0.0613518717278,2.02108434363,0.0613518717278,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331924837846
 01/26  14:00:00,2.92722155094,0.0,1.75371681861,0.0,0.0552256690457,1.80894248766,0.0552256690457,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303260165382
 01/26  15:00:00,2.80893309934,0.0,1.66549854221,0.0,0.0526931778448,1.71819172005,0.0526931778448,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274232994675
 01/26  16:00:00,2.81916228941,0.0,1.60968502383,0.0,0.0510223521193,1.66070737595,0.0510223521193,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278342165324
 01/26  17:00:00,2.98031636813,0.0,1.50469011768,0.0,0.0478458289262,1.5525359466,0.0478458289262,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313793442889
 01/26  18:00:00,4.07097374675,0.0,2.07454369453,0.0,0.0662780992636,2.1408217938,0.0662780992636,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390570756091
 01/26  19:00:00,3.50917584677,0.0,1.19178092839,0.0,0.0376377194768,1.22941864786,0.0376377194768,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462299234501
 01/26  20:00:00,3.26897944408,0.0,0.993259721766,0.0,0.0312143612901,1.02447408306,0.0312143612901,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474665404825
 01/26  21:00:00,3.14200844624,0.0,1.03438829102,0.0,0.0326271909222,1.06701548194,0.0326271909222,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432179579652
 01/26  22:00:00,3.03023196524,0.0,1.1143761827,0.0,0.0352219136461,1.14959809635,0.0352219136461,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380682113272
 01/26  23:00:00,2.8139149821,0.0,1.25606745422,0.0,0.0397290774923,1.29579653171,0.0397290774923,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300425930698
 01/26  24:00:00,2.7429671224,0.0,1.54191766735,0.0,0.0488507670379,1.59076843439,0.0488507670379,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213954766074
 01/27  01:00:00,2.61643996974,0.0,1.77682774623,0.0,0.0563537017589,1.83318144799,0.0563537017589,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121333425142
 01/27  02:00:00,2.63623899912,0.0,1.94468324249,0.0,0.0615300918411,2.00621333433,0.0615300918411,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789311569044
 01/27  03:00:00,2.68833360254,0.0,2.04743849802,0.0,0.0647152433061,2.11215374132,0.0647152433061,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677601640781
 01/27  04:00:00,2.76797391592,0.0,2.13356910221,0.0,0.0672861310756,2.20085523329,0.0672861310756,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709983978436
 01/27  05:00:00,2.8545248477,0.0,2.18839090075,0.0,0.0689369476611,2.25732784841,0.0689369476611,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104281622308
 01/27  06:00:00,2.96153826444,0.0,2.09753876118,0.0,0.0660423193998,2.16358108058,0.0660423193998,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251624655154
 01/27  07:00:00,3.97423579706,0.0,2.62069154736,0.0,0.0826578641017,2.70334941146,0.0826578641017,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.52613717343
 01/27  08:00:00,3.55108717258,0.0,1.85764452074,0.0,0.0582659371448,1.91591045788,0.0582659371448,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599598963388
 01/27  09:00:00,3.33503852596,0.0,1.72296583132,0.0,0.0540181528458,1.77698398417,0.0540181528458,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578242648578
 01/27  10:00:00,3.09036668565,0.0,1.68202946364,0.0,0.0530337451451,1.73506320878,0.0530337451451,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516563598998
 01/27  11:00:00,3.3950411878,0.0,2.04935566348,0.0,0.0651062305697,2.11446189405,0.0651062305697,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444700839652
 01/27  12:00:00,2.66332447978,0.0,1.38599273605,0.0,0.0438154570718,1.42980819312,0.0438154570718,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381286493591
 01/27  13:00:00,2.28365553736,0.0,1.08057728764,0.0,0.0342360360144,1.11481332366,0.0342360360144,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331838987226
 01/27  14:00:00,2.08708697488,0.0,0.938982015712,0.0,0.0299028512405,0.968884866953,0.0299028512405,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303183210028
 01/27  15:00:00,1.94310494849,0.0,0.826016817083,0.0,0.0264153175502,0.852432134633,0.0264153175502,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274164429242
 01/27  16:00:00,1.91464163697,0.0,0.73276024278,0.0,0.0234958070893,0.75625604987,0.0234958070893,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278272838967
 01/27  17:00:00,2.03680413111,0.0,0.590148758592,0.0,0.0189540676925,0.609102826284,0.0189540676925,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313714326181
 01/27  18:00:00,2.79045327675,0.0,0.833534978421,0.0,0.0268656144799,0.8604005929,0.0268656144799,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390471486985
 01/27  19:00:00,2.6276894105,0.0,0.337256362696,0.0,0.0107929814027,0.348049344099,0.0107929814027,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462182102
 01/27  20:00:00,2.53048774271,0.0,0.277250874147,0.0,0.008850941721,0.286101815868,0.008850941721,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474545970635
 01/27  21:00:00,2.45447785095,0.0,0.367835496131,0.0,0.0117581619794,0.37959365811,0.0117581619794,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432070808191
 01/27  22:00:00,2.47716096462,0.0,0.578107508064,0.0,0.0185151899857,0.596622698049,0.0185151899857,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380586510949
 01/27  23:00:00,2.30673790168,0.0,0.764238093674,0.0,0.0244543674069,0.788692461081,0.0244543674069,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300352920913
 01/27  24:00:00,2.24854058902,0.0,1.06244326536,0.0,0.0339469832541,1.09639024861,0.0339469832541,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213906418475
 01/28  01:00:00,2.28743959915,0.0,1.44363405767,0.0,0.0460449287835,1.48967898645,0.0460449287835,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129261833022
 01/28  02:00:00,2.50736737811,0.0,1.81168074934,0.0,0.0575836810099,1.86926443035,0.0575836810099,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.083061415799
 01/28  03:00:00,2.59677762595,0.0,1.9531565876,0.0,0.0617580391009,2.0149146267,0.0617580391009,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708320636844
 01/28  04:00:00,2.88545618976,0.0,2.24295266289,0.0,0.0707175034285,2.31367016632,0.0707175034285,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743003344872
 01/28  05:00:00,3.02544359767,0.0,2.34507856518,0.0,0.0737485852398,2.41882715042,0.0737485852398,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111029914652
 01/28  06:00:00,3.34591767478,0.0,2.4474512635,0.0,0.0767233509846,2.52417461448,0.0767233509846,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271313839002
 01/28  07:00:00,4.81934950685,0.0,3.38614698738,0.0,0.106471042914,3.4926180303,0.106471042914,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571356752169
 01/28  08:00:00,4.22377748019,0.0,2.43715105423,0.0,0.075750670762,2.512901725,0.075750670762,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654136641964
 01/28  09:00:00,4.04120770155,0.0,2.32219805911,0.0,0.0719516416885,2.3941497008,0.0719516416885,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634808806649
 01/28  10:00:00,3.79700532036,0.0,2.27394945841,0.0,0.0709941178735,2.34494357629,0.0709941178735,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568290807738
 01/28  11:00:00,4.47309684431,0.0,3.00266696239,0.0,0.0947311432239,3.09739810561,0.0947311432239,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488904055308
 01/28  12:00:00,3.65888093458,0.0,2.26533753925,0.0,0.0709477788297,2.33628531808,0.0709477788297,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417877063912
 01/28  13:00:00,3.30291151919,0.0,1.992102813,0.0,0.0624831185029,2.0545859315,0.0624831185029,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363511855124
 01/28  14:00:00,3.07931225676,0.0,1.83230268792,0.0,0.0577437420504,1.89004642997,0.0577437420504,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330658896374
 01/28  15:00:00,2.91492705223,0.0,1.7062825459,0.0,0.0539472910109,1.76022983691,0.0539472910109,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.29906325852
 01/28  16:00:00,2.88631289073,0.0,1.61485632503,0.0,0.0511721596262,1.66602848466,0.0511721596262,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.303112685083
 01/28  17:00:00,2.99668274214,0.0,1.4562043529,0.0,0.0462079972319,1.50241235013,0.0462079972319,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.344365494118
 01/28  18:00:00,3.95406592841,0.0,1.89130374876,0.0,0.0602042438397,1.9515079926,0.0602042438397,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.427624808735
 01/28  19:00:00,3.47956459071,0.0,1.08276453333,0.0,0.03430809913,1.11707263246,0.03430809913,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.510723678305
 01/28  20:00:00,3.30942981863,0.0,0.946529059551,0.0,0.0298044837976,0.976333543349,0.0298044837976,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.529011564883
 01/28  21:00:00,3.10393932652,0.0,0.913637171154,0.0,0.0287991410276,0.942436312181,0.0287991410276,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.483834259357
 01/28  22:00:00,2.94662210579,0.0,0.956982694081,0.0,0.0302280575841,0.987210751665,0.0302280575841,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.423852741034
 01/28  23:00:00,2.6768686765,0.0,1.06279134358,0.0,0.0336410885845,1.09643243216,0.0336410885845,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334450512721
 01/28  24:00:00,2.47417393946,0.0,1.24566277788,0.0,0.0395009045264,1.28516368241,0.0395009045264,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235231489789
 01/29  01:00:00,2.32882589452,0.0,1.48397179422,0.0,0.0471279125005,1.53109970672,0.0471279125005,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129227408117
 01/29  02:00:00,2.32086297168,0.0,1.63094613096,0.0,0.0518320518575,1.68277818282,0.0518320518575,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0830432568972
 01/29  03:00:00,2.3828940449,0.0,1.74565810859,0.0,0.055385847007,1.8010439556,0.055385847007,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708191537325
 01/29  04:00:00,2.46424805254,0.0,1.83435197257,0.0,0.0581244701639,1.89247644274,0.0581244701639,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0742859208477
 01/29  05:00:00,2.40899156237,0.0,1.74715671631,0.0,0.0552478993334,1.80240461564,0.0552478993334,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111000414131
 01/29  06:00:00,2.56757922711,0.0,1.69248338478,0.0,0.0534450940603,1.74592847884,0.0534450940603,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271221526968
 01/29  07:00:00,2.91794990767,0.0,1.54267840555,0.0,0.0487508869098,1.59142929246,0.0487508869098,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571145890826
 01/29  08:00:00,3.8825324489,0.0,2.10544230139,0.0,0.0664621515614,2.17190445295,0.0664621515614,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653888882722
 01/29  09:00:00,3.15983411263,0.0,1.4667586341,0.0,0.0462607928508,1.51301942695,0.0462607928508,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634565491575
 01/29  10:00:00,2.86185370389,0.0,1.36692371669,0.0,0.0430878273475,1.41001154403,0.0430878273475,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568071223527
 01/29  11:00:00,3.21866721265,0.0,1.78637541697,0.0,0.0567819116456,1.84315732862,0.0567819116456,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488715200647
 01/29  12:00:00,2.57151898428,0.0,1.21074021846,0.0,0.0383429729297,1.24908319139,0.0383429729297,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417717240297
 01/29  13:00:00,2.22909445895,0.0,0.950770371855,0.0,0.0301360825521,0.980906454407,0.0301360825521,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363374271977
 01/29  14:00:00,2.02186929111,0.0,0.807038426182,0.0,0.025687947998,0.83272637418,0.025687947998,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330535986517
 01/29  15:00:00,1.86640463558,0.0,0.689781512974,0.0,0.0220355572213,0.711817070196,0.0220355572213,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.298953608592
 01/29  16:00:00,1.82196117659,0.0,0.583106601588,0.0,0.018680753386,0.601787354974,0.018680753386,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.303002100624
 01/29  17:00:00,1.97403570154,0.0,0.464981302147,0.0,0.0149109364996,0.479892238647,0.0149109364996,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.344238565001
 01/29  18:00:00,2.71128546904,0.0,0.686768218346,0.0,0.0221175090716,0.708885727418,0.0221175090716,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.427466614549
 01/29  19:00:00,2.53471577067,0.0,0.167061699394,0.0,0.00535010957864,0.172411808973,0.00535010957864,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.510535681749
 01/29  20:00:00,2.39725383234,0.0,0.0623609321507,0.0,0.00199015910816,0.0643510912588,0.00199015910816,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.528818030681
 01/29  21:00:00,2.23178593439,0.0,0.0682815535191,0.0,0.00217869403137,0.0704602475504,0.00217869403137,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.483656931859
 01/29  22:00:00,2.51845408593,0.0,0.541788662396,0.0,0.0174092556286,0.559197918024,0.0174092556286,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.423697554822
 01/29  23:00:00,2.41918738665,0.0,0.812794365387,0.0,0.0260755800944,0.838869945481,0.0260755800944,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334331709551
 01/29  24:00:00,2.43027704114,0.0,1.2028798877,0.0,0.038464910059,1.24134479776,0.038464910059,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235153476114
 01/30  01:00:00,2.49057904748,0.0,1.6547163376,0.0,0.0526975307172,1.70741386832,0.0526975307172,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121240082561
 01/30  02:00:00,2.62073805696,0.0,1.92966532885,0.0,0.0610958928807,1.99076122173,0.0610958928807,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0788823273475
 01/30  03:00:00,2.88766805324,0.0,2.2408559795,0.0,0.0706669357227,2.31152291522,0.0706669357227,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677254408803
 01/30  04:00:00,3.21958017384,0.0,2.57161764364,0.0,0.0808827997744,2.65250044341,0.0808827997744,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709594456462
 01/30  05:00:00,3.40544723627,0.0,2.72301564751,0.0,0.0853142975708,2.80832994508,0.0853142975708,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104201914206
 01/30  06:00:00,3.65940337826,0.0,2.77501612385,0.0,0.0866826995229,2.86169882337,0.0866826995229,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251372026191
 01/30  07:00:00,5.42968910709,0.0,4.03261421887,0.0,0.126765761621,4.1593799805,0.126765761621,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525559914429
 01/30  08:00:00,6.0435336837,0.0,4.27429134257,0.0,0.134739852437,4.40903119501,0.134739852437,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598924737379
 01/30  09:00:00,4.84734254024,0.0,3.1912838636,0.0,0.0986603066117,3.28994417022,0.0986603066117,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577586476813
 01/30  10:00:00,4.59756056438,0.0,3.14590146433,0.0,0.0969449034686,3.2428463678,0.0969449034686,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515974318715
 01/30  11:00:00,5.61154288989,0.0,4.2004373018,0.0,0.13103216013,4.33146946193,0.13103216013,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444194973854
 01/30  12:00:00,4.64246753584,0.0,3.30686671006,0.0,0.102513337226,3.40938004729,0.102513337226,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380857695482
 01/30  13:00:00,4.28016362215,0.0,3.01815409319,0.0,0.0935359204693,3.11169001366,0.0935359204693,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331470382014
 01/30  14:00:00,4.11031860467,0.0,2.90204690981,0.0,0.0903999746066,2.99244688442,0.0903999746066,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302852822354
 01/30  15:00:00,3.90220293201,0.0,2.72668707829,0.0,0.085137421661,2.81182449995,0.085137421661,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273870047435
 01/30  16:00:00,3.64096797274,0.0,2.40767622217,0.0,0.0752038166159,2.48288003879,0.0752038166159,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277975185815
 01/30  17:00:00,3.63979901345,0.0,2.14529954371,0.0,0.0671378530795,2.21243739679,0.0671378530795,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313374638013
 01/30  18:00:00,5.07908343175,0.0,3.05276255761,0.0,0.096694402924,3.14945696053,0.096694402924,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390045274352
 01/30  19:00:00,4.51679002252,0.0,2.16987231198,0.0,0.0677805347295,2.2376528467,0.0677805347295,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461679211413
 01/30  20:00:00,4.37140584995,0.0,2.06315285692,0.0,0.0643798890485,2.12753274597,0.0643798890485,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474033147774
 01/30  21:00:00,4.35369705795,0.0,2.21018715035,0.0,0.0690927760085,2.27927992636,0.0690927760085,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.43160374694
 01/30  22:00:00,4.41144040646,0.0,2.4546509957,0.0,0.0766616277286,2.53131262343,0.0766616277286,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380176027416
 01/30  23:00:00,4.27031222511,0.0,2.66935947461,0.0,0.0832207734802,2.75258024809,0.0832207734802,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300039457322
 01/30  24:00:00,4.13733985128,0.0,2.89532752019,0.0,0.0900694966015,2.98539701679,0.0900694966015,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213698912556
 01/31  01:00:00,4.11439642002,0.0,3.23081114989,0.0,0.100460996679,3.33127214657,0.100460996679,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121199176857
 01/31  02:00:00,4.22959913988,0.0,3.49115795569,0.0,0.108485504771,3.59964346046,0.108485504771,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0788611715366
 01/31  03:00:00,4.40226226397,0.0,3.71100893743,0.0,0.115123180625,3.82613211805,0.115123180625,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677104487827
 01/31  04:00:00,4.59134836202,0.0,3.90336644094,0.0,0.120918975484,4.02428541642,0.120918975484,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709426608099
 01/31  05:00:00,4.78552633319,0.0,4.06274925293,0.0,0.125694279762,4.18844353269,0.125694279762,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104167423516
 01/31  06:00:00,4.99163791878,0.0,4.06842709421,0.0,0.12561567571,4.19404276992,0.12561567571,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251262620163
 01/31  07:00:00,6.91298681965,0.0,5.47266072151,0.0,0.170267135523,5.64292785703,0.170267135523,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525309750462
 01/31  08:00:00,6.05120759578,0.0,4.28499711797,0.0,0.132000215904,4.41699733388,0.132000215904,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598632510592
 01/31  09:00:00,5.10201545025,0.0,3.44026900296,0.0,0.104632486151,3.54490148911,0.104632486151,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577302067925
 01/31  10:00:00,4.08214516839,0.0,2.64709719293,0.0,0.0805892221534,2.72768641508,0.0805892221534,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515718875444
 01/31  11:00:00,4.26584596696,0.0,2.89598671202,0.0,0.0900052557801,2.9859919678,0.0900052557801,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443975545062
 01/31  12:00:00,2.83969607323,0.0,1.55868816682,0.0,0.0481063043382,1.60679447116,0.0481063043382,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380671808998
 01/31  13:00:00,2.13964163109,0.0,0.942047674885,0.0,0.0292801049526,0.971327779838,0.0292801049526,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331310624773
 01/31  14:00:00,1.70192397697,0.0,0.566411195313,0.0,0.0177843001779,0.584195495491,0.0177843001779,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302709583579
 01/31  15:00:00,1.32937381319,0.0,0.231812791018,0.0,0.00731019305943,0.239122984077,0.00731019305943,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273742444498
 01/31  16:00:00,1.32918416941,0.0,0.16598748079,0.0,0.00523776591469,0.171225246705,0.00523776591469,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277846174567
 01/31  17:00:00,1.68264185004,0.0,0.24753628447,0.0,0.00789117921121,0.255427463681,0.00789117921121,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313227407717
 01/31  18:00:00,3.01179806279,0.0,1.04852495142,0.0,0.0338313725609,1.08235632398,0.0338313725609,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389860541948
 01/31  19:00:00,2.79310658933,0.0,0.498272662802,0.0,0.0159147404993,0.514187403301,0.0159147404993,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.46146122162
 01/31  20:00:00,2.87288519963,0.0,0.609794193184,0.0,0.0194401772034,0.629234370387,0.0194401772034,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473810873042
 01/31  21:00:00,2.84724580971,0.0,0.749188682482,0.0,0.0238424364549,0.773031118937,0.0238424364549,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.431401306125
 01/31  22:00:00,2.86490960982,0.0,0.954654241644,0.0,0.0303055000349,0.984959741678,0.0303055000349,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379998112524
 01/31  23:00:00,2.80191931014,0.0,1.24489968577,0.0,0.0394235111371,1.28432319691,0.0394235111371,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299903593533
 01/31  24:00:00,2.79210203917,0.0,1.5900389723,0.0,0.0502102423755,1.64024921468,0.0502102423755,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213608902561
 02/01  01:00:00,2.70652669502,0.0,1.86466470262,0.0,0.0586489847776,1.9233136874,0.0586489847776,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.121153190112
 02/01  02:00:00,2.8717637599,0.0,2.1715461784,0.0,0.0681139185154,2.23966009692,0.0681139185154,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0788373530608
 02/01  03:00:00,3.04359787888,0.0,2.39300372119,0.0,0.0748498937903,2.46785361498,0.0748498937903,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0676935395675
 02/01  04:00:00,3.20719167476,0.0,2.56058398601,0.0,0.0799571894562,2.64054117547,0.0799571894562,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0709236787528
 02/01  05:00:00,3.47754099635,0.0,2.79390683871,0.0,0.0870536646296,2.88096050334,0.0870536646296,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.104128726634
 02/01  06:00:00,3.73802578643,0.0,2.84645130841,0.0,0.0886859042961,2.9351372127,0.0886859042961,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.251140380885
 02/01  07:00:00,5.32629848354,0.0,3.9490994125,0.0,0.123259833452,4.07235924595,0.123259833452,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.525030739208
 02/01  08:00:00,5.82551836543,0.0,4.10309677119,0.0,0.128793418677,4.23189018986,0.128793418677,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.598306673553
 02/01  09:00:00,4.17754413709,0.0,2.59754094237,0.0,0.0792808300026,2.67682177238,0.0792808300026,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.576984951019
 02/01  10:00:00,3.09065397437,0.0,1.71764522194,0.0,0.052240534023,1.76988575596,0.052240534023,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.515434062678
 02/01  11:00:00,3.13426566674,0.0,1.82799227216,0.0,0.056876039546,1.88486831171,0.056876039546,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.443730995819
 02/01  12:00:00,2.05558535301,0.0,0.827364437269,0.0,0.0257381013777,0.853102538647,0.0257381013777,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.380464553923
 02/01  13:00:00,1.58327439906,0.0,0.431865550266,0.0,0.013519970329,0.445385520595,0.013519970329,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.331132482785
 02/01  14:00:00,1.2237033239,0.0,0.132167888718,0.0,0.00415105892029,0.136318947638,0.00415105892029,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.302549899485
 02/01  15:00:00,1.24277546386,0.0,0.177940983304,0.0,0.00559106031583,0.18353204362,0.00559106031583,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.273600172452
 02/01  16:00:00,1.19328906412,0.0,0.0789990049307,0.0,0.00250393921875,0.0815029441494,0.00250393921875,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.27770232667
 02/01  17:00:00,1.37803826065,0.0,0.0426772955965,0.0,0.00135465592243,0.0440319515189,0.00135465592243,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.313063245444
 02/01  18:00:00,2.34193704519,0.0,0.555406866459,0.0,0.0178319563996,0.573238822858,0.0178319563996,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.389654564699
 02/01  19:00:00,2.11682488051,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.461217327395
 02/01  20:00:00,2.20083780403,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.473544518095
 02/01  21:00:00,2.19201046076,0.0,0.0985854159066,0.0,0.00313687807474,0.101722293981,0.00313687807474,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.431175564495
 02/01  22:00:00,2.21595049593,0.0,0.319063931398,0.0,0.0102085220504,0.329272453448,0.0102085220504,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.379799733339
 02/01  23:00:00,2.17221784698,0.0,0.633339414085,0.0,0.0203172501734,0.653656664259,0.0203172501734,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.299752104106
 02/01  24:00:00,2.07280879577,0.0,0.88672814773,0.0,0.0283978687459,0.915126016476,0.0283978687459,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.213508594763
 02/02  01:00:00,2.13583467433,0.0,1.31082692875,0.0,0.041845542428,1.35267247118,0.041845542428,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.12110238564
 02/02  02:00:00,2.30621321591,0.0,1.62249741553,0.0,0.0516383307883,1.67413574632,0.0516383307883,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0788111596673
 02/02  03:00:00,2.56094327533,0.0,1.92425725091,0.0,0.0609603778811,1.9852176288,0.0609603778811,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0676749222078
 02/02  04:00:00,2.78864545432,0.0,2.15401125046,0.0,0.06800451315,2.22201576361,0.06800451315,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0709028701744
 02/02  05:00:00,3.04978668675,0.0,2.37836745226,0.0,0.0748812758986,2.45324872816,0.0748812758986,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.104086192212
 02/02  06:00:00,3.50194590593,0.0,2.61698773767,0.0,0.0822042665239,2.69919200419,0.0822042665239,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.251005708892
 02/02  07:00:00,5.08819335265,0.0,3.71738548881,0.0,0.117176292043,3.83456178086,0.117176292043,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.52472307341
 02/02  08:00:00,4.63162837699,0.0,2.94633455031,0.0,0.0920249973795,3.03835954769,0.0920249973795,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.597947327287
 02/02  09:00:00,4.02818720765,0.0,2.45223071547,0.0,0.0755838584173,2.52781457389,0.0755838584173,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.57663522007
 02/02  10:00:00,3.33263400181,0.0,1.95197845361,0.0,0.0602014219235,2.01217987553,0.0602014219235,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.515119970548
 02/02  11:00:00,3.71614557026,0.0,2.39193314821,0.0,0.075084749919,2.46701789813,0.075084749919,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.443461312914
 02/02  12:00:00,2.53429831129,0.0,1.29182518291,0.0,0.0402188654602,1.33204404837,0.0402188654602,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.380236002488
 02/02  13:00:00,1.98724467465,0.0,0.823791070919,0.0,0.025761179902,0.849552250821,0.025761179902,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.33093602814
 02/02  14:00:00,1.62360593532,0.0,0.520015367392,0.0,0.0163822941051,0.536397661497,0.0163822941051,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.302373797038
 02/02  15:00:00,1.39358380861,0.0,0.324235945055,0.0,0.0102613449316,0.334497289987,0.0102613449316,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.273443270835
 02/02  16:00:00,1.40163658457,0.0,0.281096659054,0.0,0.00891244755997,0.290009106614,0.00891244755997,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.277543684654
 02/02  17:00:00,1.65986999656,0.0,0.315939023194,0.0,0.0101057098704,0.326044733065,0.0101057098704,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.31288219981
 02/02  18:00:00,2.9237113434,0.0,1.11906782795,0.0,0.0361724542106,1.15524028216,0.0361724542106,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.389427403605
 02/02  19:00:00,2.79864314198,0.0,0.660963207942,0.0,0.0211222384038,0.682085446346,0.0211222384038,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.460950142514
 02/02  20:00:00,2.70572710975,0.0,0.489636799478,0.0,0.0155073111259,0.505144110604,0.0155073111259,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.473289713208
 02/02  21:00:00,2.71421481308,0.0,0.604993786942,0.0,0.0191817715386,0.62417555848,0.0191817715386,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.43092665232
 02/02  22:00:00,2.95828863303,0.0,1.03872863712,0.0,0.0331007296832,1.0718293668,0.0331007296832,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.379580957086
 02/02  23:00:00,2.92699483865,0.0,1.36523483003,0.0,0.0433658942515,1.40860072428,0.0433658942515,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.299585035757
 02/02  24:00:00,2.97435807953,0.0,1.7610601613,0.0,0.0557257629466,1.81678592424,0.0557257629466,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.213397970759
 02/03  01:00:00,2.99225424392,0.0,2.14163321886,0.0,0.0675145139359,2.20914773279,0.0675145139359,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.121046693615
 02/03  02:00:00,3.13189281662,0.0,2.42370365543,0.0,0.0761403461306,2.49984400156,0.0761403461306,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0787825051484
 02/03  03:00:00,3.29220373479,0.0,2.63394174364,0.0,0.0825566619134,2.71649840555,0.0825566619134,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0676546049042
 02/03  04:00:00,3.46269806668,0.0,2.80831882931,0.0,0.0877722956466,2.89609112496,0.0877722956466,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0708801211855
 02/03  05:00:00,3.62736532308,0.0,2.93915670692,0.0,0.0917171666186,3.03087387354,0.0917171666186,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.104039683165
 02/03  06:00:00,3.91266390749,0.0,3.01611078009,0.0,0.0939464232678,3.11005720335,0.0939464232678,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250858511295
 02/03  07:00:00,5.60651117875,0.0,4.22078324757,0.0,0.132432625495,4.35321587306,0.132432625495,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.524386807303
 02/03  08:00:00,4.85980477937,0.0,3.16865217545,0.0,0.0982765252122,3.26692870066,0.0982765252122,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.597554576698
 02/03  09:00:00,4.04481377472,0.0,2.46937860206,0.0,0.0754447803442,2.5448233824,0.0754447803442,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.576252978625
 02/03  10:00:00,3.19927707349,0.0,1.82328063097,0.0,0.0558856024727,1.87916623345,0.0558856024727,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.51477668431
 02/03  11:00:00,3.21965086324,0.0,1.91110904529,0.0,0.0597089102214,1.97081795551,0.0597089102214,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.443166548512
 02/03  12:00:00,2.06685996993,0.0,0.838787688127,0.0,0.0260678397051,0.864855527832,0.0260678397051,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379986181665
 02/03  13:00:00,1.49772793116,0.0,0.349371167218,0.0,0.0108790673926,0.36025023461,0.0108790673926,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.330721300861
 02/03  14:00:00,1.10973584682,0.0,0.0220349574632,0.0,0.00068509324838,0.0227200507116,0.00068509324838,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.302181319325
 02/03  15:00:00,1.05864204732,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.272998799527
 02/03  16:00:00,1.11108256184,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.276998768534
 02/03  17:00:00,1.33315413979,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.312211076108
 02/03  18:00:00,2.19215223431,0.0,0.411033835781,0.0,0.0129912816991,0.42402511748,0.0129912816991,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.389083459197
 02/03  19:00:00,2.11609146339,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.460483910273
 02/03  20:00:00,2.19996638919,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.472673103259
 02/03  21:00:00,2.08952530414,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.430412701858
 02/03  22:00:00,1.98615439999,0.0,0.0968875510774,0.0,0.00306001626917,0.0999475673466,0.00306001626917,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.379328523505
 02/03  23:00:00,1.90594152432,0.0,0.375767808985,0.0,0.0119655248485,0.387733333833,0.0119655248485,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.29939911187
 02/03  24:00:00,1.94349118307,0.0,0.761641954309,0.0,0.0243979824326,0.786039936741,0.0243979824326,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.213277061794
 02/04  01:00:00,1.9258922038,0.0,1.09335848146,0.0,0.0349932790866,1.12835176055,0.0349932790866,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.128906942663
 02/04  02:00:00,2.09197165628,0.0,1.40702320483,0.0,0.0448586860609,1.45188189089,0.0448586860609,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0828764313946
 02/04  03:00:00,2.30047544012,0.0,1.66617159043,0.0,0.0529410573096,1.71911264774,0.0529410573096,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0707008296198
 02/04  04:00:00,2.48516033248,0.0,1.85519746858,0.0,0.0587166763602,1.91391414494,0.0587166763602,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0741539628381
 02/04  05:00:00,2.72662154721,0.0,2.05588933446,0.0,0.0648787221554,2.12076805661,0.0648787221554,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110730568599
 02/04  06:00:00,3.12053577142,0.0,2.22427264366,0.0,0.0700406353154,2.29431327897,0.0700406353154,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.270377607
 02/04  07:00:00,4.60017055853,0.0,3.19069683635,0.0,0.10072153504,3.29141837139,0.10072153504,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.569218176535
