Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/04  08:00:00,5.10955099669,0.0,3.3357736534,0.0,0.105670572051,3.44144422545,0.105670572051,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.65162390731
 02/04  09:00:00,3.60031313751,0.0,1.9519895936,0.0,0.0598076593545,2.01179725296,0.0598076593545,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.632341169966
 02/04  10:00:00,2.6696103751,0.0,1.21594293255,0.0,0.0372383874781,1.25318132002,0.0372383874781,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.566063840877
 02/04  11:00:00,2.49161156775,0.0,1.11332805891,0.0,0.0347120059571,1.14804006486,0.0347120059571,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.486988914379
 02/04  12:00:00,1.72685631262,0.0,0.422891210475,0.0,0.0132019516186,0.436093162093,0.0132019516186,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.416256130566
 02/04  13:00:00,1.63979216741,0.0,0.41015792606,0.0,0.0129507811804,0.42310870724,0.0129507811804,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.362116558394
 02/04  14:00:00,1.62262827897,0.0,0.450459215236,0.0,0.0143341526877,0.464793367924,0.0143341526877,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.329412401748
 02/04  15:00:00,1.30937077774,0.0,0.180859175457,0.0,0.00579156386419,0.186650739321,0.00579156386419,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.297951218453
 02/04  16:00:00,1.17307744439,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.301934678232
 02/04  17:00:00,1.39978886285,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.34292787992
 02/04  18:00:00,2.14145226498,0.0,0.291685452667,0.0,0.00938158030581,0.301067032973,0.00938158030581,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.425989644162
 02/04  19:00:00,2.19850993531,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.508592066651
 02/04  20:00:00,2.28822405901,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.52668601888
 02/04  21:00:00,2.17573245148,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.481764478866
 02/04  22:00:00,2.01291397531,0.0,0.0466768696823,0.0,0.00149533278459,0.0481722024669,0.00149533278459,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.422256606237
 02/04  23:00:00,1.9601122261,0.0,0.367913869454,0.0,0.0118504514717,0.379764320926,0.0118504514717,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.333245614634
 02/04  24:00:00,1.83924702902,0.0,0.624967049336,0.0,0.0201306684548,0.64509771779,0.0201306684548,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.234440281365
 02/05  01:00:00,1.7980517549,0.0,0.969444862331,0.0,0.0311386970788,1.00058355941,0.0311386970788,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.128834694901
 02/05  02:00:00,1.98892945876,0.0,1.30707413104,0.0,0.0418029360315,1.34887706707,0.0418029360315,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.082839057704
 02/05  03:00:00,2.14795259986,0.0,1.51831183086,0.0,0.0483044536234,1.56661628448,0.0483044536234,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0706743526161
 02/05  04:00:00,2.44182241134,0.0,1.81313343889,0.0,0.0574722912131,1.8706057301,0.0574722912131,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0741244565344
 02/05  05:00:00,2.89953718665,0.0,2.22338441848,0.0,0.0703595992776,2.29374401776,0.0703595992776,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110670246894
 02/05  06:00:00,3.24897836954,0.0,2.34897994192,0.0,0.0739645380569,2.42294447997,0.0739645380569,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.270189004118
 02/05  07:00:00,5.02190344404,0.0,3.59973542904,0.0,0.113846638032,3.71358206707,0.113846638032,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.568787366373
 02/05  08:00:00,4.36779406742,0.0,2.61838423172,0.0,0.0818092505471,2.70019348227,0.0818092505471,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.651117721225
 02/05  09:00:00,3.50462133591,0.0,1.85962620744,0.0,0.0569763445527,1.916602552,0.0569763445527,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.631844069334
 02/05  10:00:00,2.6446123531,0.0,1.1921234535,0.0,0.0365084607294,1.22863191423,0.0365084607294,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.565615224677
 02/05  11:00:00,2.71933538854,0.0,1.33440457105,0.0,0.0417451133543,1.37614968441,0.0417451133543,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.486603115622
 02/05  12:00:00,1.74790182782,0.0,0.443626667791,0.0,0.013838542215,0.457465210006,0.013838542215,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.415929597862
 02/05  13:00:00,1.23471604073,0.0,0.0177631821049,0.0,0.000550477278783,0.0183136593837,0.000550477278783,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.361835479569
 02/05  14:00:00,1.15721624901,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.328793739717
 02/05  15:00:00,1.1217922092,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.297023389229
 02/05  16:00:00,1.17204522579,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.30090245963
 02/05  17:00:00,1.39858827096,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.341727288027
 02/05  18:00:00,1.83940849774,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.42501290989
 02/05  19:00:00,2.1975834351,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.50766556645
 02/05  20:00:00,2.28706288005,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.525524839923
 02/05  21:00:00,2.17460840034,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.480640427735
 02/05  22:00:00,1.9636459143,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.421160747696
 02/05  23:00:00,1.57949914236,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.332396851818
 02/05  24:00:00,1.27523184222,0.0,0.0789651578319,0.0,0.00245410997928,0.0814192678112,0.00245410997928,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.23410354454
 02/06  01:00:00,1.15904059195,0.0,0.364660624119,0.0,0.0114909971855,0.376151621304,0.0114909971855,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120829153134
 02/06  02:00:00,1.27520891309,0.0,0.623504153917,0.0,0.0197565858642,0.643260739781,0.0197565858642,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0786818633879
 02/06  03:00:00,1.49876261961,0.0,0.894557732556,0.0,0.0285708718059,0.923128604362,0.0285708718059,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.067583290913
 02/06  04:00:00,1.72221428121,0.0,1.11991985383,0.0,0.0357673109149,1.15568716474,0.0357673109149,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0708002959317
 02/06  05:00:00,1.89589889941,0.0,1.25939168765,0.0,0.0401788893712,1.29957057702,0.0401788893712,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103876556007
 02/06  06:00:00,2.20198749026,0.0,1.3568037968,0.0,0.0430932538144,1.39989705062,0.0430932538144,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250342246802
 02/06  07:00:00,2.57382576141,0.0,1.28107769218,0.0,0.0406321253208,1.3217098175,0.0406321253208,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.523207445522
 02/06  08:00:00,3.59830801046,0.0,1.94536954441,0.0,0.061439852692,2.0068093971,0.061439852692,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.596177111351
 02/06  09:00:00,2.61604926735,0.0,1.08354924757,0.0,0.0338502348575,1.11739948243,0.0338502348575,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.574912371228
 02/06  10:00:00,1.89829461596,0.0,0.561961323002,0.0,0.0174264470097,0.579387770012,0.0174264470097,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.513572690217
 02/06  11:00:00,1.62410772796,0.0,0.364936563928,0.0,0.0113720394289,0.376308603357,0.0113720394289,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.442132765388
 02/06  12:00:00,1.20079259522,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378774334785
 02/06  13:00:00,1.13575286965,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328996473968
 02/06  14:00:00,1.08538470496,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.300550228181
 02/06  15:00:00,1.05733367858,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271690430783
 02/06  16:00:00,1.1095323431,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.275448549793
 02/06  17:00:00,1.33144901674,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.31050595305
 02/06  18:00:00,1.76596119175,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386917534124
 02/06  19:00:00,2.11334996423,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.457742411118
 02/06  20:00:00,2.19709694192,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.46980365598
 02/06  21:00:00,2.08656220083,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.427449598551
 02/06  22:00:00,1.88312434254,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376246033395
 02/06  23:00:00,1.51539258633,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.296583507712
 02/06  24:00:00,1.15514315115,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210968966619
 02/07  01:00:00,0.781211347082,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11915152957
 02/07  02:00:00,0.630780040982,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0775137310641
 02/07  03:00:00,0.574801770687,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0667510463564
 02/07  04:00:00,0.565763073089,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.070036252556
 02/07  05:00:00,0.595773554332,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103321787951
 02/07  06:00:00,0.801542439834,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249794246991
 02/07  07:00:00,1.25140236572,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522493867334
 02/07  08:00:00,1.59060095222,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595279450206
 02/07  09:00:00,1.49787847791,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.57414106422
 02/07  10:00:00,1.31826157741,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.512927421679
 02/07  11:00:00,1.41794843659,0.0,0.165414257896,0.0,0.00516280516971,0.170577063066,0.00516280516971,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.441705014304
 02/07  12:00:00,1.20061614449,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378597884051
 02/07  13:00:00,1.13575085353,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328994457845
 02/07  14:00:00,1.08526545801,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.300430981229
 02/07  15:00:00,1.05717757949,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271534331702
 02/07  16:00:00,1.10955499706,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.27547120376
 02/07  17:00:00,1.33139093198,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.31044786829
 02/07  18:00:00,1.76554936466,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386505707027
 02/07  19:00:00,2.11299616299,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.457388609874
 02/07  20:00:00,2.19675908648,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.469465800547
 02/07  21:00:00,2.08623591163,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.427123309344
 02/07  22:00:00,1.88278639614,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.375908087003
 02/07  23:00:00,1.51509490816,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.296285829541
 02/07  24:00:00,1.15466495441,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210490769875
 02/08  01:00:00,0.780694074361,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118634256849
 02/08  02:00:00,0.630028964254,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0767626543362
 02/08  03:00:00,0.573952298163,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.065901573832
 02/08  04:00:00,0.56498229989,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0692554793565
 02/08  05:00:00,0.594837229394,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102385463013
 02/08  06:00:00,0.800478935083,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248730742239
 02/08  07:00:00,1.25003644398,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521127945597
 02/08  08:00:00,1.58954306617,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.594221564153
 02/08  09:00:00,1.49673640166,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.572998987971
 02/08  10:00:00,1.31690334104,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511569185308
 02/08  11:00:00,1.24614244284,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440476083625
 02/08  12:00:00,1.1995409041,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.377522643666
 02/08  13:00:00,1.13508286369,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328326468008
 02/08  14:00:00,1.08479325225,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299958775474
 02/08  15:00:00,1.05669036315,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271047115357
 02/08  16:00:00,1.10902053404,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274936740732
 02/08  17:00:00,1.33102052955,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310077465862
 02/08  18:00:00,1.76506649995,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386022842315
 02/08  19:00:00,2.11247238423,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.456864831113
 02/08  20:00:00,2.19626786033,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.46897457439
 02/08  21:00:00,2.08577356161,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.426660959333
 02/08  22:00:00,1.88236244601,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.375484136867
 02/08  23:00:00,1.51465038645,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295841307835
 02/08  24:00:00,1.15435038717,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210176202635
 02/09  01:00:00,0.780472012387,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118412194875
 02/09  02:00:00,0.629848567664,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0765822577459
 02/09  03:00:00,0.573737480524,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0656867561934
 02/09  04:00:00,0.564716219713,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0689893991799
 02/09  05:00:00,0.594428034016,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.101976267635
 02/09  06:00:00,0.799836428945,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248088236102
 02/09  07:00:00,1.24961742286,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.520708924479
 02/09  08:00:00,1.58902585689,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.593704354874
 02/09  09:00:00,1.49616273814,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.57242532445
 02/09  10:00:00,1.31673396003,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511399804298
 02/09  11:00:00,1.87181313591,0.0,0.606211984074,0.0,0.0191697484345,0.625381732508,0.0191697484345,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440765044183
 02/09  12:00:00,1.75102176614,0.0,0.534033571105,0.0,0.0169244410016,0.550958012107,0.0169244410016,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378045493594
 02/09  13:00:00,1.76499372796,0.0,0.609858422085,0.0,0.0193255120042,0.629183934089,0.0193255120042,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329053398182
 02/09  14:00:00,2.14947086679,0.0,1.03117955834,0.0,0.032770612006,1.06395017035,0.032770612006,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.30068621966
 02/09  15:00:00,2.07726088617,0.0,0.988247881412,0.0,0.0314300529377,1.01967793435,0.0314300529377,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271939704026
 02/09  16:00:00,2.02569098716,0.0,0.88761572551,0.0,0.0279680185161,0.915583744026,0.0279680185161,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.276023449835
 02/09  17:00:00,2.34292910858,0.0,0.980025013715,0.0,0.0308137555946,1.01083876931,0.0308137555946,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.311147275584
 02/09  18:00:00,3.73914300271,0.0,1.91204541862,0.0,0.0608033623499,1.97284878097,0.0608033623499,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387250564106
 02/09  19:00:00,3.37099629225,0.0,1.21894551437,0.0,0.0380616182009,1.25700713258,0.0380616182009,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458381606555
 02/09  20:00:00,3.39525477348,0.0,1.16115615889,0.0,0.0361348120272,1.19729097091,0.0361348120272,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470670516634
 02/09  21:00:00,3.46103576268,0.0,1.33183360357,0.0,0.0415483772501,1.37338198082,0.0415483772501,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428541179577
 02/09  22:00:00,3.55012141598,0.0,1.61532579751,0.0,0.0504328731991,1.66575867071,0.0504328731991,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.377484436129
 02/09  23:00:00,3.58061308234,0.0,2.00137096226,0.0,0.0624489955472,2.06381995781,0.0624489955472,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297984045919
 02/09  24:00:00,3.53148867442,0.0,2.30326610135,0.0,0.0717105056003,2.37497660695,0.0717105056003,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212337882937
 02/10  01:00:00,3.56548144657,0.0,2.69908510009,0.0,0.0838149685082,2.7829000686,0.0838149685082,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120521560457
 02/10  02:00:00,3.77118258727,0.0,3.04499332168,0.0,0.0944091388297,3.13940246051,0.0944091388297,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0785138168474
 02/10  03:00:00,3.95530007676,0.0,3.27843754624,0.0,0.101347347854,3.3797848941,0.101347347854,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0674644583358
 02/10  04:00:00,4.11168585076,0.0,3.43914663206,0.0,0.106145195325,3.54529182739,0.106145195325,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0706672028402
 02/10  05:00:00,4.33599005485,0.0,3.62816340853,0.0,0.111770305765,3.7399337143,0.111770305765,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10360457417
 02/10  06:00:00,4.58962109018,0.0,3.6751756706,0.0,0.113215574066,3.78839124466,0.113215574066,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249481652677
 02/10  07:00:00,6.38924085689,0.0,4.98500007944,0.0,0.154090717335,5.13909079677,0.154090717335,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521241561736
 02/10  08:00:00,5.58204978985,0.0,3.87372286461,0.0,0.119124066493,3.9928469311,0.119124066493,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.593881356735
 02/10  09:00:00,5.0552797497,0.0,3.45377517847,0.0,0.105089385317,3.55886456379,0.105089385317,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.572677772223
 02/10  10:00:00,4.40787895582,0.0,2.99934709764,0.0,0.0916319203987,3.09097901803,0.0916319203987,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511565782057
 02/10  11:00:00,4.83368209165,0.0,3.4795162747,0.0,0.108089843182,3.58760611788,0.108089843182,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440409614552
 02/10  12:00:00,3.44048372236,0.0,2.17373874393,0.0,0.067077035378,2.2408157793,0.067077035378,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.377649682619
 02/10  13:00:00,2.73610933427,0.0,1.55235009181,0.0,0.0482899032569,1.60063999507,0.0482899032569,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328712943518
 02/10  14:00:00,2.26135178194,0.0,1.14025944132,0.0,0.0358768364784,1.1761362778,0.0358768364784,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.300381027364
 02/10  15:00:00,1.8363525322,0.0,0.755119435579,0.0,0.0239220669417,0.779041502521,0.0239220669417,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271667781881
 02/10  16:00:00,1.79826547139,0.0,0.667200013231,0.0,0.0212331538994,0.68843316713,0.0212331538994,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.27574851095
 02/10  17:00:00,2.00858017042,0.0,0.655799895628,0.0,0.0210037016302,0.676803597258,0.0210037016302,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.31083350948
 02/10  18:00:00,3.33517356492,0.0,1.52028034658,0.0,0.0489926843802,1.56927303096,0.0489926843802,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386856876337
 02/10  19:00:00,2.95829096478,0.0,0.818790237169,0.0,0.0259761156326,0.844766352801,0.0259761156326,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.457917058862
 02/10  20:00:00,2.94467307908,0.0,0.724334409908,0.0,0.0228485737495,0.747182983658,0.0228485737495,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470196809482
 02/10  21:00:00,2.95645259652,0.0,0.84263641781,0.0,0.0265938303805,0.86923024819,0.0265938303805,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428109746051
 02/10  22:00:00,3.00975793884,0.0,1.09130430633,0.0,0.0344700514235,1.12577435776,0.0344700514235,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.377105271938
 02/10  23:00:00,3.02068260133,0.0,1.45814213467,0.0,0.0460368760297,1.5041790107,0.0460368760297,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.29769451202
 02/10  24:00:00,3.02618019622,0.0,1.81277241542,0.0,0.0570874299661,1.86985984539,0.0570874299661,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212146166306
 02/11  01:00:00,3.02338362735,0.0,2.15867601222,0.0,0.0677839917196,2.22646000394,0.0677839917196,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.12829012282
 02/11  02:00:00,3.12178342515,0.0,2.40658302065,0.0,0.0754286465517,2.48201166721,0.0754286465517,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0825584239512
 02/11  03:00:00,3.28001837288,0.0,2.61712626872,0.0,0.0817544705959,2.69888073932,0.0817544705959,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.070475670808
 02/11  04:00:00,3.42201043407,0.0,2.76478409049,0.0,0.0862310350686,2.85101512556,0.0862310350686,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0739030838069
 02/11  05:00:00,3.57667108868,0.0,2.88155375535,0.0,0.089776572138,2.97133032749,0.089776572138,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110217839194
 02/11  06:00:00,3.78331488554,0.0,2.86933816523,0.0,0.0893571360495,2.95869530127,0.0893571360495,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.268774698823
 02/11  07:00:00,4.16086032323,0.0,2.76964833438,0.0,0.086121054331,2.85576938871,0.086121054331,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.565556923915
 02/11  08:00:00,4.43903489362,0.0,2.69166215952,0.0,0.0835677738176,2.77522993333,0.0835677738176,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.647322096353
 02/11  09:00:00,4.45416101501,0.0,2.7834515257,0.0,0.0864182030295,2.86986972873,0.0864182030295,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.628116571693
 02/11  10:00:00,4.45468923755,0.0,2.9501810124,0.0,0.0918917334773,3.04207274588,0.0918917334773,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.562251277479
 02/11  11:00:00,5.59009928968,0.0,4.12047125762,0.0,0.129335243375,4.249806501,0.129335243375,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.483710200182
 02/11  12:00:00,4.63014513104,0.0,3.24147808857,0.0,0.100678942859,3.34215703143,0.100678942859,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.413481079657
 02/11  13:00:00,4.35982306493,0.0,3.05088436015,0.0,0.0946439955456,3.1455283557,0.0946439955456,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.35972780745
 02/11  14:00:00,4.19022500147,0.0,2.9427905517,0.0,0.0917335152673,3.03452406697,0.0917335152673,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.327278425212
 02/11  15:00:00,4.11572953156,0.0,2.90424738122,0.0,0.0906659271686,2.99491330839,0.0906659271686,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.296047403199
 02/11  16:00:00,4.10231046862,0.0,2.84216785746,0.0,0.0889287188555,2.93109657631,0.0889287188555,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.300071126145
 02/11  17:00:00,4.18165419923,0.0,2.69941636633,0.0,0.0845024640229,2.78391883036,0.0845024640229,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.340874385938
 02/11  18:00:00,4.40729872624,0.0,2.49167677673,0.0,0.0779525878446,2.56962936458,0.0779525878446,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.423273773821
 02/11  19:00:00,4.54137873149,0.0,2.27486270476,0.0,0.0710463665967,2.34590907135,0.0710463665967,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.505551791486
 02/11  20:00:00,4.48216830873,0.0,2.13046770404,0.0,0.0664744284528,2.19694213249,0.0664744284528,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.523688136109
 02/11  21:00:00,4.32781394241,0.0,2.08970496716,0.0,0.0651840232144,2.15488899037,0.0651840232144,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.478956979429
 02/11  22:00:00,4.16382783529,0.0,2.13513883081,0.0,0.0666193992666,2.20175823007,0.0666193992666,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.419584438607
 02/11  23:00:00,3.9211661591,0.0,2.27190099676,0.0,0.0709799644897,2.34288096125,0.0709799644897,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.331182907311
 02/11  24:00:00,3.72550584019,0.0,2.45586484067,0.0,0.0768462113243,2.53271105199,0.0768462113243,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.233085758334
 02/12  01:00:00,3.55629126039,0.0,2.67569118929,0.0,0.0837854730945,2.75947666238,0.0837854730945,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.128181097421
 02/12  02:00:00,3.50264852764,0.0,2.77598213477,0.0,0.0869506784583,2.86293281323,0.0869506784583,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0825023804188
 02/12  03:00:00,3.52503867456,0.0,2.8546670116,0.0,0.0892736886051,2.94394070021,0.0892736886051,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0704360115967
 02/12  04:00:00,3.5612466831,0.0,2.89965794341,0.0,0.0906376098284,2.99029555324,0.0906376098284,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0738589051516
 02/12  05:00:00,3.62859619753,0.0,2.93172785193,0.0,0.0916178553475,3.02334570728,0.0916178553475,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110127568251
 02/12  06:00:00,3.79323076167,0.0,2.8789256539,0.0,0.0899676986261,2.96889335253,0.0899676986261,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.268492523704
 02/12  07:00:00,4.09702521291,0.0,2.70801884823,0.0,0.0845599429522,2.79257879118,0.0845599429522,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.56491241113
 02/12  08:00:00,5.28864829889,0.0,3.51597997805,0.0,0.10962063406,3.62560061211,0.10962063406,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.646564822846
 02/12  09:00:00,4.37258596312,0.0,2.70485613896,0.0,0.0841822191743,2.78903835814,0.0841822191743,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.6273728904
 02/12  10:00:00,4.07521305717,0.0,2.58273493252,0.0,0.0805327813431,2.66326771386,0.0805327813431,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.561580129112
 02/12  11:00:00,4.94910847426,0.0,3.49908881392,0.0,0.110304043815,3.60939285774,0.110304043815,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.483133028012
 02/12  12:00:00,4.03092493451,0.0,2.66006175324,0.0,0.0833635907541,2.74342534399,0.0833635907541,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.41299257056
 02/12  13:00:00,3.78751803598,0.0,2.4957057176,0.0,0.0779381154757,2.57364383308,0.0779381154757,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.359307301128
 02/12  14:00:00,3.62696633263,0.0,2.39633695346,0.0,0.0753041435887,2.47164109705,0.0753041435887,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.326902726287
 02/12  15:00:00,3.48759288355,0.0,2.2948193905,0.0,0.072292414809,2.36711180531,0.072292414809,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.295712258272
 02/12  16:00:00,3.49032921045,0.0,2.24856161097,0.0,0.0708917037795,2.31945331475,0.0708917037795,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.299733129542
 02/12  17:00:00,3.56377035452,0.0,2.10013430338,0.0,0.0662886351709,2.16642293855,0.0662886351709,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.340486433037
 02/12  18:00:00,4.62383268957,0.0,2.70115777897,0.0,0.085489062037,2.786646841,0.085489062037,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.422790260724
 02/12  19:00:00,4.01521582296,0.0,1.76474971817,0.0,0.0555711985646,1.82032091673,0.0555711985646,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.504977037572
 02/12  20:00:00,3.85574628197,0.0,1.52349086265,0.0,0.0476208433866,1.57111170603,0.0476208433866,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.523096535811
 02/12  21:00:00,3.69088983042,0.0,1.4723366718,0.0,0.0461702248121,1.51850689661,0.0461702248121,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.478414961202
 02/12  22:00:00,3.49577317018,0.0,1.48745621398,0.0,0.0467216720223,1.534177886,0.0467216720223,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.419110117572
 02/12  23:00:00,3.24367966882,0.0,1.61495754144,0.0,0.0508000455073,1.66575758695,0.0508000455073,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.330819791334
 02/12  24:00:00,3.02340995824,0.0,1.7749008995,0.0,0.0559527170901,1.83085361659,0.0559527170901,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.232847311783
 02/13  01:00:00,2.82549637572,0.0,1.98071326571,0.0,0.0624980069177,2.04321127263,0.0624980069177,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120225285587
 02/13  02:00:00,2.80695904726,0.0,2.10875684651,0.0,0.0665730664468,2.17532991295,0.0665730664468,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0783628243899
 02/13  03:00:00,2.83135962721,0.0,2.18697686774,0.0,0.0689745870761,2.25595145481,0.0689745870761,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0673574480637
 02/13  04:00:00,2.82867125555,0.0,2.19327976902,0.0,0.0691170027434,2.26239677176,0.0691170027434,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.070547663257
 02/13  05:00:00,2.85630507444,0.0,2.19149845322,0.0,0.0689944245535,2.26049287777,0.0689944245535,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103360430294
 02/13  06:00:00,3.00401564903,0.0,2.13631675579,0.0,0.0672414446415,2.20355820043,0.0672414446415,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248709255752
 02/13  07:00:00,3.27996030206,0.0,1.96961971504,0.0,0.0619548977891,2.03157461283,0.0619548977891,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.51947719085
 02/13  08:00:00,4.31857738198,0.0,2.64826088915,0.0,0.0831747222191,2.73143561136,0.0831747222191,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.591820268607
 02/13  09:00:00,3.3753119819,0.0,1.82384895385,0.0,0.0570535063225,1.88090246017,0.0570535063225,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.570672108036
 02/13  10:00:00,3.09521574222,0.0,1.72589544571,0.0,0.054221595135,1.78011704085,0.054221595135,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.509764545641
 02/13  11:00:00,3.57776709319,0.0,2.26142087178,0.0,0.0718168681175,2.3332377399,0.0718168681175,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.438862994073
 02/13  12:00:00,2.86248931651,0.0,1.61309067663,0.0,0.0510414835302,1.66413216016,0.0510414835302,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.376338895912
 02/13  13:00:00,2.51289674407,0.0,1.33621211063,0.0,0.0423419594323,1.37855407006,0.0423419594323,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.327586278327
 02/13  14:00:00,2.25876638963,0.0,1.13834626078,0.0,0.0362145526081,1.17456081339,0.0362145526081,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299371099456
 02/13  15:00:00,2.2951253705,0.0,1.20032097001,0.0,0.0383931638358,1.23871413385,0.0383931638358,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270767988856
 02/13  16:00:00,2.29546614202,0.0,1.14973276904,0.0,0.0368108318509,1.18654360089,0.0368108318509,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274838747828
 02/13  17:00:00,2.37624899484,0.0,1.01309267064,0.0,0.0324179919605,1.0455106626,0.0324179919605,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.30979526856
 02/13  18:00:00,3.1791017107,0.0,1.37064044168,0.0,0.0438634339327,1.41450387562,0.0438634339327,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.385554177458
 02/13  19:00:00,2.78787099232,0.0,0.655063276453,0.0,0.0208202361564,0.67588351261,0.0208202361564,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.456379926599
 02/13  20:00:00,2.66542601483,0.0,0.455114975449,0.0,0.014388392637,0.469503368086,0.014388392637,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.46862936081
 02/13  21:00:00,2.49939421131,0.0,0.400920287331,0.0,0.0126791459458,0.413599433276,0.0126791459458,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.426682175755
 02/13  22:00:00,2.34054672958,0.0,0.443773166225,0.0,0.0140446166018,0.457817782827,0.0140446166018,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.375850637614
 02/13  23:00:00,2.07625232622,0.0,0.543457099366,0.0,0.0172497352496,0.560706834616,0.0172497352496,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.296736412988
 02/13  24:00:00,1.83455929454,0.0,0.657919286427,0.0,0.020954055217,0.678873341644,0.020954055217,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.211511768369
 02/14  01:00:00,1.58964015148,0.0,0.78250325433,0.0,0.0249598492658,0.807463103596,0.0249598492658,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120117230371
 02/14  02:00:00,1.48547470535,0.0,0.827495571201,0.0,0.0264050077301,0.853900578931,0.0264050077301,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0783078164981
 02/14  03:00:00,1.45541208084,0.0,0.85281452772,0.0,0.0272283009335,0.880042828654,0.0272283009335,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0673185278552
 02/14  04:00:00,1.41381240548,0.0,0.821338717823,0.0,0.0262427553729,0.847581473196,0.0262427553729,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0705041117475
 02/14  05:00:00,1.40255170787,0.0,0.781826525522,0.0,0.0250019257516,0.806828451274,0.0250019257516,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103271490218
 02/14  06:00:00,1.50622314511,0.0,0.684153835735,0.0,0.0218931327096,0.706046968445,0.0218931327096,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248427983826
 02/14  07:00:00,1.90970762018,0.0,0.641418355122,0.0,0.0205460638628,0.661964418985,0.0205460638628,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.518834702813
 02/14  08:00:00,1.88441612213,0.0,0.288784663307,0.0,0.00924011104524,0.298024774352,0.00924011104524,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.591069845766
 02/14  09:00:00,1.74518532389,0.0,0.243718612573,0.0,0.00778750970736,0.251506122281,0.00778750970736,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.569941787914
 02/14  10:00:00,1.56582740199,0.0,0.243585168084,0.0,0.00779941353049,0.251384581615,0.00779941353049,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.509108664646
 02/14  11:00:00,1.5681036655,0.0,0.314052730215,0.0,0.0100847313737,0.324137461588,0.0100847313737,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.43829984469
 02/14  12:00:00,1.34689863018,0.0,0.144379963548,0.0,0.00463876993728,0.149018733485,0.00463876993728,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.375861636255
 02/14  13:00:00,1.13392927319,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.327172877506
 02/14  14:00:00,1.08376905322,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.298934576437
 02/14  15:00:00,1.05593448009,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270291232301
 02/14  16:00:00,1.10821565483,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274131861522
 02/14  17:00:00,1.32973593399,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.3087928703
 02/14  18:00:00,1.76330779699,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.384264139358
 02/14  19:00:00,2.11026433694,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.454656783826
 02/14  20:00:00,2.19386758893,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.466574302995
 02/14  21:00:00,2.0836289399,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.424516337614
 02/14  22:00:00,1.88056657822,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.373688269075
 02/14  23:00:00,1.51352068855,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.294711609932
 02/14  24:00:00,1.15384500913,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209670824604
 02/15  01:00:00,0.780764168392,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11870435088
 02/15  02:00:00,0.630287673945,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0770213640263
 02/15  03:00:00,0.574244432026,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0661937076956
 02/15  04:00:00,0.565244349483,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0695175289495
 02/15  05:00:00,0.594807662881,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.1023558965
 02/15  06:00:00,0.799362949987,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247614757144
 02/15  07:00:00,1.35764852441,0.0,0.107344903839,0.0,0.00345132453487,0.110796228373,0.00345132453487,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.517943797653
 02/15  08:00:00,1.58538356021,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.590062058195
 02/15  09:00:00,1.49234819515,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.568610781461
 02/15  10:00:00,1.31328761858,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.507953462849
 02/15  11:00:00,1.24950345331,0.0,0.0061244255208,0.0,0.000196362433273,0.00632078795408,0.000196362433273,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.437516306139
 02/15  12:00:00,1.25797248518,0.0,0.0587066499216,0.0,0.00188317795916,0.0605898278808,0.00188317795916,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.375364396863
 02/15  13:00:00,1.22823777458,0.0,0.0917869387886,0.0,0.00294577232313,0.0947327111117,0.00294577232313,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.326748667785
 02/15  14:00:00,1.21849614613,0.0,0.130842569609,0.0,0.00419883366161,0.135041403271,0.00419883366161,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.298620266076
 02/15  15:00:00,1.20795473265,0.0,0.147480693084,0.0,0.00473177232375,0.152212465407,0.00473177232375,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270099019446
 02/15  16:00:00,1.26153631609,0.0,0.148525285408,0.0,0.00476487843706,0.153290163845,0.00476487843706,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274162358944
 02/15  17:00:00,1.41729660507,0.0,0.0846166350139,0.0,0.00271354719238,0.0873301822063,0.00271354719238,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.30902335918
 02/15  18:00:00,2.14909996206,0.0,0.373479678104,0.0,0.0119909769514,0.385470655056,0.0119909769514,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.384585649378
 02/15  19:00:00,2.11071707499,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.455109521872
 02/15  20:00:00,2.19435474997,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.467061464039
 02/15  21:00:00,2.08432798038,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.425215378101
 02/15  22:00:00,1.8813941971,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.374515887961
 02/15  23:00:00,1.51461857733,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295809498712
 02/15  24:00:00,1.21142467207,0.0,0.0545937184525,0.0,0.00173969671535,0.0563334151678,0.00173969671535,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210917072368
 02/16  01:00:00,1.03733217856,0.0,0.247486149288,0.0,0.00789909789724,0.255385247186,0.00789909789724,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119887113862
 02/16  02:00:00,1.0619706838,0.0,0.417159774337,0.0,0.0133537202379,0.430513494575,0.0133537202379,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0781908793019
 02/16  03:00:00,1.20872472771,0.0,0.61378812244,0.0,0.0196500770381,0.633438199478,0.0196500770381,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0672358038998
 02/16  04:00:00,1.20747816073,0.0,0.6214619368,0.0,0.0198777770761,0.641339713877,0.0198777770761,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0704116263232
 02/16  05:00:00,1.34819005736,0.0,0.729406741808,0.0,0.0232489663418,0.752655708149,0.0232489663418,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103082582835
 02/16  06:00:00,1.62775392053,0.0,0.802607429087,0.0,0.0255679947537,0.828175423841,0.0255679947537,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247830303848
 02/16  07:00:00,2.46030751514,0.0,1.17645112766,0.0,0.0374784416731,1.21392956933,0.0374784416731,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.517469447426
 02/16  08:00:00,2.44898753905,0.0,0.837632449791,0.0,0.0265583112768,0.864190761068,0.0265583112768,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.589475275966
 02/16  09:00:00,2.41016417991,0.0,0.889908518244,0.0,0.0281283857271,0.918036903971,0.0281283857271,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.568389862253
 02/16  10:00:00,2.3404147095,0.0,0.995855665687,0.0,0.0315100097682,1.02736567546,0.0315100097682,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.507714878313
 02/16  11:00:00,2.66403544383,0.0,1.3775145202,0.0,0.0437514681794,1.42126598838,0.0437514681794,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.43710309624
 02/16  12:00:00,2.0804416427,0.0,0.856525632006,0.0,0.0270503514414,0.883575983448,0.0270503514414,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374847398812
 02/16  13:00:00,1.78954964658,0.0,0.636401791123,0.0,0.0200871981091,0.656488989232,0.0200871981091,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.326304261663
 02/16  14:00:00,2.27422473516,0.0,1.15437505284,0.0,0.0367933021855,1.19116835502,0.0367933021855,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.298221903354
 02/16  15:00:00,2.51036403736,0.0,1.41003518175,0.0,0.0449415025672,1.45497668432,0.0449415025672,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.269744105247
 02/16  16:00:00,2.6878890445,0.0,1.53144744249,0.0,0.0485542938174,1.5800017363,0.0485542938174,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.273803514894
 02/16  17:00:00,2.85594719793,0.0,1.47974981229,0.0,0.0466405010867,1.52639031338,0.0466405010867,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.308613820872
 02/16  18:00:00,4.12377658932,0.0,2.28830099024,0.0,0.0723601294142,2.36066111965,0.0723601294142,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.384071812042
 02/16  19:00:00,3.74413791078,0.0,1.58451039966,0.0,0.0493891706647,1.63389957032,0.0493891706647,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.454630787344
