Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/16  20:00:00,3.65674491118,0.0,1.41856199881,0.0,0.0440438981323,1.46260589695,0.0440438981323,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.466845728301
 02/16  21:00:00,3.69632646697,0.0,1.56342715075,0.0,0.0487290093536,1.6121561601,0.0487290093536,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.425057704586
 02/16  22:00:00,3.64735853337,0.0,1.7126313413,0.0,0.0534259084656,1.76605724977,0.0534259084656,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.37442297446
 02/16  23:00:00,3.57365058592,0.0,1.99688260214,0.0,0.0623126897976,2.05919529193,0.0623126897976,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295646215371
 02/16  24:00:00,3.55478241688,0.0,2.32724895421,0.0,0.0725693942807,2.39981834849,0.0725693942807,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210789883859
 02/17  01:00:00,3.51187454683,0.0,2.64762353422,0.0,0.082425573428,2.73004910765,0.082425573428,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119765621669
 02/17  02:00:00,3.6666129807,0.0,2.94377375717,0.0,0.0914438082996,3.03521756547,0.0914438082996,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0781291053118
 02/17  03:00:00,3.79521163766,0.0,3.12304826632,0.0,0.0969206085572,3.21996887487,0.0969206085572,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.06719203845
 02/17  04:00:00,3.93695422264,0.0,3.26968484773,0.0,0.101179881795,3.37086472952,0.101179881795,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.07036267259
 02/17  05:00:00,4.09250124087,0.0,3.39223557253,0.0,0.104831299289,3.49706687181,0.104831299289,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102982602678
 02/17  06:00:00,4.40205558942,0.0,3.49483320663,0.0,0.107960152149,3.60279335878,0.107960152149,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247514037793
 02/17  07:00:00,5.93905157092,0.0,4.55211964732,0.0,0.141276402088,4.69339604941,0.141276402088,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.516747023128
 02/17  08:00:00,6.33325090928,0.0,4.60565306701,0.0,0.143644837201,4.74929790421,0.143644837201,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.588631503051
 02/17  09:00:00,4.95169056514,0.0,3.35798524482,0.0,0.102399239779,3.4603844846,0.102399239779,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.56756866685
 02/17  10:00:00,4.12789869818,0.0,2.73202138986,0.0,0.0835657622501,2.81558715211,0.0835657622501,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.506977390339
 02/17  11:00:00,4.5272068975,0.0,3.18579708472,0.0,0.0992735544645,3.28507063919,0.0992735544645,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.43646989909
 02/17  12:00:00,3.21904687594,0.0,1.96191732244,0.0,0.0608005206415,2.02271784308,0.0608005206415,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374310772421
 02/17  13:00:00,2.62667008994,0.0,1.44880059059,0.0,0.0452701212334,1.49407071182,0.0452701212334,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.325842982434
 02/17  14:00:00,2.13722954397,0.0,1.02237250484,0.0,0.0322141564915,1.05458666134,0.0322141564915,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29780840585
 02/17  15:00:00,1.80145302646,0.0,0.723502436215,0.0,0.0229316692417,0.746434105457,0.0229316692417,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.269375673215
 02/17  16:00:00,1.77301155955,0.0,0.645018485614,0.0,0.020478289694,0.665496775308,0.020478289694,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.273430990938
 02/17  17:00:00,1.96055993424,0.0,0.611843937175,0.0,0.0195842268801,0.631428164055,0.0195842268801,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.308188706495
 02/17  18:00:00,3.18133147472,0.0,1.37448177545,0.0,0.0442676454568,1.41874942091,0.0442676454568,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.383538396188
 02/17  19:00:00,2.90104807168,0.0,0.767037501198,0.0,0.0244015963277,0.791439097525,0.0244015963277,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.454001421036
 02/17  20:00:00,2.91460873016,0.0,0.698997275759,0.0,0.0221142192279,0.721111494987,0.0221142192279,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.466203949236
 02/17  21:00:00,2.91738801719,0.0,0.808252067019,0.0,0.0255501550786,0.833802222098,0.0255501550786,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.424473192815
 02/17  22:00:00,2.94446656894,0.0,1.03109704442,0.0,0.0325819744805,1.0636790189,0.0325819744805,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.373909240899
 02/17  23:00:00,2.96545267451,0.0,1.40695757888,0.0,0.0444321387658,1.45138971765,0.0444321387658,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295253878245
 02/17  24:00:00,3.01879289705,0.0,1.80717041023,0.0,0.0569181888129,1.86408859904,0.0569181888129,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210530113474
 02/18  01:00:00,3.07920855812,0.0,2.21365534542,0.0,0.0694994139852,2.28315475941,0.0694994139852,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.127420298125
 02/18  02:00:00,3.31336415345,0.0,2.59290340558,0.0,0.0811353622207,2.6740387678,0.0811353622207,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0821120516576
 02/18  03:00:00,3.56570101998,0.0,2.89461641429,0.0,0.0902627111004,2.98487912539,0.0902627111004,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0701599318384
 02/18  04:00:00,3.75051967739,0.0,3.08398989567,0.0,0.0958861902606,3.17987608593,0.0958861902606,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0735513667506
 02/18  05:00:00,3.97447719983,0.0,3.26853330211,0.0,0.101321818115,3.36985512023,0.101321818115,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.109499157605
 02/18  06:00:00,4.33821888377,0.0,3.41031138949,0.0,0.105534280939,3.51584567043,0.105534280939,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.266528327897
 02/18  07:00:00,4.71197622958,0.0,3.3097192572,0.0,0.102296903045,3.41201616024,0.102296903045,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.560426058737
 02/18  08:00:00,4.88535969803,0.0,3.13136090596,0.0,0.0962223669881,3.22758327295,0.0962223669881,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.641293561157
 02/18  09:00:00,4.48443112443,0.0,2.81947773566,0.0,0.086582432211,2.90606016787,0.086582432211,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.622196241975
 02/18  10:00:00,3.83435284112,0.0,2.35460414788,0.0,0.0724750953595,2.42707924324,0.0724750953595,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.556908383683
 02/18  11:00:00,4.26073022105,0.0,2.83619794722,0.0,0.0888342342826,2.92503218151,0.0888342342826,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.479115451034
 02/18  12:00:00,2.9371313814,0.0,1.60312989139,0.0,0.0499023044824,1.65303219588,0.0499023044824,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.40959216557
 02/18  13:00:00,2.30789974019,0.0,1.06359656475,0.0,0.0333560388458,1.09695260359,0.0333560388458,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.356380234815
 02/18  14:00:00,1.86967995801,0.0,0.694966137969,0.0,0.0220035116189,0.716969649588,0.0220035116189,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.324287799126
 02/18  15:00:00,1.57147441935,0.0,0.439329346291,0.0,0.0139968553589,0.45332620165,0.0139968553589,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.293379397736
 02/18  16:00:00,1.535975492,0.0,0.356088163699,0.0,0.0113641717026,0.367452335402,0.0113641717026,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.297380390438
 02/18  17:00:00,1.72141431763,0.0,0.316588742421,0.0,0.0101786381839,0.326767380605,0.0101786381839,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.337785954093
 02/18  18:00:00,2.76056735894,0.0,0.897720562664,0.0,0.0290266062615,0.926747168926,0.0290266062615,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.419424602171
 02/18  19:00:00,2.44920119313,0.0,0.25030616575,0.0,0.00800074612165,0.258306911872,0.00800074612165,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.5009764126
 02/18  20:00:00,2.53287452428,0.0,0.244562762443,0.0,0.0077950022168,0.25235776466,0.0077950022168,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.518978719495
 02/18  21:00:00,2.49585014958,0.0,0.31712859632,0.0,0.010111318173,0.327239914493,0.010111318173,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.474642262477
 02/18  22:00:00,2.47623668328,0.0,0.501922450398,0.0,0.0160206093129,0.517943059711,0.0160206093129,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.415808456961
 02/18  23:00:00,2.39878328361,0.0,0.797915746563,0.0,0.0254730478048,0.823388794368,0.0254730478048,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.3282921987
 02/18  24:00:00,2.37157744326,0.0,1.14421848337,0.0,0.0364624071284,1.1806808905,0.0364624071284,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.231187522893
 02/19  01:00:00,2.34333287446,0.0,1.49979077138,0.0,0.0476325175911,1.54742328897,0.0476325175911,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.1272760849
 02/19  02:00:00,2.49600715095,0.0,1.79981849814,0.0,0.056937195445,1.85675569359,0.056937195445,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0820381233737
 02/19  03:00:00,2.65558160451,0.0,2.01138647318,0.0,0.063425571645,2.07481204482,0.063425571645,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0701075969326
 02/19  04:00:00,2.76056883427,0.0,2.12317201309,0.0,0.0668114783312,2.18998349142,0.0668114783312,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0734931181354
 02/19  05:00:00,2.94344106886,0.0,2.26778953299,0.0,0.0711483671722,2.33893790016,0.0711483671722,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.109380246703
 02/19  06:00:00,3.23252676315,0.0,2.33726525981,0.0,0.0732599418855,2.41052520169,0.0732599418855,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.266156676019
 02/19  07:00:00,3.57815846873,0.0,2.20983519559,0.0,0.0692120749099,2.2790472705,0.0692120749099,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.559577187628
 02/19  08:00:00,3.71334070258,0.0,1.99443683429,0.0,0.0621248284131,2.0565616627,0.0621248284131,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.640296175949
 02/19  09:00:00,3.32024797279,0.0,1.6902750051,0.0,0.052581494386,1.74285649949,0.052581494386,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.621216758719
 02/19  10:00:00,2.61263099146,0.0,1.16989933577,0.0,0.0363420263788,1.20624136215,0.0363420263788,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.55602441511
 02/19  11:00:00,2.58855081686,0.0,1.21535534891,0.0,0.0382576370958,1.253612986,0.0382576370958,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.478355242349
 02/19  12:00:00,1.78367799173,0.0,0.48494949841,0.0,0.0152727417349,0.500222240145,0.0152727417349,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.408948731631
 02/19  13:00:00,1.34027312532,0.0,0.125912347038,0.0,0.00396749204562,0.129879839084,0.00396749204562,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.355826384463
 02/19  14:00:00,1.15212943373,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.323706924434
 02/19  15:00:00,1.11725682232,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.292488002354
 02/19  16:00:00,1.16748030845,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.296337542295
 02/19  17:00:00,1.39329599626,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.336435013329
 02/19  18:00:00,1.83250205295,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.418106465104
 02/19  19:00:00,2.18902485207,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.499106983415
 02/19  20:00:00,2.27838446095,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.516846420824
 02/19  21:00:00,2.16648108818,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.472513115566
 02/19  22:00:00,1.95632202071,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.413836854103
 02/19  23:00:00,1.57369208539,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.326589794853
 02/19  24:00:00,1.1897356524,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.230026622535
 02/20  01:00:00,0.780952920998,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118893103486
 02/20  02:00:00,0.630823445107,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0775571351893
 02/20  03:00:00,0.720465869712,0.0,0.14090840125,0.0,0.0044561754007,0.145364576651,0.0044561754007,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0670505687303
 02/20  04:00:00,0.839473330656,0.0,0.265128337682,0.0,0.00841299314002,0.273541330822,0.00841299314002,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0702051793003
 02/20  05:00:00,1.03155450375,0.0,0.422962435419,0.0,0.0134793187499,0.436441754169,0.0134793187499,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102660983201
 02/20  06:00:00,1.24505112855,0.0,0.432960647508,0.0,0.0138455837343,0.446806231242,0.0138455837343,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24649670446
 02/20  07:00:00,2.0003124147,0.0,0.733510195637,0.0,0.0234705052076,0.756980700845,0.0234705052076,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.514423215469
 02/20  08:00:00,1.87936584452,0.0,0.288915696034,0.0,0.0092113126176,0.298127008652,0.0092113126176,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.585917333855
 02/20  09:00:00,1.78634593051,0.0,0.288526442702,0.0,0.00915493722512,0.297681379927,0.00915493722512,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.564927136893
 02/20  10:00:00,1.63957263601,0.0,0.319462962817,0.0,0.0101704793824,0.3296334422,0.0101704793824,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.50460503808
 02/20  11:00:00,1.76105359961,0.0,0.504798103582,0.0,0.0161562361501,0.520954339732,0.0161562361501,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.434432900665
 02/20  12:00:00,1.42894697388,0.0,0.227081682522,0.0,0.00726262653372,0.234344309056,0.00726262653372,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.372584404384
 02/20  13:00:00,1.24180316681,0.0,0.107258713454,0.0,0.00342895239824,0.110687665853,0.00342895239824,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.324359105277
 02/20  14:00:00,1.10586428358,0.0,0.0237910152245,0.0,0.000760515904279,0.0245515311288,0.000760515904279,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.296478275674
 02/20  15:00:00,1.05368932299,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.268046075196
 02/20  16:00:00,1.10605203954,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.271968246233
 02/20  17:00:00,1.32742794938,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.306484885692
 02/20  18:00:00,1.760331853,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.381288195373
 02/20  19:00:00,2.10662945521,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.451021902096
 02/20  20:00:00,2.19025876403,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.462965478098
 02/20  21:00:00,2.08041136652,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421298764238
 02/20  22:00:00,1.87774160115,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.370863292009
 02/20  23:00:00,1.51141283358,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292603754962
 02/20  24:00:00,1.15255224111,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208378056581
 02/21  01:00:00,0.780160779038,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118100961527
 02/21  02:00:00,0.630236259738,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0769699498197
 02/21  03:00:00,0.574435168421,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0663844440898
 02/21  04:00:00,0.56555883211,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0698320115764
 02/21  05:00:00,0.594726908221,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102275141841
 02/21  06:00:00,0.797693846608,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.245945653765
 02/21  07:00:00,1.24235098044,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.513442482062
 02/21  08:00:00,1.57995229132,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.584630789303
 02/21  09:00:00,1.48739542694,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.563658013251
 02/21  10:00:00,1.30888603181,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.503551876082
 02/21  11:00:00,1.4913947028,0.0,0.244292241677,0.0,0.00783167486114,0.252123916538,0.00783167486114,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.433604427045
 02/21  12:00:00,1.4453543831,0.0,0.243540403411,0.0,0.00782501682648,0.251365420237,0.00782501682648,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.371970702428
 02/21  13:00:00,1.40498304216,0.0,0.265855303319,0.0,0.00853968370029,0.274394987019,0.00853968370029,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.323831659459
 02/21  14:00:00,1.41043934605,0.0,0.319347797611,0.0,0.010251598785,0.329599396396,0.010251598785,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.296005472874
 02/21  15:00:00,1.4194836231,0.0,0.354693611293,0.0,0.0113774315948,0.366071042887,0.0113774315948,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.267769332421
 02/21  16:00:00,1.56959245286,0.0,0.449296766959,0.0,0.0144050465605,0.463701813519,0.0144050465605,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.271806846037
 02/21  17:00:00,1.7582078075,0.0,0.417560404654,0.0,0.0133691403053,0.430929544959,0.0133691403053,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.306335198858
 02/21  18:00:00,2.72788223896,0.0,0.937556838999,0.0,0.0300689742957,0.967625813295,0.0300689742957,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.381212768034
 02/21  19:00:00,2.48546899077,0.0,0.366970006954,0.0,0.0116341444397,0.378604151394,0.0116341444397,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.451257286257
 02/21  20:00:00,2.47286996859,0.0,0.27354555762,0.0,0.00862542580162,0.282170983422,0.00862542580162,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.463405699228
 02/21  21:00:00,2.43586141805,0.0,0.343959124177,0.0,0.0108650419666,0.354824166143,0.0108650419666,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421924649624
 02/21  22:00:00,2.38660362578,0.0,0.492458372545,0.0,0.0155975313757,0.50805590392,0.0155975313757,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.37166941272
 02/21  23:00:00,2.22603785134,0.0,0.691743799508,0.0,0.0219415146679,0.713685314176,0.0219415146679,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.293543458552
 02/21  24:00:00,2.15680430998,0.0,0.972370349144,0.0,0.0308622026976,1.00323255184,0.0308622026976,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209397573609
 02/22  01:00:00,2.09118383751,0.0,1.26976404715,0.0,0.0402696724903,1.31003371964,0.0402696724903,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119090300356
 02/22  02:00:00,2.20785172624,0.0,1.52843057866,0.0,0.048368782863,1.57679936152,0.048368782863,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0777860548014
 02/22  03:00:00,2.4278007422,0.0,1.79610674184,0.0,0.0566937795535,1.8528005214,0.0566937795535,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0669494964726
 02/22  04:00:00,2.63318632664,0.0,2.00423628793,0.0,0.0631317240226,2.06736801195,0.0631317240226,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0700914941526
 02/22  05:00:00,2.80779735924,0.0,2.1455237717,0.0,0.0673929528987,2.21291672459,0.0673929528987,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10242886827
 02/22  06:00:00,3.06385280372,0.0,2.19749412268,0.0,0.0688480403826,2.26634216306,0.0688480403826,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.245762447817
 02/22  07:00:00,4.44605846617,0.0,3.10682936976,0.0,0.0975746449935,3.20440401475,0.0975746449935,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.512745953039
 02/22  08:00:00,3.88714396903,0.0,2.23803484891,0.0,0.0698292149993,2.30786406391,0.0698292149993,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.583958403109
 02/22  09:00:00,3.69631803051,0.0,2.14317042038,0.0,0.0663896466064,2.20956006699,0.0663896466064,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.563020549835
 02/22  10:00:00,3.62139089473,0.0,2.24323202944,0.0,0.069931983917,2.31316401336,0.069931983917,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.502892725638
 02/22  11:00:00,4.53108119132,0.0,3.19215887021,0.0,0.100293252169,3.29245212238,0.100293252169,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.432962709727
 02/22  12:00:00,3.69532311307,0.0,2.42623875815,0.0,0.0757277236093,2.50196648176,0.0757277236093,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.371338370879
 02/22  13:00:00,3.1983466818,0.0,2.00581429014,0.0,0.0624879423824,2.06830223252,0.0624879423824,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.323288053596
 02/22  14:00:00,3.0097451496,0.0,1.87071967588,0.0,0.0586728013737,1.92939247726,0.0586728013737,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.295518195567
 02/22  15:00:00,2.87500190213,0.0,1.76634930435,0.0,0.05567416697,1.82202347132,0.05567416697,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.26733518301
 02/22  16:00:00,2.87000529122,0.0,1.71056775029,0.0,0.0539858677525,1.76455361804,0.0539858677525,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.271367879875
 02/22  17:00:00,2.95153021146,0.0,1.57488698716,0.0,0.0498659202275,1.62475290739,0.0498659202275,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.305834240384
 02/22  18:00:00,4.0465649309,0.0,2.21637654198,0.0,0.0705605245465,2.28693706652,0.0705605245465,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.380584206748
 02/22  19:00:00,3.5065784897,0.0,1.35777991927,0.0,0.0426754036373,1.40045532291,0.0426754036373,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.450515613677
 02/22  20:00:00,3.34903624688,0.0,1.12391025987,0.0,0.0351832988775,1.15909355875,0.0351832988775,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.462649402198
 02/22  21:00:00,3.2500356971,0.0,1.13409035043,0.0,0.0355968982663,1.1696872487,0.0355968982663,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421235846125
 02/22  22:00:00,3.14545593996,0.0,1.2288825018,0.0,0.0386310832386,1.26751358504,0.0386310832386,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.371064045772
 02/22  23:00:00,3.01282800059,0.0,1.45510390729,0.0,0.0458338408926,1.50093774819,0.0458338408926,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.293081173783
 02/22  24:00:00,2.88179725558,0.0,1.6757152462,0.0,0.052816356841,1.72853160304,0.052816356841,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209091468014
 02/23  01:00:00,2.81729431467,0.0,1.97413366959,0.0,0.0621586498846,2.03629231948,0.0621586498846,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118942177681
 02/23  02:00:00,2.84658193046,0.0,2.1479700151,0.0,0.0676347182582,2.21560473336,0.0676347182582,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0777108871862
 02/23  03:00:00,2.90871527435,0.0,2.26271307032,0.0,0.07105512473,2.33376819505,0.07105512473,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.066896354974
 02/23  04:00:00,2.99343087368,0.0,2.35388087329,0.0,0.0737910896387,2.42767196292,0.0737910896387,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0700320902246
 02/23  05:00:00,3.04233781916,0.0,2.37324606402,0.0,0.0743324649135,2.44757852893,0.0743324649135,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102307523844
 02/23  06:00:00,3.24929285219,0.0,2.37777934369,0.0,0.0743866031785,2.45216594687,0.0743866031785,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.245378712481
 02/23  07:00:00,3.56130140333,0.0,2.25014535563,0.0,0.0703780464954,2.32052340213,0.0703780464954,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.511869502821
 02/23  08:00:00,4.762955765,0.0,3.0882973456,0.0,0.0964022313764,3.18469957698,0.0964022313764,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.582934686013
 02/23  09:00:00,3.92313253024,0.0,2.36362944532,0.0,0.0737413870973,2.43737083242,0.0737413870973,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.562024284135
 02/23  10:00:00,3.68073308866,0.0,2.30164883204,0.0,0.0717520889755,2.37340092102,0.0717520889755,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.501998011915
 02/23  11:00:00,4.15142150591,0.0,2.82463016292,0.0,0.088930545142,2.91356070806,0.088930545142,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.432194438639
 02/23  12:00:00,3.39889660456,0.0,2.13921172988,0.0,0.0669792940764,2.20619102396,0.0669792940764,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.370687320162
 02/23  13:00:00,2.94412761607,0.0,1.75945854842,0.0,0.055184214491,1.81464276291,0.055184214491,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.322728457478
 02/23  14:00:00,2.8152617794,0.0,1.6824143819,0.0,0.0529963551168,1.73541073701,0.0529963551168,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.295016565602
 02/23  15:00:00,2.64177739775,0.0,1.54046919314,0.0,0.0487767061499,1.58924589929,0.0487767061499,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266888250667
 02/23  16:00:00,2.45459475324,0.0,1.30814157255,0.0,0.0414533927652,1.34959496531,0.0414533927652,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.270915994622
 02/23  17:00:00,2.44330132933,0.0,1.08269701321,0.0,0.0343427128191,1.11703972603,0.0343427128191,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.305318539617
 02/23  18:00:00,2.67597624073,0.0,0.888794168952,0.0,0.0282012664351,0.916995435387,0.0282012664351,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.379937147716
 02/23  19:00:00,2.76736956505,0.0,0.641634803021,0.0,0.020375092022,0.662009895043,0.020375092022,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.449752116896
 02/23  20:00:00,2.71894794245,0.0,0.513493116489,0.0,0.0162906924385,0.529783808927,0.0162906924385,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.461870847587
 02/23  21:00:00,2.54587262534,0.0,0.451900825172,0.0,0.0143324349332,0.466233260105,0.0143324349332,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.420526762956
 02/23  22:00:00,2.33330825811,0.0,0.441974407688,0.0,0.0140146821733,0.455989089862,0.0140146821733,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.370440859105
 02/23  23:00:00,2.04760865896,0.0,0.519702585274,0.0,0.0164917105409,0.536194295815,0.0164917105409,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292605284529
 02/23  24:00:00,1.86586590521,0.0,0.690903084447,0.0,0.0220122761528,0.7129153606,0.0220122761528,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.20877636008
 02/24  01:00:00,1.68437299308,0.0,0.87557799626,0.0,0.0279453608676,0.903523357128,0.0279453608676,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11878981844
 02/24  02:00:00,1.5831710551,0.0,0.922766716336,0.0,0.0295044243851,0.952271140721,0.0295044243851,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0776336044561
 02/24  03:00:00,1.55972176701,0.0,0.954354025486,0.0,0.0304753033387,0.984829328825,0.0304753033387,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0668417138593
 02/24  04:00:00,1.52614132379,0.0,0.93073679959,0.0,0.0297067304841,0.960443530074,0.0297067304841,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0699709731797
 02/24  05:00:00,1.5166681888,0.0,0.893516304324,0.0,0.0285173754285,0.922033679752,0.0285173754285,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102182742668
 02/24  06:00:00,1.56294747897,0.0,0.742524752229,0.0,0.0236903626142,0.766215114843,0.0236903626142,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.244984171286
 02/24  07:00:00,1.90234348583,0.0,0.641971053707,0.0,0.0204955996552,0.662466653362,0.0204955996552,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.510968334088
 02/24  08:00:00,1.92299949637,0.0,0.335105619483,0.0,0.0106902303872,0.345795849871,0.0106902303872,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.581882144487
 02/24  09:00:00,1.77770826613,0.0,0.283901858277,0.0,0.00906908785051,0.292970946128,0.00906908785051,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.560999906311
 02/24  10:00:00,1.4842402414,0.0,0.172315888499,0.0,0.00551218643798,0.177828074937,0.00551218643798,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.501078010733
 02/24  11:00:00,1.23703989977,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.43137354055
 02/24  12:00:00,1.19194887573,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.369930615293
 02/24  13:00:00,1.12872580084,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.321969405159
 02/24  14:00:00,1.07878428474,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.293949807962
 02/24  15:00:00,1.05133345292,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.265690205124
 02/24  16:00:00,1.10404804183,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.269964248528
 02/24  17:00:00,1.32540647651,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.304463412825
 02/24  18:00:00,1.798779901,0.0,0.0393748143612,0.0,0.00125910441992,0.0406339187811,0.00125910441992,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.379102324593
 02/24  19:00:00,2.10396941491,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.448361861796
 02/24  20:00:00,2.18749466918,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.460201383246
 02/24  21:00:00,2.07797179903,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.41885919675
 02/24  22:00:00,1.8756990142,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.368820705062
 02/24  23:00:00,1.51010075055,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.291291671933
 02/24  24:00:00,1.15195285341,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.20777866888
 02/25  01:00:00,0.794790302509,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.12615680192
 02/25  02:00:00,0.816370897061,0.0,0.172098550847,0.0,0.00551579992172,0.177614350769,0.00551579992172,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0815432122987
 02/25  03:00:00,0.911510377648,0.0,0.320792993238,0.0,0.0102974695052,0.331090462743,0.0102974695052,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0697579521463
 02/25  04:00:00,1.09158603035,0.0,0.505174177916,0.0,0.0162158381422,0.521390016058,0.0162158381422,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0731037895872
 02/25  05:00:00,1.28532992963,0.0,0.660467941649,0.0,0.0211541242691,0.681622065918,0.0211541242691,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.108584941721
 02/25  06:00:00,1.53880582909,0.0,0.697047527216,0.0,0.0222423520954,0.719289879311,0.0222423520954,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.263671064331
 02/25  07:00:00,2.85821184726,0.0,1.51625760863,0.0,0.0485202778586,1.56477788649,0.0485202778586,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.553899950165
 02/25  08:00:00,2.39481003702,0.0,0.721961491021,0.0,0.022740004508,0.744701495529,0.022740004508,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.633625677559
 02/25  09:00:00,2.02661747954,0.0,0.441990950296,0.0,0.0137858263417,0.455776776638,0.0137858263417,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.614665988323
 02/25  10:00:00,1.52507233837,0.0,0.120845073789,0.0,0.00374949817089,0.12459457196,0.00374949817089,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.550112552216
 02/25  11:00:00,1.51855843338,0.0,0.18302380812,0.0,0.00571185552065,0.188735663641,0.00571185552065,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.47324018123
 02/25  12:00:00,1.27873786234,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.404230842383
 02/25  13:00:00,1.20559248428,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.351025582508
 02/25  14:00:00,1.14727244736,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.318849938066
 02/25  15:00:00,1.11281890356,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.28805008359
 02/25  16:00:00,1.16293970315,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.291796936992
 02/25  17:00:00,1.38826640783,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.331405424892
 02/25  18:00:00,1.82648634589,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.412090758048
 02/25  19:00:00,2.18237089407,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.492453025412
 02/25  20:00:00,2.27167127648,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.510133236348
 02/25  21:00:00,2.16028614384,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.466318171231
 02/25  22:00:00,1.9509004927,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.408415326091
 02/25  23:00:00,1.56949795176,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.322395661219
 02/25  24:00:00,1.18662551314,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.226916483274
 02/26  01:00:00,0.793649266651,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.125015766062
 02/26  02:00:00,0.637870951599,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0806576176055
 02/26  03:00:00,0.58312202142,0.0,0.0030675982333,0.0,9.58090867959e-05,0.0031634073201,9.58090867959e-05,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0692966513423
 02/26  04:00:00,0.793451638349,0.0,0.216517105682,0.0,0.0068102783947,0.223327384076,0.0068102783947,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0730320295677
 02/26  05:00:00,1.06256417365,0.0,0.444921785873,0.0,0.0140805365346,0.459002322407,0.0140805365346,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.108438929248
 02/26  06:00:00,1.46652765059,0.0,0.627541391849,0.0,0.0199260560821,0.647467447931,0.0199260560821,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.263215317218
 02/26  07:00:00,2.73405781324,0.0,1.39712293346,0.0,0.0445418345204,1.44166476798,0.0445418345204,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.552859034654
 02/26  08:00:00,2.46262853017,0.0,0.788945280273,0.0,0.0247977184022,0.813742998675,0.0247977184022,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.632402667564
 02/26  09:00:00,2.18319935561,0.0,0.595018046092,0.0,0.0185416902575,0.61355973635,0.0185416902575,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.613464904676
 02/26  10:00:00,1.86062914958,0.0,0.447272675788,0.0,0.0139626514205,0.461235327209,0.0139626514205,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.54902860818
 02/26  11:00:00,1.98817632008,0.0,0.639083857211,0.0,0.0201708588242,0.659254716035,0.0201708588242,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.472339015541
 02/26  12:00:00,1.34463335472,0.0,0.0642535795375,0.0,0.0020160600826,0.0662696396201,0.0020160600826,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.403856695139
 02/26  13:00:00,1.20583350251,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.351266600732
 02/26  14:00:00,1.14805209283,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.319629583532
 02/26  15:00:00,1.11389590797,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.289127087998
 02/26  16:00:00,1.16396972844,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.292826962278
 02/26  17:00:00,1.3892183539,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.332357370971
 02/26  18:00:00,1.8273387761,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.41294318825
 02/26  19:00:00,2.18294849267,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.493030624014
 02/26  20:00:00,2.27214023102,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.510602190893
 02/26  21:00:00,2.16074426012,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.46677628751
 02/26  22:00:00,1.95127802585,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.408792859244
 02/26  23:00:00,1.56976365347,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.322661362926
 02/26  24:00:00,1.18701146531,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.227302435447
 02/27  01:00:00,0.779850474359,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117790656848
 02/27  02:00:00,0.630563098441,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0772967885223
 02/27  03:00:00,0.673852276015,0.0,0.0961750950482,0.0,0.00301138472489,0.0991864797731,0.00301138472489,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0666150719109
 02/27  04:00:00,0.878207897952,0.0,0.303130660077,0.0,0.00957258952902,0.312703249606,0.00957258952902,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0697778278122
 02/27  05:00:00,1.11195324763,0.0,0.501743604377,0.0,0.0159695215545,0.517713125932,0.0159695215545,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10178835532
 02/27  06:00:00,1.44630410934,0.0,0.630714093814,0.0,0.0201051646791,0.650819258493,0.0201051646791,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.243736658005
 02/27  07:00:00,2.53837811803,0.0,1.26106391929,0.0,0.0402869328464,1.30135085214,0.0402869328464,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.508118767506
 02/27  08:00:00,2.86178937701,0.0,1.24794645666,0.0,0.0399674899349,1.28791394659,0.0399674899349,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.578553928411
 02/27  09:00:00,2.28607732145,0.0,0.77981315223,0.0,0.0247660095272,0.804579161757,0.0247660095272,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.557760745999
 02/27  10:00:00,2.2024360165,0.0,0.871548574894,0.0,0.0273843348536,0.898932909748,0.0273843348536,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.49816895102
 02/27  11:00:00,2.19509337923,0.0,0.931100106935,0.0,0.0294201990153,0.96052030595,0.0294201990153,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.428906714061
 02/27  12:00:00,2.20853881928,0.0,0.987334604065,0.0,0.0312849966833,1.01861960075,0.0312849966833,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.367900958097
 02/27  13:00:00,2.17964017344,0.0,1.02019643139,0.0,0.0323539062706,1.05255033766,0.0323539062706,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.320333440094
 02/27  14:00:00,2.13175323066,0.0,1.02163300598,0.0,0.032416069233,1.05404907521,0.032416069233,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.292869678666
 02/27  15:00:00,2.10827243723,0.0,1.02512242013,0.0,0.0325313038301,1.05765372396,0.0325313038301,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.26497546548
 02/27  16:00:00,2.22254187039,0.0,1.08500042962,0.0,0.0344756432113,1.11947607283,0.0344756432113,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268982004257
 02/27  17:00:00,2.36357891784,0.0,1.00749175564,0.0,0.032032669992,1.03952442563,0.032032669992,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.303111428523
 02/27  18:00:00,3.24814025995,0.0,1.44593437687,0.0,0.0459943779389,1.49192875481,0.0459943779389,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.37716784751
 02/27  19:00:00,3.43540123508,0.0,1.29208619734,0.0,0.0412230012607,1.3333091986,0.0412230012607,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.446484483357
 02/27  20:00:00,2.80129581475,0.0,0.596678928294,0.0,0.0187848294645,0.615463757759,0.0187848294645,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.458538771053
 02/27  21:00:00,2.5736837234,0.0,0.482000811718,0.0,0.0150782886073,0.497079100326,0.0150782886073,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.417492020797
 02/27  22:00:00,2.41893512173,0.0,0.527747858767,0.0,0.01653521639,0.544283075157,0.01653521639,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.367773737435
 02/27  23:00:00,2.19663833505,0.0,0.666268783383,0.0,0.0209919117378,0.68726069512,0.0209919117378,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.290568561307
 02/27  24:00:00,2.02189668074,0.0,0.843584548289,0.0,0.026710195035,0.870294743324,0.026710195035,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.207427752883
 02/28  01:00:00,1.93804223905,0.0,1.12221917391,0.0,0.0356244327629,1.15784360668,0.0356244327629,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11813881486
 02/28  02:00:00,2.05751531328,0.0,1.38298013051,0.0,0.0439652831575,1.42694541367,0.0439652831575,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0773035896932
 02/28  03:00:00,2.13096942554,0.0,1.50845869587,0.0,0.0478515819809,1.55631027786,0.0478515819809,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0666084233497
 02/28  04:00:00,2.19809062933,0.0,1.58254756358,0.0,0.0501060471897,1.63265361077,0.0501060471897,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0697101980288
 02/28  05:00:00,2.27125636444,0.0,1.62579511196,0.0,0.0513592207182,1.67715433268,0.0513592207182,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10165026538
 02/28  06:00:00,2.48396796331,0.0,1.63729343714,0.0,0.0516264165929,1.68891985373,0.0516264165929,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.243299916736
 02/28  07:00:00,2.7928356817,0.0,1.50924397402,0.0,0.0475620418145,1.55680601583,0.0475620418145,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.507121167484
 02/28  08:00:00,3.83966395758,0.0,2.19789712205,0.0,0.0690565791418,2.26695370119,0.0690565791418,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.577388754372
 02/28  09:00:00,3.19628734113,0.0,1.66352946532,0.0,0.0523937126615,1.71592317799,0.0523937126615,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.556626749455
 02/28  10:00:00,3.07772315364,0.0,1.72138562471,0.0,0.0538528557184,1.77523848043,0.0538528557184,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.497150517474
 02/28  11:00:00,3.77366741961,0.0,2.46220527535,0.0,0.0777635245867,2.53996879994,0.0777635245867,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.428032260452
 02/28  12:00:00,3.07152640237,0.0,1.824936349,0.0,0.057411934995,1.88234828399,0.057411934995,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.367159857936
 02/28  13:00:00,2.81417915414,0.0,1.6363447945,0.0,0.0513815302093,1.68772632471,0.0513815302093,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.319696433743
 02/28  14:00:00,2.73324673456,0.0,1.60563723234,0.0,0.0504763540151,1.65611358635,0.0504763540151,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.292298671428
 02/28  15:00:00,2.74109500542,0.0,1.63922523975,0.0,0.051759805766,1.69098504551,0.051759805766,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.264466712114
 02/28  16:00:00,2.78088835955,0.0,1.62685677669,0.0,0.0514801792721,1.67833695596,0.0514801792721,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268467610277
 02/28  17:00:00,2.91352153928,0.0,1.54131876735,0.0,0.0487353078921,1.59005407524,0.0487353078921,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.302524400358
 02/28  18:00:00,3.96426040134,0.0,2.14094943981,0.0,0.0678360063383,2.20878544615,0.0678360063383,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.376431297557
 02/28  19:00:00,3.42776935003,0.0,1.28604711193,0.0,0.0404992816986,1.32654639363,0.0404992816986,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.445615403285
 02/28  20:00:00,3.30390980123,0.0,1.0850625671,0.0,0.0339014171435,1.11896398424,0.0339014171435,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.457652531054
 02/28  21:00:00,3.24740036973,0.0,1.13596364461,0.0,0.0356392613935,1.171602906,0.0356392613935,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.416684861443
 02/28  22:00:00,3.17329337781,0.0,1.25973065919,0.0,0.0396200615303,1.29935072072,0.0396200615303,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.367064347952
