Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/28  23:00:00,3.02845118304,0.0,1.47321384372,0.0,0.0464014049624,1.51961524868,0.0464014049624,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.290026855742
 02/28  24:00:00,2.9484307727,0.0,1.74228454283,0.0,0.0549029642674,1.79718750709,0.0549029642674,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.207069081074
 03/01  01:00:00,2.87550320248,0.0,2.07014493414,0.0,0.065197610542,2.13534254468,0.065197610542,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.117965922014
 03/01  02:00:00,2.99342992586,0.0,2.32575578264,0.0,0.0730844900496,2.39884027269,0.0730844900496,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.077216028713
 03/01  03:00:00,3.14683040421,0.0,2.5284872933,0.0,0.0792207717938,2.60770806509,0.0792207717938,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0665465551989
 03/01  04:00:00,3.32536867818,0.0,2.71046507174,0.0,0.0847152097499,2.79518028149,0.0847152097499,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0696410422375
 03/01  05:00:00,3.45722127242,0.0,2.80974523835,0.0,0.0876353129715,2.89738055132,0.0876353129715,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.101508970013
 03/01  06:00:00,3.67468054017,0.0,2.83267194964,0.0,0.0881243830043,2.92079633264,0.0881243830043,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.24285298099
 03/01  07:00:00,5.19204327763,0.0,3.90892275734,0.0,0.122268053752,4.03119081109,0.122268053752,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.506100196147
 03/01  08:00:00,4.3478580878,0.0,2.81847702876,0.0,0.0865724910298,2.90504951979,0.0865724910298,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.576196264492
 03/01  09:00:00,3.54217327093,0.0,2.12719776971,0.0,0.0651617519004,2.19235952161,0.0651617519004,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.555466167737
 03/01  10:00:00,2.8892109767,0.0,1.61252929231,0.0,0.049766004582,1.66229529689,0.049766004582,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.496108219783
 03/01  11:00:00,2.91582100137,0.0,1.6966700418,0.0,0.0532399418084,1.74990998361,0.0532399418084,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.427137325584
 03/01  12:00:00,2.06459430801,0.0,0.915337113843,0.0,0.0287728813942,0.944109995237,0.0287728813942,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.366401405554
 03/01  13:00:00,1.68059460536,0.0,0.603267124217,0.0,0.0190792597722,0.622346383989,0.0190792597722,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.319044491767
 03/01  14:00:00,1.41005197974,0.0,0.388693950644,0.0,0.0123574323045,0.401051382949,0.0123574323045,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.291714271072
 03/01  15:00:00,1.19897550089,0.0,0.218119223544,0.0,0.00695203015264,0.225071253696,0.00695203015264,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.263946031204
 03/01  16:00:00,1.21085210496,0.0,0.190244699354,0.0,0.00607421272427,0.196318912078,0.00607421272427,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.267941156946
 03/01  17:00:00,1.34122718471,0.0,0.139242426497,0.0,0.00446262543199,0.143705051929,0.00446262543199,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.301923591483
 03/01  18:00:00,2.20396665889,0.0,0.628710428449,0.0,0.020280308288,0.648990736737,0.020280308288,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.375677447787
 03/01  19:00:00,2.01499235613,0.0,0.148614343187,0.0,0.0047590095661,0.153373352753,0.0047590095661,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.444725890235
 03/01  20:00:00,2.14833823843,0.0,0.146932606773,0.0,0.00469456043354,0.151627167207,0.00469456043354,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.456745494425
 03/01  21:00:00,2.24608458499,0.0,0.251236639619,0.0,0.00803548637063,0.25927212599,0.00803548637063,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.415858776214
 03/01  22:00:00,2.26895607284,0.0,0.45704671619,0.0,0.0146326041379,0.471679320328,0.0146326041379,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.366338331584
 03/01  23:00:00,2.25162348778,0.0,0.77863931361,0.0,0.0249046946487,0.803544008259,0.0249046946487,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.289472428436
 03/01  24:00:00,2.31498097465,0.0,1.17639959972,0.0,0.0374922743235,1.21389187404,0.0374922743235,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.206701951613
 03/02  01:00:00,2.48436864366,0.0,1.69072518519,0.0,0.0536596615935,1.74438484678,0.0536596615935,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.117789061095
 03/02  02:00:00,2.76760749153,0.0,2.10666115898,0.0,0.0664462935885,2.17310745257,0.0664462935885,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0771264145004
 03/02  03:00:00,2.84325238296,0.0,2.23383135843,0.0,0.070362078179,2.30419343661,0.070362078179,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0664831624277
 03/02  04:00:00,3.07537895959,0.0,2.46818135519,0.0,0.0770800595044,2.54526141469,0.0770800595044,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0695701904506
 03/02  05:00:00,3.19421364842,0.0,2.55477050845,0.0,0.0797469801579,2.63451748861,0.0797469801579,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.101364408721
 03/02  06:00:00,3.42410131648,0.0,2.59005349086,0.0,0.080620762773,2.67067425363,0.080620762773,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.242395836305
 03/02  07:00:00,3.83480354453,0.0,2.59432402658,0.0,0.0806711462654,2.67499517284,0.0806711462654,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.505056101292
 03/02  08:00:00,3.90342589389,0.0,2.38781505909,0.0,0.0740217201386,2.46183677923,0.0740217201386,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.574976811143
 03/02  09:00:00,3.55707020029,0.0,2.14199901512,0.0,0.0664442590511,2.20844327417,0.0664442590511,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.554279344535
 03/02  10:00:00,3.03310728392,0.0,1.75272550874,0.0,0.0545319749522,1.80725748369,0.0545319749522,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.495042340203
 03/02  11:00:00,3.37981897099,0.0,2.14696073202,0.0,0.0678624141175,2.21482314614,0.0678624141175,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.42622213267
 03/02  12:00:00,2.57636982533,0.0,1.41199518277,0.0,0.0446659537191,1.45666113649,0.0446659537191,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.365625781624
 03/02  13:00:00,2.01380716477,0.0,0.926810902642,0.0,0.0294147284988,0.956225631141,0.0294147284988,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.318377804023
 03/02  14:00:00,1.7741952375,0.0,0.742072771993,0.0,0.0237194849971,0.76579225699,0.0237194849971,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.291116654787
 03/02  15:00:00,1.58395078951,0.0,0.591625443708,0.0,0.0189535524691,0.610578996177,0.0189535524691,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.263413577352
 03/02  16:00:00,1.59332270712,0.0,0.561265527598,0.0,0.0180623434122,0.57932787101,0.0180623434122,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.267402800175
 03/02  17:00:00,1.67242521642,0.0,0.460642472018,0.0,0.0148749957963,0.475517467815,0.0148749957963,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.301309207315
 03/02  18:00:00,2.5425514705,0.0,0.957336354564,0.0,0.0310100722527,0.988346426817,0.0310100722527,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.374906569321
 03/02  19:00:00,2.25159152646,0.0,0.37874466815,0.0,0.0121374511977,0.390882119347,0.0121374511977,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.443816293971
 03/02  20:00:00,2.2981952779,0.0,0.293061565606,0.0,0.00935017732682,0.302411742932,0.00935017732682,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.455817958168
 03/02  21:00:00,2.39282705393,0.0,0.394270178561,0.0,0.012589183838,0.406859362399,0.012589183838,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.415014008744
 03/02  22:00:00,2.49817485435,0.0,0.679880583044,0.0,0.0217599556135,0.701640538658,0.0217599556135,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.365595894758
 03/02  23:00:00,2.51391488161,0.0,1.03336591041,0.0,0.0330364474541,1.06640235786,0.0330364474541,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.288905472668
 03/02  24:00:00,2.55923534226,0.0,1.41350749266,0.0,0.0450141554522,1.45852164811,0.0450141554522,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.206326545151
 03/03  01:00:00,2.55708533806,0.0,1.76146184863,0.0,0.0558204708462,1.81728231948,0.0558204708462,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.117608282805
 03/03  02:00:00,2.77277847544,0.0,2.11172838699,0.0,0.0666416083969,2.17836999538,0.0666416083969,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0770348555958
 03/03  03:00:00,3.08216785005,0.0,2.4656228051,0.0,0.0775507890763,2.54317359418,0.0775507890763,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0664184719498
 03/03  04:00:00,3.27227561689,0.0,2.65886590271,0.0,0.0833644915426,2.74223039425,0.0833644915426,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0694978681937
 03/03  05:00:00,3.45597762939,0.0,2.808691844,0.0,0.0877372669315,2.89642911094,0.0877372669315,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.101216767365
 03/03  06:00:00,3.79860983224,0.0,2.95358806594,0.0,0.0920617544984,3.04564982044,0.0920617544984,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.241928785259
 03/03  07:00:00,5.49468271264,0.0,4.20412618799,0.0,0.131814981062,4.33594116906,0.131814981062,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.503989273182
 03/03  08:00:00,4.64535671397,0.0,3.10945880349,0.0,0.0955548457719,3.20501364926,0.0955548457719,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573730761193
 03/03  09:00:00,3.96652166282,0.0,2.54109107903,0.0,0.078016370839,2.61910744987,0.078016370839,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.553066631356
 03/03  10:00:00,3.32824789398,0.0,2.04037418675,0.0,0.0631130367699,2.10348722352,0.0631130367699,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.493953210439
 03/03  11:00:00,3.69854742804,0.0,2.45695783641,0.0,0.0775289248306,2.53448676124,0.0775289248306,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.425286974621
 03/03  12:00:00,2.57684957133,0.0,1.41324503421,0.0,0.0446883999156,1.45793343412,0.0446883999156,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.364833229988
 03/03  13:00:00,2.11111910592,0.0,1.02159445544,0.0,0.0326243519957,1.05421880744,0.0326243519957,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.317696568876
 03/03  14:00:00,1.64286662074,0.0,0.615272285751,0.0,0.0198020081234,0.635074293874,0.0198020081234,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.290506001144
 03/03  15:00:00,1.30477948752,0.0,0.321549303946,0.0,0.0104024588505,0.331951762796,0.0104024588505,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.262869508736
 03/03  16:00:00,1.2238272708,0.0,0.203771243313,0.0,0.00661129215042,0.210382535463,0.00661129215042,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.266852699394
 03/03  17:00:00,1.33454665276,0.0,0.133908366363,0.0,0.00435832447544,0.138266690838,0.00435832447544,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.300681420633
 03/03  18:00:00,2.1012199243,0.0,0.530504617937,0.0,0.0172979575047,0.547802575441,0.0172979575047,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.374118874489
 03/03  19:00:00,1.99869567356,0.0,0.134548621144,0.0,0.00436708840448,0.138915709548,0.00436708840448,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.442886850861
 03/03  20:00:00,2.11586261377,0.0,0.117232246846,0.0,0.00379460331607,0.121026850162,0.00379460331607,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.454870186809
 03/03  21:00:00,2.09264587331,0.0,0.104177230519,0.0,0.00336414611494,0.107541376634,0.00336414611494,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.414150813886
 03/03  22:00:00,1.95751726873,0.0,0.156686639147,0.0,0.0050549462703,0.161741585417,0.0050549462703,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.364837262379
 03/03  23:00:00,1.80317768604,0.0,0.345114648897,0.0,0.0111298378787,0.356244486776,0.0111298378787,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.28832614818
 03/03  24:00:00,1.76003749765,0.0,0.639101322193,0.0,0.0206060781833,0.659707400376,0.0206060781833,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.205942948274
 03/04  01:00:00,1.77619628802,0.0,0.990592553728,0.0,0.0318598193011,1.02245237303,0.0318598193011,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.124975496131
 03/04  02:00:00,1.83323561365,0.0,1.1928812329,0.0,0.0381721385944,1.2310533715,0.0381721385944,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0808615936165
 03/04  03:00:00,1.93954819024,0.0,1.35203218599,0.0,0.0430531762876,1.39508536228,0.0430531762876,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0692758056131
 03/04  04:00:00,2.13500758166,0.0,1.55126997496,0.0,0.0492578824338,1.60052785739,0.0492578824338,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0725669656539
 03/04  05:00:00,2.23288291838,0.0,1.61320364557,0.0,0.0511879189341,1.6643915645,0.0511879189341,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.107488447171
 03/04  06:00:00,2.44576959972,0.0,1.61926833262,0.0,0.0511290392744,1.67039737189,0.0511290392744,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.260244308686
 03/04  07:00:00,3.42046977347,0.0,2.1411620112,0.0,0.0678567966849,2.20901880788,0.0678567966849,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.546073182972
 03/04  08:00:00,3.02919817587,0.0,1.47078507777,0.0,0.0462098510848,1.51699492886,0.0462098510848,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.624429581575
 03/04  09:00:00,2.67595151611,0.0,1.20563273638,0.0,0.0378989452495,1.24353168163,0.0378989452495,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.605634952007
 03/04  10:00:00,2.45432443713,0.0,1.10165943056,0.0,0.0348641653107,1.13652359587,0.0348641653107,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.541962322767
 03/04  11:00:00,2.29103295468,0.0,1.00315519315,0.0,0.031925670559,1.03508086371,0.031925670559,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.466262169507
 03/04  12:00:00,1.60167616569,0.0,0.384191942702,0.0,0.0121992006558,0.396391143358,0.0121992006558,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.398713355593
 03/04  13:00:00,1.1533957652,0.0,0.0187711127278,0.0,0.000594591535316,0.0193657042631,0.000594591535316,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.347015825239
 03/04  14:00:00,1.1540127073,0.0,0.0748426930154,0.0,0.00237362912115,0.0772163221365,0.00237362912115,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.315922026925
 03/04  15:00:00,1.03499982344,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.285916035277
 03/04  16:00:00,1.07338035315,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.289729344358
 03/04  17:00:00,1.26042888286,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.328912422315
 03/04  18:00:00,1.62289358891,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.408243184326
 03/04  19:00:00,1.93867347284,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.48747004415
 03/04  20:00:00,2.07898204177,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.504771710771
 03/04  21:00:00,2.06723365489,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.461424601771
 03/04  22:00:00,1.87059209496,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.404046816562
 03/04  23:00:00,1.50597824084,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.319077977832
 03/04  24:00:00,1.13478700905,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.224865014716
 03/05  01:00:00,0.752824663374,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.124056244515
 03/05  02:00:00,0.601562431763,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0802417832268
 03/05  03:00:00,0.544082084944,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0688950625963
 03/05  04:00:00,0.534218525237,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0723057666183
 03/05  05:00:00,0.577647595827,0.0,0.00906292669103,0.0,0.000288179862614,0.00935110655364,0.000288179862614,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.107293582568
 03/05  06:00:00,0.785852696565,0.0,0.0106740635048,0.0,0.000339644999573,0.0110137085044,0.000339644999573,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.259711068918
 03/05  07:00:00,1.21023307131,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.544855288691
 03/05  08:00:00,1.51066879919,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.622895133758
 03/05  09:00:00,1.43087878926,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.604093906779
 03/05  10:00:00,1.33710367176,0.0,0.020011447209,0.0,0.000636621482566,0.0206480686916,0.000636621482566,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.54061708458
 03/05  11:00:00,1.44957803025,0.0,0.188685027091,0.0,0.00603476704846,0.194719794139,0.00603476704846,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.465168314642
 03/05  12:00:00,1.20418876363,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.397617096894
 03/05  13:00:00,1.13276218232,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.34574794662
 03/05  14:00:00,1.07531877153,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.314444413296
 03/05  15:00:00,1.0330969679,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.284013179738
 03/05  16:00:00,1.07141923316,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.28776822437
 03/05  17:00:00,1.25867402839,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.32715756785
 03/05  18:00:00,1.62144224766,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.406791843075
 03/05  19:00:00,1.93713967899,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.4859362503
 03/05  20:00:00,2.07741892919,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.503208598195
 03/05  21:00:00,2.06589248222,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.46008342911
 03/05  22:00:00,1.86955373007,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.403008451671
 03/05  23:00:00,1.50547065998,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.31857039697
 03/05  24:00:00,1.13460475994,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.224682765607
 03/06  01:00:00,0.812090500577,0.0,0.0708302696038,0.0,0.00226688033506,0.0730971499389,0.00226688033506,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116798614855
 03/06  02:00:00,0.857806194095,0.0,0.255534483802,0.0,0.00819825854327,0.263732742346,0.00819825854327,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.076699827289
 03/06  03:00:00,1.03042147691,0.0,0.476338434349,0.0,0.015291057024,0.491629491373,0.015291057024,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0662162016164
 03/06  04:00:00,1.27770058305,0.0,0.724673873833,0.0,0.0232075578629,0.747881431696,0.0232075578629,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0692717969101
 03/06  05:00:00,1.51193338381,0.0,0.923364189596,0.0,0.029482246597,0.952846436193,0.029482246597,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100755196529
 03/06  06:00:00,1.77927593448,0.0,0.996080131077,0.0,0.0316954395329,1.02777557061,0.0316954395329,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.240469137326
 03/06  07:00:00,2.88409826322,0.0,1.67538558473,0.0,0.0533051890723,1.7286907738,0.0533051890723,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.500655219016
 03/06  08:00:00,3.27429127911,0.0,1.78103166017,0.0,0.056810606931,1.8378422671,0.056810606931,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.569836708493
 03/06  09:00:00,2.55345675929,0.0,1.17299270731,0.0,0.0368396897851,1.20983239709,0.0368396897851,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.549276780606
 03/06  10:00:00,2.44597735926,0.0,1.187356051,0.0,0.0372642810608,1.22462033206,0.0372642810608,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.490549567175
 03/06  11:00:00,3.1116232337,0.0,1.89060105516,0.0,0.0598839771002,1.95048503226,0.0598839771002,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.42236450926
 03/06  12:00:00,2.53977860941,0.0,1.37961321473,0.0,0.0437260424905,1.42333925722,0.0437260424905,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.362356444968
 03/06  13:00:00,2.37449515858,0.0,1.27933970415,0.0,0.0403840778254,1.31972378198,0.0403840778254,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.315567646995
 03/06  14:00:00,2.26505809299,0.0,1.22053921219,0.0,0.0386349078052,1.25917411999,0.0386349078052,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.288597647278
 03/06  15:00:00,2.18893069681,0.0,1.18037646784,0.0,0.0374267752848,1.21780324313,0.0374267752848,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.2611692377
 03/06  16:00:00,2.21201434856,0.0,1.16335955992,0.0,0.0369291735479,1.20028873347,0.0369291735479,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.265133579151
 03/06  17:00:00,2.28833443306,0.0,1.06030952228,0.0,0.0337068453407,1.09401636762,0.0337068453407,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.298719524145
 03/06  18:00:00,3.23725414171,0.0,1.63410838001,0.0,0.0521900383762,1.68629841838,0.0521900383762,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.371657248959
 03/06  19:00:00,2.79570666877,0.0,0.909954742992,0.0,0.0288765555807,0.938831298573,0.0288765555807,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.439982257052
 03/06  20:00:00,2.71445181725,0.0,0.700541055938,0.0,0.0220368741306,0.722577930068,0.0220368741306,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.451908310377
 03/06  21:00:00,2.69251008912,0.0,0.688405703363,0.0,0.0216974628772,0.71010316624,0.0216974628772,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.411453240089
 03/06  22:00:00,2.61250261981,0.0,0.793997588719,0.0,0.0251001537388,0.819097742458,0.0251001537388,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.362466456422
 03/06  23:00:00,2.4279506622,0.0,0.952663761502,0.0,0.0301641438825,0.982827905384,0.0301641438825,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.286515705737
 03/06  24:00:00,2.28018025027,0.0,1.14477491888,0.0,0.0362740074257,1.18104892631,0.0362740074257,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204744174967
 03/07  01:00:00,2.13882373954,0.0,1.35678123964,0.0,0.0430005437696,1.39978178341,0.0430005437696,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116847220346
 03/07  02:00:00,2.19299090778,0.0,1.54986352193,0.0,0.0491041987302,1.59896772066,0.0491041987302,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0766495626642
 03/07  03:00:00,2.19895101518,0.0,1.60929699208,0.0,0.0509320848894,1.66022907697,0.0509320848894,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0661461542914
 03/07  04:00:00,2.2553917674,0.0,1.67283061222,0.0,0.0528203005476,1.72565091276,0.0528203005476,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0691935001898
 03/07  05:00:00,2.32404568644,0.0,1.71112598427,0.0,0.053992605053,1.76511858933,0.053992605053,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.10059534602
 03/07  06:00:00,2.49273245824,0.0,1.68849033968,0.0,0.0532472954302,1.74173763511,0.0532472954302,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.239963596595
 03/07  07:00:00,2.79290738774,0.0,1.58861098538,0.0,0.0500436321564,1.63865461754,0.0500436321564,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.499500499804
 03/07  08:00:00,2.9137085332,0.0,1.43354760195,0.0,0.0450606133368,1.47860821529,0.0450606133368,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.568488014391
 03/07  09:00:00,2.89348341464,0.0,1.50384723188,0.0,0.0473244405367,1.55117167241,0.0473244405367,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.547964160634
 03/07  10:00:00,2.83451780789,0.0,1.56494295548,0.0,0.0493966719738,1.61433962746,0.0493966719738,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.489370720413
 03/07  11:00:00,3.24213847423,0.0,2.01799062067,0.0,0.0640218336555,2.08201245432,0.0640218336555,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.421352327731
 03/07  12:00:00,2.69456755797,0.0,1.53059420224,0.0,0.048391839087,1.57898604133,0.048391839087,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.361498609422
 03/07  13:00:00,2.39892017945,0.0,1.30366660696,0.0,0.0412195513658,1.34488615833,0.0412195513658,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.314830291516
 03/07  14:00:00,2.20076961202,0.0,1.15879665922,0.0,0.0367499476337,1.19554660685,0.0367499476337,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.287936679449
 03/07  15:00:00,2.0791955216,0.0,1.07447707051,0.0,0.0341798872343,1.10865695774,0.0341798872343,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.260580347874
 03/07  16:00:00,2.04873351364,0.0,1.00557978351,0.0,0.0320235287446,1.03760331225,0.0320235287446,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.264538165446
 03/07  17:00:00,2.14881605261,0.0,0.925637420036,0.0,0.0295400658902,0.955177485927,0.0295400658902,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.298040025394
 03/07  18:00:00,2.23684726933,0.0,0.665495584254,0.0,0.0212485406103,0.686744124864,0.0212485406103,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.370804670098
 03/07  19:00:00,2.30268540976,0.0,0.433033489008,0.0,0.0137825502944,0.446816039302,0.0137825502944,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.438976257314
 03/07  20:00:00,2.35933201036,0.0,0.357127871516,0.0,0.0113560913368,0.368483962853,0.0113560913368,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.450882470704
 03/07  21:00:00,2.30453200576,0.0,0.313105054875,0.0,0.00995432191602,0.323059376791,0.00995432191602,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.410518946181
 03/07  22:00:00,2.19778115453,0.0,0.392702675771,0.0,0.0124947158229,0.405197391594,0.0124947158229,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.361645342002
 03/07  23:00:00,2.01440180925,0.0,0.55229096557,0.0,0.0176151252039,0.569906090774,0.0176151252039,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.285888667397
 03/07  24:00:00,1.84510568863,0.0,0.723303743028,0.0,0.023085814605,0.746389557633,0.023085814605,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204328981997
 03/08  01:00:00,1.66959925975,0.0,0.901972202727,0.0,0.0287845816094,0.930756784336,0.0287845816094,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.11664773963
 03/08  02:00:00,1.65366447414,0.0,1.02699288933,0.0,0.0327493424288,1.05974223176,0.0327493424288,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0765486179184
 03/08  03:00:00,1.74106825282,0.0,1.16532066706,0.0,0.037096984605,1.20241765166,0.037096984605,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0660748172326
 03/08  04:00:00,1.77335074197,0.0,1.20535460068,0.0,0.0383350196236,1.24368962031,0.0383350196236,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0691137672113
 03/08  05:00:00,1.83984363394,0.0,1.24165989874,0.0,0.0394194173294,1.28107931607,0.0394194173294,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100432566782
 03/08  06:00:00,2.12203666892,0.0,1.32937569646,0.0,0.0421809428154,1.37155663927,0.0421809428154,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.239448803109
 03/08  07:00:00,3.14296030524,0.0,1.92851583147,0.0,0.0613675649743,1.98988339644,0.0613675649743,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.498324638403
 03/08  08:00:00,2.82385270714,0.0,1.3474957124,0.0,0.0426300520492,1.39012576445,0.0426300520492,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.567114639173
 03/08  09:00:00,2.74986599947,0.0,1.36601424836,0.0,0.0428766224854,1.40889087085,0.0428766224854,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.546627547036
 03/08  10:00:00,2.7128849788,0.0,1.44827608373,0.0,0.0456311241077,1.49390720784,0.0456311241077,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.488170310934
 03/08  11:00:00,3.62129236655,0.0,2.38652090091,0.0,0.0756761525867,2.4621970535,0.0756761525867,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.42032162087
 03/08  12:00:00,3.87953296713,0.0,2.6794783734,0.0,0.0853466020365,2.76482497543,0.0853466020365,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.360625084476
 03/08  13:00:00,3.23858067285,0.0,2.11855622448,0.0,0.0667412574777,2.18529748196,0.0667412574777,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.314079461282
 03/08  14:00:00,3.14922819925,0.0,2.07943810373,0.0,0.0652400799275,2.14467818365,0.0652400799275,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.287263689877
 03/08  15:00:00,3.29699698364,0.0,2.25605322295,0.0,0.0710048369355,2.32705805989,0.0710048369355,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259980707765
 03/08  16:00:00,3.51133272001,0.0,2.42449614204,0.0,0.0763126382339,2.50080878028,0.0763126382339,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.263931903796
 03/08  17:00:00,3.87307132872,0.0,2.59845923319,0.0,0.0816654494942,2.68012468269,0.0816654494942,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29734810474
 03/08  18:00:00,4.14933587929,0.0,2.52089676438,0.0,0.0792041509386,2.60010091532,0.0792041509386,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.369936489609
 03/08  19:00:00,4.23922790943,0.0,2.31220338819,0.0,0.0721795596514,2.38438294784,0.0721795596514,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.437951848447
 03/08  20:00:00,4.22219688564,0.0,2.16495187518,0.0,0.0674414992634,2.23239337445,0.0674414992634,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.449837934396
 03/08  21:00:00,4.31994365789,0.0,2.26867745132,0.0,0.0707448455524,2.33942229687,0.0707448455524,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.40956767823
 03/08  22:00:00,4.23939213769,0.0,2.37350722552,0.0,0.0741372842995,2.44764450982,0.0741372842995,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.360809206941
 03/08  23:00:00,3.89964317536,0.0,2.3813985363,0.0,0.0743874361571,2.45578597246,0.0743874361571,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.285250151815
 03/08  24:00:00,3.86226777342,0.0,2.68022670666,0.0,0.0837477264738,2.76397443313,0.0837477264738,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.20390619129
 03/09  01:00:00,3.7613678259,0.0,2.93097848743,0.0,0.0917499133231,3.02272840076,0.0917499133231,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116444689362
 03/09  02:00:00,3.91210269174,0.0,3.21770486115,0.0,0.100578323817,3.31828318497,0.100578323817,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0764458823184
 03/09  03:00:00,3.82443711604,0.0,3.18630945907,0.0,0.0995496562773,3.28585911535,0.0995496562773,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.066002216768
 03/09  04:00:00,3.88291531212,0.0,3.25207729129,0.0,0.101258043022,3.35333533432,0.101258043022,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0690326233593
 03/09  05:00:00,3.89083431744,0.0,3.23155920712,0.0,0.100676450131,3.33223565725,0.100676450131,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100266909095
 03/09  06:00:00,4.21040705412,0.0,3.35590559516,0.0,0.104545322032,3.46045091719,0.104545322032,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238924910386
 03/09  07:00:00,5.7114591988,0.0,4.42107391705,0.0,0.138505016951,4.559578934,0.138505016951,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.497127994407
 03/09  08:00:00,4.97729869066,0.0,3.43855194632,0.0,0.106417300801,3.54496924712,0.106417300801,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.565717140024
 03/09  09:00:00,4.44297955154,0.0,3.01043516315,0.0,0.0929294845183,3.10336464767,0.0929294845183,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.545267322282
 03/09  10:00:00,3.97854288962,0.0,2.67767738045,0.0,0.0831093567403,2.76078673719,0.0831093567403,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.486948692404
 03/09  11:00:00,4.48881953106,0.0,3.22917372374,0.0,0.101599385962,3.3307731097,0.101599385962,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.419272729183
 03/09  12:00:00,3.38786389724,0.0,2.20497480822,0.0,0.0690700261239,2.27404483434,0.0690700261239,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.359736155683
 03/09  13:00:00,2.8088134434,0.0,1.70267980688,0.0,0.0536145372126,1.75629434409,0.0536145372126,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.313315369698
 03/09  14:00:00,2.49374031245,0.0,1.44404255665,0.0,0.0458327267036,1.48987528336,0.0458327267036,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.286578703371
 03/09  15:00:00,2.24558624163,0.0,1.23685231499,0.0,0.0394052794378,1.27625759443,0.0394052794378,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259370431212
 03/09  16:00:00,2.26069732448,0.0,1.21207623364,0.0,0.0387142243396,1.25079045798,0.0387142243396,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.263314830561
 03/09  17:00:00,2.25557778574,0.0,1.03031350649,0.0,0.0330218082945,1.06333531478,0.0330218082945,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29664392967
 03/09  18:00:00,3.31302860233,0.0,1.7096334767,0.0,0.0550436866702,1.76467716337,0.0550436866702,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.369052964595
 03/09  19:00:00,2.99364754317,0.0,1.104672029,0.0,0.0351730527366,1.13984508173,0.0351730527366,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.436909348286
 03/09  20:00:00,3.09238339459,0.0,1.06973175482,0.0,0.0339112692354,1.10364302405,0.0339112692354,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.448774793735
 03/09  21:00:00,3.22224797864,0.0,1.20456716055,0.0,0.0381277873686,1.24269494792,0.0381277873686,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408599347938
 03/09  22:00:00,3.20855335495,0.0,1.37426385531,0.0,0.0433928082928,1.41765666361,0.0433928082928,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359958270415
 03/09  23:00:00,3.20174957212,0.0,1.70475883764,0.0,0.0537833339744,1.75854217162,0.0537833339744,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.284600349416
 03/09  24:00:00,3.30071620473,0.0,2.13556200368,0.0,0.0672910995447,2.20285310322,0.0672910995447,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203475952511
 03/10  01:00:00,3.4165229993,0.0,2.5964804942,0.0,0.081609595462,2.67809008966,0.081609595462,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116238173853
 03/10  02:00:00,3.66367639977,0.0,2.97671936807,0.0,0.0932420054042,3.06996137347,0.0932420054042,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0763414018301
 03/10  03:00:00,3.93779869054,0.0,3.2964520244,0.0,0.102842507607,3.39929453201,0.102842507607,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0659283746129
 03/10  04:00:00,4.15272437771,0.0,3.51395544918,0.0,0.109271481407,3.62322693059,0.109271481407,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0689500926702
 03/10  05:00:00,4.46577528501,0.0,3.78970819534,0.0,0.117636853441,3.90734504878,0.117636853441,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100098485135
 03/10  06:00:00,4.74106752195,0.0,3.87172740219,0.0,0.119916785654,3.99164418784,0.119916785654,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238392107566
 03/10  07:00:00,6.48247023284,0.0,5.17112648224,0.0,0.160680461029,5.33180694327,0.160680461029,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.495911019178
 03/10  08:00:00,5.66460094684,0.0,4.10772110886,0.0,0.125972024226,4.23369313309,0.125972024226,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.564295510231
 03/10  09:00:00,4.99698366371,0.0,3.5500881138,0.0,0.108664143624,3.65875225742,0.108664143624,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.543883824706
 03/10  10:00:00,4.4442691854,0.0,3.1311691937,0.0,0.0965863132565,3.22775550696,0.0965863132565,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.485706218421
 03/10  11:00:00,5.12200050596,0.0,3.84427640553,0.0,0.120744502152,3.96502090768,0.120744502152,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.418205906096
 03/10  12:00:00,3.76715542975,0.0,2.57368839628,0.0,0.0805520985301,2.65424049481,0.0805520985301,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.358832027718
 03/10  13:00:00,3.05445201899,0.0,1.94149290984,0.0,0.0612171595695,2.00271006941,0.0612171595695,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.312538219967
 03/10  14:00:00,2.58812686276,0.0,1.53607085052,0.0,0.0488876128743,1.5849584634,0.0488876128743,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.285882073647
 03/10  15:00:00,2.30561030764,0.0,1.29548771937,0.0,0.0414146131547,1.33690233252,0.0414146131547,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.258749759135
 03/10  16:00:00,2.23967370673,0.0,1.19215053658,0.0,0.0382438625501,1.23039439913,0.0382438625501,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.26268727167
 03/10  17:00:00,2.31092136341,0.0,1.08447105277,0.0,0.0349240232059,1.11939507597,0.0349240232059,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.295927746138
 03/10  18:00:00,3.44925059738,0.0,1.84223553161,0.0,0.0595622347071,1.90179776631,0.0595622347071,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.368154356703
 03/10  19:00:00,3.07477591186,0.0,1.18420775734,0.0,0.0378260036887,1.22203376103,0.0378260036887,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.435849037689
 03/10  20:00:00,3.23015808712,0.0,1.20420358661,0.0,0.0382953529716,1.24249893958,0.0382953529716,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.447693570739
 03/10  21:00:00,3.29203078387,0.0,1.27313664909,0.0,0.0403258447706,1.31346249386,0.0403258447706,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.407614607221
 03/10  22:00:00,3.37438081692,0.0,1.53578302221,0.0,0.0485665501318,1.58434957234,0.0485665501318,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359092823649
 03/10  23:00:00,3.32505958703,0.0,1.82495746293,0.0,0.0575556165103,1.88251307944,0.0575556165103,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.283939456503
 03/10  24:00:00,3.48909056425,0.0,2.31863062785,0.0,0.0730344678282,2.39166509567,0.0730344678282,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203038319581
 03/11  01:00:00,3.56893951742,0.0,2.73103260195,0.0,0.0857025635314,2.81673516549,0.0857025635314,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123435933075
 03/11  02:00:00,3.73012135469,0.0,3.03384666741,0.0,0.0948783102591,3.12872497767,0.0948783102591,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0800757284893
 03/11  03:00:00,3.89800888462,0.0,3.25275677573,0.0,0.101344638405,3.35410141414,0.101344638405,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0687204481335
 03/11  04:00:00,4.05865493547,0.0,3.41844670192,0.0,0.106346827905,3.52479352982,0.106346827905,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.07194864703
 03/11  05:00:00,4.31776779193,0.0,3.63758336785,0.0,0.112955949688,3.75053931754,0.112955949688,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106225567682
 03/11  06:00:00,4.60163942237,0.0,3.71502797244,0.0,0.115185760906,3.83021373335,0.115185760906,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.256297769883
 03/11  07:00:00,6.28261213227,0.0,4.92687991291,0.0,0.153295163313,5.08017507622,0.153295163313,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.537059273429
 03/11  08:00:00,5.41461563448,0.0,3.79690151297,0.0,0.116101883225,3.91300339619,0.116101883225,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.613838572846
 03/11  09:00:00,4.66232535985,0.0,3.14410345281,0.0,0.0962029964492,3.24030644926,0.0962029964492,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.595234028111
 03/11  10:00:00,3.95623650318,0.0,2.56855938188,0.0,0.079262772705,2.64782215459,0.079262772705,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.532575830104
 03/11  11:00:00,4.27798897737,0.0,2.9375756076,0.0,0.0925334364755,3.03010904408,0.0925334364755,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.458190011825
 03/11  12:00:00,3.06961747153,0.0,1.81386402378,0.0,0.0573005577309,1.87116458151,0.0573005577309,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.391881223283
 03/11  13:00:00,2.50290805765,0.0,1.33227224656,0.0,0.0424868300124,1.37475907657,0.0424868300124,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.341134745379
 03/11  14:00:00,2.08195859285,0.0,0.978949954896,0.0,0.031466173348,1.01041612824,0.031466173348,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.310668106373
 03/11  15:00:00,1.66458993163,0.0,0.614444183128,0.0,0.0198331101694,0.634277293298,0.0198331101694,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.281228850175
 03/11  16:00:00,1.63209366687,0.0,0.545653853685,0.0,0.0176624919711,0.563316345656,0.0176624919711,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.285126312423
 03/11  17:00:00,1.86913862211,0.0,0.594569659691,0.0,0.019331805839,0.61390146553,0.019331805839,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.323720696035
 03/11  18:00:00,2.93505097715,0.0,1.27691608972,0.0,0.0415896780881,1.31850576781,0.0415896780881,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.401894804755
 03/11  19:00:00,2.70811054182,0.0,0.752532526711,0.0,0.0242352614535,0.776767788165,0.0242352614535,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.480139324972
 03/11  20:00:00,2.95530127859,0.0,0.856109365177,0.0,0.027450379083,0.88355974426,0.027450379083,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.497531203336
 03/11  21:00:00,3.15576830942,0.0,1.06106056319,0.0,0.0339064084277,1.09496697162,0.0339064084277,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.454992284682
 03/11  22:00:00,3.18866274838,0.0,1.28269851708,0.0,0.0408069738942,1.32350549098,0.0408069738942,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.398611979011
 03/11  23:00:00,3.2090754253,0.0,1.65455781862,0.0,0.0524899363599,1.70704775498,0.0524899363599,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.315127407312
 03/11  24:00:00,3.38229383599,0.0,2.18079829511,0.0,0.0690309194557,2.24982921456,0.0690309194557,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.22254262709
 03/12  01:00:00,3.57683591737,0.0,2.73851044577,0.0,0.0863565257215,2.82486697149,0.0863565257215,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123200527016
 03/12  02:00:00,3.79306447835,0.0,3.0947199389,0.0,0.0970682563295,3.19178819523,0.0970682563295,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0799556345778
 03/12  03:00:00,4.10411743526,0.0,3.45244621773,0.0,0.107848635346,3.56029485307,0.107848635346,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0686355598392
 03/12  04:00:00,4.35382492442,0.0,3.70463567318,0.0,0.115422312148,3.82005798533,0.115422312148,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0718541804718
 03/12  05:00:00,4.64005950571,0.0,3.95029693502,0.0,0.122727050763,4.07302398579,0.122727050763,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106032613219
 03/12  06:00:00,4.9660666865,0.0,4.06908592184,0.0,0.126158084494,4.19524400634,0.126158084494,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.25569476102
 03/12  07:00:00,6.77714977664,0.0,5.40782710191,0.0,0.168262841803,5.57608994372,0.168262841803,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.535682050303
 03/12  08:00:00,5.95974142411,0.0,4.32694647274,0.0,0.13280086915,4.45974734189,0.13280086915,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.612220416787
 03/12  09:00:00,5.30568630513,0.0,3.76977987974,0.0,0.11547663239,3.88525651213,0.11547663239,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.593644910524
 03/12  10:00:00,4.8517335545,0.0,3.43849510915,0.0,0.10625822,3.54475332915,0.10625822,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.531141706857
 03/12  11:00:00,5.52585509797,0.0,4.14885113132,0.0,0.130357341059,4.27920847238,0.130357341059,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.456956704121
 03/12  12:00:00,4.10609019728,0.0,2.82055957034,0.0,0.0881215891613,2.9086811595,0.0881215891613,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.390837371037
 03/12  13:00:00,3.39429659686,0.0,2.19785161927,0.0,0.0691945409062,2.26704616017,0.0691945409062,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.34023620099
 03/12  14:00:00,2.89072672294,0.0,1.76391224442,0.0,0.0560747362515,1.81998698067,0.0560747362515,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.309865384036
