Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/12  15:00:00,2.50875792542,0.0,1.43325615037,0.0,0.0459052744834,1.47916142485,0.0459052744834,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.280512712409
 03/12  16:00:00,2.41469089268,0.0,1.30477849091,0.0,0.0418573202129,1.34663581112,0.0418573202129,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.284404072763
 03/12  17:00:00,2.48878700325,0.0,1.19578136361,0.0,0.038597470016,1.23437883362,0.038597470016,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.322891709092
 03/12  18:00:00,3.55721010787,0.0,1.88075683306,0.0,0.0609412504446,1.94169808351,0.0609412504446,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.400861619783
 03/12  19:00:00,3.08282473534,0.0,1.11692678459,0.0,0.035783308687,1.15271009327,0.035783308687,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.478911213378
 03/12  20:00:00,3.10106163079,0.0,0.998720682689,0.0,0.0318635036906,1.03058418638,0.0318635036906,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.496267113411
 03/12  21:00:00,3.0361130346,0.0,0.946365077407,0.0,0.0301047635766,0.976469840984,0.0301047635766,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.453834140497
 03/12  22:00:00,2.94657661515,0.0,1.04907372004,0.0,0.0333591775997,1.08243289764,0.0333591775997,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.397598439113
 03/12  23:00:00,2.86919346989,0.0,1.32574597526,0.0,0.0421957401936,1.36794171545,0.0421957401936,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.314351491429
 03/12  24:00:00,2.72280677555,0.0,1.54176647128,0.0,0.0490852011068,1.59085167238,0.0490852011068,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.222033108833
 03/13  01:00:00,2.60647775529,0.0,1.81119022415,0.0,0.0574947847774,1.86868500893,0.0574947847774,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115598010578
 03/13  02:00:00,2.66696914629,0.0,2.00983641601,0.0,0.0637414581735,2.07357787418,0.0637414581735,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0760176476523
 03/13  03:00:00,2.84493144632,0.0,2.23590157894,0.0,0.0707544670909,2.30665604603,0.0707544670909,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0656996163741
 03/13  04:00:00,3.03291802819,0.0,2.4269672343,0.0,0.0767090307584,2.50367626506,0.0767090307584,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0686944086847
 03/13  05:00:00,3.10469019472,0.0,2.46882205887,0.0,0.0779598989461,2.54678195781,0.0779598989461,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0995764858144
 03/13  06:00:00,3.29069525942,0.0,2.46532500194,0.0,0.0775975414702,2.54292254341,0.0775975414702,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236741489467
 03/13  07:00:00,3.57805782969,0.0,2.35706480509,0.0,0.0740999841299,2.43116478922,0.0740999841299,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.492140770069
 03/13  08:00:00,3.70706013813,0.0,2.2112029652,0.0,0.0693528257784,2.28055579097,0.0693528257784,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.559892043638
 03/13  09:00:00,3.58942945608,0.0,2.18671885615,0.0,0.0687648060302,2.25548366218,0.0687648060302,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.53959821231
 03/13  10:00:00,3.4571592375,0.0,2.17583079827,0.0,0.0686636659242,2.2444944642,0.0686636659242,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.481857313278
 03/13  11:00:00,4.19138184509,0.0,2.9440993912,0.0,0.0936076420729,3.03770703327,0.0936076420729,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.414901119644
 03/13  12:00:00,3.46053431916,0.0,2.27824791872,0.0,0.0721723141857,2.35042023291,0.0721723141857,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.356031179035
 03/13  13:00:00,3.23779771669,0.0,2.12136391341,0.0,0.0670992970893,2.1884632105,0.0670992970893,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.310130776575
 03/13  14:00:00,3.1102649599,0.0,2.0443816705,0.0,0.0648729258337,2.10925459633,0.0648729258337,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.283724037844
 03/13  15:00:00,3.00141523524,0.0,1.97194579702,0.0,0.0626842206583,2.03463001768,0.0626842206583,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.256827001573
 03/13  16:00:00,2.90048974324,0.0,1.83479756453,0.0,0.0583568974033,1.89315446193,0.0583568974033,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.260743245376
 03/13  17:00:00,2.9479581241,0.0,1.70444187077,0.0,0.054208503784,1.75865037455,0.054208503784,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.293709208252
 03/13  18:00:00,3.08140323068,0.0,1.48929502764,0.0,0.0474390099126,1.53673403755,0.0474390099126,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.365370718766
 03/13  19:00:00,3.1694486121,0.0,1.27929523292,0.0,0.0406957952027,1.31999102812,0.0406957952027,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.432564470832
 03/13  20:00:00,3.23825859698,0.0,1.21529705288,0.0,0.0386517338342,1.25394878671,0.0386517338342,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.44434423347
 03/13  21:00:00,3.19495923726,0.0,1.18188847851,0.0,0.0375529200992,1.21944139861,0.0375529200992,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.404564155862
 03/13  22:00:00,3.05527177789,0.0,1.22890176491,0.0,0.0390197051817,1.26792147009,0.0390197051817,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.356411886868
 03/13  23:00:00,2.8516991406,0.0,1.367765561,0.0,0.043434370045,1.41119993105,0.043434370045,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.281892158473
 03/13  24:00:00,2.70157201163,0.0,1.55606840992,0.0,0.0494337711625,1.60550218108,0.0494337711625,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.201682681548
 03/14  01:00:00,2.55906069241,0.0,1.76540278112,0.0,0.0560851440561,1.82148792517,0.0560851440561,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115378031457
 03/14  02:00:00,2.56255001568,0.0,1.90866723807,0.0,0.0606027288588,1.96926996692,0.0606027288588,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0759064242926
 03/14  03:00:00,2.61065510573,0.0,2.00878048973,0.0,0.0636778034169,2.07245829315,0.0636778034169,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0656210286617
 03/14  04:00:00,2.66512068969,0.0,2.07042199873,0.0,0.0655447401586,2.13596673889,0.0655447401586,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.068606596354
 03/14  05:00:00,2.73098390308,0.0,2.10662295122,0.0,0.0666320106711,2.17325496189,0.0666320106711,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0993971900954
 03/14  06:00:00,2.94149563183,0.0,2.127055505,0.0,0.0672344201082,2.19428992511,0.0672344201082,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236174480185
 03/14  07:00:00,3.16523786032,0.0,1.95778643699,0.0,0.0618535048157,2.01963994181,0.0618535048157,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.490845648112
 03/14  08:00:00,3.22185142467,0.0,1.74206871056,0.0,0.0547910353128,1.79685974587,0.0547910353128,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.558379375284
 03/14  09:00:00,2.89900511541,0.0,1.51870373318,0.0,0.0478277809997,1.56653151418,0.0478277809997,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.538126019641
 03/14  10:00:00,2.69816153064,0.0,1.44115367898,0.0,0.04566524352,1.4868189225,0.04566524352,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.480535148113
 03/14  11:00:00,2.89002073047,0.0,1.68365409025,0.0,0.0538270830163,1.73748117327,0.0538270830163,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.413765865024
 03/14  12:00:00,2.26910712717,0.0,1.12399786355,0.0,0.0359572870437,1.15995515059,0.0359572870437,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.355069069358
 03/14  13:00:00,2.0340570668,0.0,0.954897040216,0.0,0.0306525032349,0.985549543451,0.0306525032349,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.309303793737
 03/14  14:00:00,1.9123621754,0.0,0.883674957289,0.0,0.0284181316739,0.912093088963,0.0284181316739,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.282982760712
 03/14  15:00:00,1.83354979914,0.0,0.840275422636,0.0,0.0271495765559,0.867424999192,0.0271495765559,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.256166583958
 03/14  16:00:00,1.80278630798,0.0,0.771180085807,0.0,0.0249387566209,0.796118842428,0.0249387566209,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.260075429611
 03/14  17:00:00,1.88010959921,0.0,0.669914166831,0.0,0.0216498415678,0.691564008399,0.0216498415678,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29294704952
 03/14  18:00:00,2.52814715651,0.0,0.953597043082,0.0,0.0308371713261,0.984434214408,0.0308371713261,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.364414467736
 03/14  19:00:00,2.22123668497,0.0,0.361296497631,0.0,0.0116109344426,0.372907432073,0.0116109344426,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.431436139754
 03/14  20:00:00,2.23076494826,0.0,0.239929447696,0.0,0.00767625535561,0.247605703051,0.00767625535561,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.44319366841
 03/14  21:00:00,2.18392977288,0.0,0.202969265116,0.0,0.00649055808525,0.209459823201,0.00649055808525,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.403516266894
 03/14  22:00:00,2.0489616423,0.0,0.254390848545,0.0,0.00814144570661,0.262532294252,0.00814144570661,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.355490927116
 03/14  23:00:00,1.83988693428,0.0,0.387665416963,0.0,0.0124255602965,0.40009097726,0.0124255602965,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.281188905939
 03/14  24:00:00,1.6839282653,0.0,0.570022366106,0.0,0.0183017103498,0.588324076456,0.0183017103498,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.201217039845
 03/15  01:00:00,1.5312139417,0.0,0.769154479783,0.0,0.0247098612269,0.79386434101,0.0247098612269,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115154864911
 03/15  02:00:00,1.52572092796,0.0,0.903539421975,0.0,0.0290142809565,0.932553702932,0.0290142809565,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0757936005624
 03/15  03:00:00,1.55183151736,0.0,0.982233735439,0.0,0.0314806860442,1.01371442148,0.0314806860442,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0655413119545
 03/15  04:00:00,1.60629323451,0.0,1.04383659643,0.0,0.033391777573,1.07722837401,0.033391777573,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0685175060581
 03/15  05:00:00,1.67466945068,0.0,1.0825323245,0.0,0.0345900542784,1.11712237878,0.0345900542784,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0992153208106
 03/15  06:00:00,1.82717137285,0.0,1.0471130611,0.0,0.0334277439639,1.08054080506,0.0334277439639,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.235599341243
 03/15  07:00:00,2.08210365337,0.0,0.908849123412,0.0,0.0289703011756,0.937819424588,0.0289703011756,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.489531958387
 03/15  08:00:00,2.21706235132,0.0,0.76915934523,0.0,0.0244456822894,0.79360502752,0.0244456822894,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.556845020282
 03/15  09:00:00,2.17010035758,0.0,0.813234232995,0.0,0.0258858223875,0.839120055383,0.0258858223875,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.536632720613
 03/15  10:00:00,2.08478978887,0.0,0.847722614148,0.0,0.0270656802512,0.874788294399,0.0270656802512,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.479194034443
 03/15  11:00:00,2.18007889449,0.0,0.996753005473,0.0,0.0319378411086,1.02869084658,0.0319378411086,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.412614355729
 03/15  12:00:00,1.7300616025,0.0,0.602614567679,0.0,0.0192709679014,0.621885535581,0.0192709679014,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.354093159706
 03/15  13:00:00,1.26444191229,0.0,0.210071460413,0.0,0.0067017742998,0.216773234713,0.0067017742998,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.308464947967
 03/15  14:00:00,1.1503897611,0.0,0.146197964453,0.0,0.00467465175266,0.150872616205,0.00467465175266,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.282230819172
 03/15  15:00:00,1.06098071169,0.0,0.0925609284097,0.0,0.00296493457383,0.0955258629835,0.00296493457383,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.255496632723
 03/15  16:00:00,1.0464239132,0.0,0.039176222867,0.0,0.00125756850979,0.0404337913768,0.00125756850979,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.259398085889
 03/15  17:00:00,1.18767903754,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.292080496251
 03/15  18:00:00,1.54264727426,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.36334879989
 03/15  19:00:00,1.84673687508,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.429843761932
 03/15  20:00:00,1.98129811929,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.441332542485
 03/15  21:00:00,1.97265002425,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.401696341458
 03/15  22:00:00,1.78472707865,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.353788657716
 03/15  23:00:00,1.43840059676,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.279793545682
 03/15  24:00:00,1.0947619187,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.200374769699
 03/16  01:00:00,0.799822048788,0.0,0.0608714953732,0.0,0.00195806653944,0.0628295619127,0.00195806653944,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114797751093
 03/16  02:00:00,0.822449108017,0.0,0.222260568361,0.0,0.00715827245359,0.229418840815,0.00715827245359,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0756566427414
 03/16  03:00:00,0.932802998999,0.0,0.382441906054,0.0,0.0123248289303,0.394766734984,0.0123248289303,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0654604800943
 03/16  04:00:00,1.04200922326,0.0,0.497030075828,0.0,0.0160046117192,0.513034687548,0.0160046117192,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.068427181267
 03/16  05:00:00,1.16797619579,0.0,0.591604864816,0.0,0.0190086463143,0.610613511131,0.0190086463143,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0990309335718
 03/16  06:00:00,1.35307602072,0.0,0.588169336432,0.0,0.0188592146754,0.607028551108,0.0188592146754,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.235016243073
 03/16  07:00:00,1.66549341822,0.0,0.506351394227,0.0,0.0161896636547,0.522541057882,0.0161896636547,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.488200089938
 03/16  08:00:00,2.38057567681,0.0,0.929056325468,0.0,0.0296176148106,0.958673940279,0.0296176148106,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.555289433018
 03/16  09:00:00,2.00751407175,0.0,0.656991682609,0.0,0.0210560501045,0.678047732713,0.0210560501045,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.535118757451
 03/16  10:00:00,1.97124971254,0.0,0.739089604282,0.0,0.0235182924204,0.762607896702,0.0235182924204,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.477834355809
 03/16  11:00:00,1.9950334406,0.0,0.818714817134,0.0,0.0260980310967,0.844812848231,0.0260980310967,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.411446900187
 03/16  12:00:00,2.58232276995,0.0,1.42952369408,0.0,0.045612417341,1.47513611142,0.045612417341,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.353103751314
 03/16  13:00:00,2.06380313285,0.0,0.985521647899,0.0,0.0314632604259,1.01698490832,0.0314632604259,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.307614494916
 03/16  14:00:00,2.09013078747,0.0,1.05769840573,0.0,0.0336775807531,1.09137598648,0.0336775807531,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.281468475259
 03/16  15:00:00,1.95976940622,0.0,0.964287177547,0.0,0.0307066004594,0.994993778007,0.0307066004594,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.254817412232
 03/16  16:00:00,1.86274737364,0.0,0.831013024184,0.0,0.0264309779133,0.857444002097,0.0264309779133,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.258711335603
 03/16  17:00:00,1.87981416483,0.0,0.671465477803,0.0,0.021359830774,0.692825308577,0.021359830774,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.291390314963
 03/16  18:00:00,2.57364338903,0.0,0.999959070413,0.0,0.0319246747048,1.03188374512,0.0319246747048,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.362461169547
 03/16  19:00:00,2.56877368879,0.0,0.700302638393,0.0,0.0224465814757,0.722749219868,0.0224465814757,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.429131355778
 03/16  20:00:00,2.21332388309,0.0,0.22533047746,0.0,0.00718441696746,0.232514894427,0.00718441696746,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.440843411864
 03/16  21:00:00,2.11006773696,0.0,0.133517329746,0.0,0.00422099043615,0.137738320182,0.00422099043615,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.40137573399
 03/16  22:00:00,1.93495561247,0.0,0.1457991552,0.0,0.00460834097155,0.150407496172,0.00460834097155,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.353609695367
 03/16  23:00:00,1.69519197507,0.0,0.248929480249,0.0,0.00790312525718,0.256832605506,0.00790312525718,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.27975231848
 03/16  24:00:00,1.45597067463,0.0,0.350171495816,0.0,0.0111462038935,0.361317699709,0.0111462038935,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.200265825924
 03/17  01:00:00,1.25434793133,0.0,0.5014460593,0.0,0.0160079251378,0.517453984438,0.0160079251378,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114699211105
 03/17  02:00:00,1.22032342487,0.0,0.607929899816,0.0,0.0194566156663,0.627386515483,0.0194566156663,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0755632849216
 03/17  03:00:00,1.27562593364,0.0,0.714780338031,0.0,0.0228912254319,0.737671563463,0.0228912254319,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0653785862551
 03/17  04:00:00,1.32192377413,0.0,0.768448896863,0.0,0.0245918882259,0.793040785089,0.0245918882259,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0683356345905
 03/17  05:00:00,1.37579602212,0.0,0.793256229241,0.0,0.0253639593602,0.818620188601,0.0253639593602,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0988440824313
 03/17  06:00:00,1.53705662189,0.0,0.767107844248,0.0,0.0244921927571,0.791600037005,0.0244921927571,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.234425358344
 03/17  07:00:00,1.77756122683,0.0,0.616313023813,0.0,0.0196454954284,0.635958519241,0.0196454954284,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.486850437186
 03/17  08:00:00,1.97381440705,0.0,0.536444302283,0.0,0.0170447270873,0.553489029371,0.0170447270873,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.553713074164
 03/17  09:00:00,1.94385279321,0.0,0.596935622032,0.0,0.0189850175207,0.615920639552,0.0189850175207,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.533584572067
 03/17  10:00:00,1.79992371368,0.0,0.574357761477,0.0,0.0183019722928,0.59265973377,0.0183019722928,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.476456519881
 03/17  11:00:00,1.71975051394,0.0,0.553063118058,0.0,0.0176498479732,0.570712966032,0.0176498479732,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.410263855733
 03/17  12:00:00,1.19088204648,0.0,0.08208675607,0.0,0.00261126305421,0.0846980191242,0.00261126305421,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.352101120142
 03/17  13:00:00,1.04568023398,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.306476504371
 03/17  14:00:00,0.997357283212,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.28007095749
 03/17  15:00:00,0.963371520575,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.25341330459
 03/17  16:00:00,1.0037590918,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.257167055858
 03/17  17:00:00,1.18524339653,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.289644855236
 03/17  18:00:00,1.54021611566,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.36091764129
 03/17  19:00:00,1.84410100676,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.427207893618
 03/17  20:00:00,1.97842847522,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.438462898416
 03/17  21:00:00,1.97006307488,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.399109392097
 03/17  22:00:00,1.7825307845,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.351592363568
 03/17  23:00:00,1.43691748361,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.278310432532
 03/17  24:00:00,1.09371944246,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.199332293466
 03/18  01:00:00,0.990533424636,0.0,0.232702469338,0.0,0.00743330975647,0.240135779095,0.00743330975647,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.121629226682
 03/18  02:00:00,1.09979484493,0.0,0.483812207462,0.0,0.0154694992866,0.499281706749,0.0154694992866,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0791924896461
 03/18  03:00:00,1.34482638625,0.0,0.776744161924,0.0,0.0247954264406,0.801539588365,0.0247954264406,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0680997755357
 03/18  04:00:00,1.62421480909,0.0,1.05742255988,0.0,0.0336217164934,1.09104427638,0.0336217164934,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0712577740969
 03/18  05:00:00,1.84593307428,0.0,1.24086218871,0.0,0.0392533700857,1.2801155588,0.0392533700857,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.104814608772
 03/18  06:00:00,2.13210163466,0.0,1.32330775438,0.0,0.0417773981151,1.36508515249,0.0417773981151,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.251888563023
 03/18  07:00:00,3.2175751105,0.0,1.96337305573,0.0,0.0618356291156,2.02520868484,0.0618356291156,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.526988643042
 03/18  08:00:00,2.69116465127,0.0,1.16526734329,0.0,0.0361175303901,1.20138487368,0.0361175303901,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.60200611216
 03/18  09:00:00,2.24633098344,0.0,0.810833783039,0.0,0.0250983602911,0.83593214333,0.0250983602911,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.583613957626
 03/18  10:00:00,1.72396361567,0.0,0.413224322761,0.0,0.0128116965899,0.426036019351,0.0128116965899,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.522089077826
 03/18  11:00:00,1.71003654947,0.0,0.456830112384,0.0,0.0143448701092,0.471174982493,0.0143448701092,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.449171645512
 03/18  12:00:00,1.1907919948,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.384220328067
 03/18  13:00:00,1.12116016394,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.334145928237
 03/18  14:00:00,1.06467325014,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.303798891898
 03/18  15:00:00,1.02351620904,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.274432420877
 03/18  16:00:00,1.06176729663,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.278116287839
 03/18  17:00:00,1.24720694469,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.315690484146
 03/18  18:00:00,1.6068334535,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.392183048919
 03/18  19:00:00,1.91981320577,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.46860977708
 03/18  20:00:00,2.05971116858,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.485500837589
 03/18  21:00:00,2.04948091046,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.443671857343
 03/18  22:00:00,1.85492661253,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.388381334131
 03/18  23:00:00,1.49375738671,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.306857123706
 03/18  24:00:00,1.12620612286,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.21628412853
 03/19  01:00:00,0.747853022295,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.119084603435
 03/19  02:00:00,0.598449652164,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0771290036275
 03/19  03:00:00,0.541794561337,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.066607538989
 03/19  04:00:00,0.53187061816,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0699578595418
 03/19  05:00:00,0.564498869719,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.103495963013
 03/19  06:00:00,0.765403218912,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.250275299769
 03/19  07:00:00,1.18995649404,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.524578711422
 03/19  08:00:00,1.48697361376,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.599199948322
 03/19  09:00:00,1.40754327795,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.580758395468
 03/19  10:00:00,1.29516508058,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.519326562091
 03/19  11:00:00,1.23655979844,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.446869876972
 03/19  12:00:00,1.18918648877,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.382614822033
 03/19  13:00:00,1.12029185139,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.333277615686
 03/19  14:00:00,1.06460499375,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.303730635516
 03/19  15:00:00,1.07724344755,0.0,0.051442584215,0.0,0.00162186610246,0.0530644503175,0.00162186610246,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.275095209076
 03/19  16:00:00,1.49285865285,0.0,0.416893305329,0.0,0.0132702475212,0.43016355285,0.0132702475212,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.279044091208
 03/19  17:00:00,1.67777433864,0.0,0.416253075864,0.0,0.0132587699053,0.42951184577,0.0132587699053,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.316746032325
 03/19  18:00:00,2.71025378491,0.0,1.0682034467,0.0,0.0341977809578,1.10240122765,0.0341977809578,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.39320215268
 03/19  19:00:00,2.43547692709,0.0,0.498728393466,0.0,0.0157384488983,0.514466842365,0.0157384488983,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.469806656041
 03/19  20:00:00,2.63916311071,0.0,0.560421803591,0.0,0.0176351289781,0.578056932569,0.0176351289781,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.486895847144
 03/19  21:00:00,2.91206022758,0.0,0.834615901297,0.0,0.0263869683546,0.861002869652,0.0263869683546,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.445248304811
 03/19  22:00:00,2.80311159055,0.0,0.917488419034,0.0,0.0289932695793,0.946481688614,0.0289932695793,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.390084623539
 03/19  23:00:00,2.73019379189,0.0,1.19691153257,0.0,0.0377827256327,1.2346942582,0.0377827256327,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.308599270688
 03/19  24:00:00,2.71737209448,0.0,1.54057059735,0.0,0.0486236539101,1.58919425126,0.0486236539101,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.218255848889
 03/20  01:00:00,2.62462714775,0.0,1.83076379976,0.0,0.0576751326175,1.88843893237,0.0576751326175,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113993479596
 03/20  02:00:00,2.70629590864,0.0,2.04926723788,0.0,0.0644483896905,2.11371562757,0.0644483896905,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0752066566117
 03/20  03:00:00,2.75468933989,0.0,2.14956583237,0.0,0.0674210927888,2.21698692516,0.0674210927888,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0651266308149
 03/20  04:00:00,2.91887835514,0.0,2.31776248088,0.0,0.0725144391695,2.39027692005,0.0725144391695,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0680540806387
 03/20  05:00:00,2.98055711644,0.0,2.35047902057,0.0,0.0734770366805,2.42395605725,0.0734770366805,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0982693080997
 03/20  06:00:00,3.1647094618,0.0,2.34774442097,0.0,0.0733260682641,2.42107048923,0.0733260682641,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.232607746032
 03/20  07:00:00,3.41529341499,0.0,2.20884163977,0.0,0.0690007092088,2.27784234898,0.0690007092088,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.482698795605
 03/20  08:00:00,3.63294499577,0.0,2.15038817284,0.0,0.0670804531866,2.21746862603,0.0670804531866,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.548864066225
 03/20  09:00:00,3.66157082356,0.0,2.26749698146,0.0,0.0708608841244,2.33835786558,0.0708608841244,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.528865376382
 03/20  10:00:00,3.46742722614,0.0,2.19571196585,0.0,0.068689588198,2.26440155405,0.068689588198,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.472218212063
 03/20  11:00:00,4.06942519158,0.0,2.83471272183,0.0,0.0893140625342,2.92402678437,0.0893140625342,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.406624715035
 03/20  12:00:00,3.33553047046,0.0,2.16462608125,0.0,0.0678045367557,2.232430618,0.0678045367557,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.349016945242
 03/20  13:00:00,3.18576508593,0.0,2.0773478952,0.0,0.0651117827805,2.14245967798,0.0651117827805,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.304101678339
 03/20  14:00:00,2.97209668893,0.0,1.91617050966,0.0,0.0603202524809,1.97649076214,0.0603202524809,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.278319601063
 03/20  15:00:00,2.82221692816,0.0,1.80338679903,0.0,0.0568600301077,1.86024682913,0.0568600301077,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.252011883046
 03/20  16:00:00,2.79583560413,0.0,1.7384868935,0.0,0.0548819711474,1.79336886465,0.0548819711474,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.255874703549
 03/20  17:00:00,2.88057426952,0.0,1.64482440548,0.0,0.0519982238478,1.69682262933,0.0519982238478,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.28815309889
 03/20  18:00:00,2.97299681189,0.0,1.39131813405,0.0,0.0439808314425,1.43529896549,0.0439808314425,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.358399372041
 03/20  19:00:00,3.07851670413,0.0,1.19945368581,0.0,0.0378312692662,1.23728495508,0.0378312692662,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.4243386359
 03/20  20:00:00,3.12672155672,0.0,1.11563919708,0.0,0.0351606110095,1.15079980809,0.0351606110095,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.435956171828
 03/20  21:00:00,3.118771836,0.0,1.11575399888,0.0,0.0351395420454,1.15089354092,0.0351395420454,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.396924612288
 03/20  22:00:00,3.17426162126,0.0,1.35100599262,0.0,0.0426194461802,1.3936254388,0.0426194461802,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.349697761532
 03/20  23:00:00,3.04478158017,0.0,1.56026251544,0.0,0.0491470080827,1.60940952353,0.0491470080827,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.276765005568
 03/20  24:00:00,3.03262089555,0.0,1.8807827145,0.0,0.059163227623,1.93994594212,0.059163227623,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.19828780443
 03/21  01:00:00,2.85160811348,0.0,2.05115127079,0.0,0.0645095592059,2.11566082999,0.0645095592059,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113752547705
 03/21  02:00:00,2.96462764418,0.0,2.30016599808,0.0,0.0720030754833,2.37216907357,0.0720030754833,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0750849461489
 03/21  03:00:00,3.0616807994,0.0,2.44745050578,0.0,0.0766138626952,2.52406436848,0.0766138626952,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0650406470017
 03/21  04:00:00,3.22702049591,0.0,2.61676403727,0.0,0.0817511112754,2.69851514855,0.0817511112754,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0679579929147
 03/21  05:00:00,3.34068428303,0.0,2.70004425091,0.0,0.0842350685314,2.78427931944,0.0842350685314,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.098073212497
 03/21  06:00:00,3.61607666668,0.0,2.78627483915,0.0,0.0867830182744,2.87305785743,0.0867830182744,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.231987582714
 03/21  07:00:00,4.99294762414,0.0,3.74003820229,0.0,0.116874994987,3.85691319728,0.116874994987,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.481282156459
 03/21  08:00:00,4.00770341293,0.0,2.51674913342,0.0,0.077132608371,2.5938817418,0.077132608371,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.547209367619
 03/21  09:00:00,3.42509489798,0.0,2.04063283206,0.0,0.0628596030096,2.10349243507,0.0628596030096,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.527254881325
 03/21  10:00:00,2.9262613145,0.0,1.67264160987,0.0,0.0520403687853,1.72468197865,0.0520403687853,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.470771875824
 03/21  11:00:00,2.95383371672,0.0,1.75432311724,0.0,0.0553540347355,1.80967715197,0.0553540347355,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.405382872565
 03/21  12:00:00,2.05335129548,0.0,0.922098652733,0.0,0.0292052482097,0.951303900943,0.0292052482097,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.34796448732
 03/21  13:00:00,1.58518300303,0.0,0.52599716576,0.0,0.0167850772394,0.542782242999,0.0167850772394,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.303197030425
 03/21  14:00:00,1.15632318192,0.0,0.156505689605,0.0,0.0050224909171,0.161528180522,0.0050224909171,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.277508675678
 03/21  15:00:00,0.961150866754,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.251192650768
 03/21  16:00:00,1.00155333554,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.254961299598
 03/21  17:00:00,1.18239429729,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.286795755999
 03/21  18:00:00,1.5362437561,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.35694528173
 03/21  19:00:00,1.83927181271,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.422378699566
 03/21  20:00:00,1.97362989024,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.433664313437
 03/21  21:00:00,1.96585357787,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.394899895082
 03/21  22:00:00,1.7789857503,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.348047329367
 03/21  23:00:00,1.43417575363,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.275568702548
 03/21  24:00:00,1.28678645392,0.0,0.188618919406,0.0,0.00608788043281,0.194706799839,0.00608788043281,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197692505079
 03/22  01:00:00,1.25037785638,0.0,0.498607916132,0.0,0.0160731170621,0.514681033194,0.0160731170621,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113502087405
 03/22  02:00:00,1.45118181984,0.0,0.832137001463,0.0,0.026709312339,0.858846313802,0.026709312339,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0749618815743
 03/22  03:00:00,1.74117428212,0.0,1.16643000972,0.0,0.0372147750978,1.20364478482,0.0372147750978,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0649537133845
 03/22  04:00:00,1.95524625366,0.0,1.38298479507,0.0,0.0438532650231,1.4268380601,0.0438532650231,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0678608391163
 03/22  05:00:00,2.31420462809,0.0,1.70417251405,0.0,0.0538255216509,1.7579980357,0.0538255216509,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0978748413051
 03/22  06:00:00,2.62726218192,0.0,1.82744527133,0.0,0.0574253372789,1.88487060861,0.0574253372789,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.231360346768
 03/22  07:00:00,3.95906009614,0.0,2.73826570689,0.0,0.0861925391296,2.82445824602,0.0861925391296,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.47984957973
 03/22  08:00:00,3.14925444113,0.0,1.68525044359,0.0,0.0518554416078,1.7371058852,0.0518554416078,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.54553625242
 03/22  09:00:00,2.54812135018,0.0,1.19149020838,0.0,0.0366570080932,1.22814721647,0.0366570080932,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.525626552121
 03/22  10:00:00,2.05190184211,0.0,0.8261275819,0.0,0.0256573192293,0.851784901129,0.0256573192293,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.469309480955
 03/22  11:00:00,2.23394485731,0.0,1.05752257901,0.0,0.0335213636726,1.09104394268,0.0335213636726,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.404127222448
 03/22  12:00:00,1.52427711364,0.0,0.410166066,0.0,0.0131278211162,0.423293887116,0.0131278211162,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.346900319304
 03/22  13:00:00,1.14101772208,0.0,0.0964234150005,0.0,0.00310824990725,0.0995316649077,0.00310824990725,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.302282327565
 03/22  14:00:00,0.993741943286,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.276455617564
 03/22  15:00:00,0.959945193296,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.249986977311
 03/22  16:00:00,1.00011236577,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.253520329829
 03/22  17:00:00,1.18098683391,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.285388292619
 03/22  18:00:00,1.53457147246,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.355272998099
 03/22  19:00:00,1.83736983966,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.42047672651
 03/22  20:00:00,1.9718221448,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.431856567998
 03/22  21:00:00,1.96423910468,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.393285421891
 03/22  22:00:00,1.77750772657,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.346569305641
 03/22  23:00:00,1.43298784648,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.274380795396
 03/22  24:00:00,1.09116952985,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.196782380854
 03/23  01:00:00,0.735191033007,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112996297224
 03/23  02:00:00,0.723659014396,0.0,0.127372892644,0.0,0.0041253023072,0.131498194952,0.0041253023072,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0747871949841
 03/23  03:00:00,0.946250482722,0.0,0.395981687962,0.0,0.0128271763546,0.408808864317,0.0128271763546,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0648658344849
 03/23  04:00:00,1.12735026066,0.0,0.580303924101,0.0,0.0187363412461,0.599040265347,0.0187363412461,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.067762640866
 03/23  05:00:00,1.39982290442,0.0,0.817593936661,0.0,0.0262228196099,0.843816756271,0.0262228196099,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0976743970563
 03/23  06:00:00,1.68660245966,0.0,0.915616691694,0.0,0.0292280546869,0.94484474638,0.0292280546869,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.230726486733
 03/23  07:00:00,2.03349480373,0.0,0.872586319464,0.0,0.0277544274521,0.900340746916,0.0277544274521,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.478401786417
 03/23  08:00:00,2.09745312206,0.0,0.666048758903,0.0,0.020946786836,0.686995545738,0.020946786836,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.543845272805
 03/23  09:00:00,2.03009342103,0.0,0.689989708762,0.0,0.021775313365,0.711765022127,0.021775313365,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.523980817318
 03/23  10:00:00,1.52493606518,0.0,0.316350600757,0.0,0.00994654666842,0.326297147425,0.00994654666842,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.467831457728
 03/23  11:00:00,1.1416054668,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.402831774619
 03/23  12:00:00,1.09953198514,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.345449077924
 03/23  13:00:00,1.03985625518,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.300652525572
 03/23  14:00:00,0.991885854325,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.274599528603
 03/23  15:00:00,0.957980609311,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.248022393325
 03/23  16:00:00,0.998373081694,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.251781045755
 03/23  17:00:00,1.17907023259,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.283471691298
 03/23  18:00:00,1.53192168717,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.352623212801
 03/23  19:00:00,1.83455512324,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.417662010093
 03/23  20:00:00,1.96888953043,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.428923953628
 03/23  21:00:00,1.96118915407,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.39023547128
 03/23  22:00:00,1.77447732137,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.343538900436
 03/23  23:00:00,1.43020080295,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.271593751871
 03/23  24:00:00,1.08882897352,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.194441824526
 03/24  01:00:00,0.73351489062,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.111320154837
 03/24  02:00:00,0.590784000489,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.073410376028
 03/24  03:00:00,0.536782118772,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0642063348514
 03/24  04:00:00,0.535225281979,0.0,0.00706454851862,0.0,0.000220414133503,0.00728496265213,0.000220414133503,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0673929648806
 03/24  05:00:00,0.713733897393,0.0,0.153207234535,0.0,0.00479324932066,0.158000483856,0.00479324932066,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0974016624468
 03/24  06:00:00,1.06157239188,0.0,0.310642846481,0.0,0.00981220212389,0.320455048605,0.00981220212389,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.230086116734
 03/24  07:00:00,1.44947282328,0.0,0.308031666935,0.0,0.00974977135083,0.317781438286,0.00974977135083,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.476939114593
 03/24  08:00:00,1.69390827292,0.0,0.276420743225,0.0,0.00873831545619,0.285159058681,0.00873831545619,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.542136910719
 03/24  09:00:00,1.52864250984,0.0,0.205490124391,0.0,0.0064866360679,0.211976760459,0.0064866360679,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.522318167789
 03/24  10:00:00,1.29967912525,0.0,0.0993997210566,0.0,0.00313369961041,0.102533420667,0.00313369961041,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.466338244557
 03/24  11:00:00,1.18641579889,0.0,0.0446900715623,0.0,0.00140900788472,0.046099079447,0.00140900788472,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.401543027261
 03/24  12:00:00,1.09829866666,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.344215759444
 03/24  13:00:00,1.03861988858,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.299416158977
 03/24  14:00:00,0.990862962427,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.273576636704
 03/24  15:00:00,0.95736093638,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.247402720395
 03/24  16:00:00,0.997549520888,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.250957484949
 03/24  17:00:00,1.17790834692,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.28230980563
 03/24  18:00:00,1.53075706683,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.351458592465
 03/24  19:00:00,1.83355067436,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.416657561218
 03/24  20:00:00,1.96819294162,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.428227364815
 03/24  21:00:00,1.96067094186,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.389717259072
