Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/24  22:00:00,1.77431150188,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.343373080952
 03/24  23:00:00,1.42968796533,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.271080914246
 03/24  24:00:00,1.08790799016,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.19352084116
 03/25  01:00:00,0.746205734902,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.117437316043
 03/25  02:00:00,0.597478284504,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0761576359683
 03/25  03:00:00,0.54083308687,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0656460645225
 03/25  04:00:00,0.53071201027,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0687992516512
 03/25  05:00:00,0.562795627903,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.101792721198
 03/25  06:00:00,0.760810675569,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.245682756426
 03/25  07:00:00,1.18007524508,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.51469746246
 03/25  08:00:00,1.47547091264,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.587697247209
 03/25  09:00:00,1.39630595808,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.569521075598
 03/25  10:00:00,1.28503833914,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.509199820647
 03/25  11:00:00,1.22733917376,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.43764925229
 03/25  12:00:00,1.1804008373,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.373829170562
 03/25  13:00:00,1.11200261924,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.324988383543
 03/25  14:00:00,1.05643680282,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.295562444585
 03/25  15:00:00,1.03330784637,0.0,0.0,0.0129175409924,0.00412904239014,0.0170465833825,0.00412904239014,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.267177474827
 03/25  16:00:00,1.11030727581,0.0,0.0,0.0424194044996,0.0134030609928,0.0558224654925,0.0134030609928,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.270833801527
 03/25  17:00:00,1.34251276399,0.0,0.0,0.0782359441705,0.024975598362,0.103211542532,0.024975598362,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.307784760917
 03/25  18:00:00,1.74980523588,0.0,0.0,0.115087954874,0.0372292034748,0.152317158348,0.0372292034748,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.382837672947
 03/25  19:00:00,2.12246738944,0.0,0.0,0.160437263216,0.0527240266146,0.213161289831,0.0527240266146,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.458102670927
 03/25  20:00:00,2.2646376511,0.0,0.0,0.161549109761,0.0539335452032,0.215482654965,0.0539335452032,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.474944665145
 03/25  21:00:00,2.23627975807,0.0,0.0,0.146728534939,0.0497169802742,0.196445515213,0.0497169802742,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.434025189739
 03/25  22:00:00,1.99543373498,0.0,0.0,0.110929861358,0.0381034432595,0.149033304618,0.0381034432595,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.379855151962
 03/25  23:00:00,1.5703305266,0.0,0.0,0.061902795176,0.0215247392089,0.0834275343849,0.0215247392089,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.300002729211
 03/25  24:00:00,1.13165185347,0.0,0.0,0.00758240794095,0.00265770276519,0.0102401107061,0.00265770276519,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.211489748435
 03/26  01:00:00,0.745198769462,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.116430350602
 03/26  02:00:00,0.596483121428,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0751624728914
 03/26  03:00:00,0.539820126278,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0646331039303
 03/26  04:00:00,0.52978129567,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0678685370516
 03/26  05:00:00,0.561782028666,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.10077912196
 03/26  06:00:00,0.759486183744,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.244358264601
 03/26  07:00:00,1.17776385189,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.512386069273
 03/26  08:00:00,1.47279507859,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.585021413151
 03/26  09:00:00,1.39353491525,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.566750032772
 03/26  10:00:00,1.28244247692,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.506603958433
 03/26  11:00:00,1.22493271962,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.435242798148
 03/26  12:00:00,1.17833270166,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.371761034919
 03/26  13:00:00,1.14269363129,0.0,0.0,0.0248535549746,0.0077333162863,0.0325868712609,0.0077333162863,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.323092524327
 03/26  14:00:00,1.17694344947,0.0,0.0,0.0934395157689,0.0284482000805,0.121887715849,0.0284482000805,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.294181375379
 03/26  15:00:00,1.20658781747,0.0,0.0,0.14670608293,0.0446294483121,0.191335531242,0.0446294483121,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.266168498065
 03/26  16:00:00,1.28971377723,0.0,0.0,0.181037821746,0.0550594656322,0.236097287378,0.0550594656322,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.269965481055
 03/26  17:00:00,1.50417116455,0.0,0.0,0.202928252292,0.0629247701488,0.26585302244,0.0629247701488,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.306801681574
 03/26  18:00:00,1.94990648909,0.0,0.0,0.269933132853,0.0837104677742,0.353643600627,0.0837104677742,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.381612483884
 03/26  19:00:00,2.25817521142,0.0,0.0,0.265048273628,0.0852775843192,0.350325857947,0.0852775843192,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.456645924789
 03/26  20:00:00,2.39014798978,0.0,0.0,0.258037372057,0.0844548737334,0.34249224579,0.0844548737334,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.473445412994
 03/26  21:00:00,2.34454759682,0.0,0.0,0.229695947233,0.0763909944754,0.306086941708,0.0763909944754,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.432651601993
 03/26  22:00:00,2.08813505515,0.0,0.0,0.181633294241,0.0613034346286,0.24293672887,0.0613034346286,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.378653047884
 03/26  23:00:00,1.66987967829,0.0,0.0,0.13748481586,0.0464119156659,0.183896731526,0.0464119156659,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.299082683755
 03/26  24:00:00,1.22818633086,0.0,0.0,0.0800077843149,0.0273706763549,0.10737846067,0.0273706763549,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.210885875855
 03/27  01:00:00,0.788616645941,0.0,0.0,0.0429366879913,0.0144965287666,0.0574332167579,0.0144965287666,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.108988693401
 03/27  02:00:00,0.588436713803,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0710630893422
 03/27  03:00:00,0.533920852791,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0613450688708
 03/27  04:00:00,0.524868210433,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0643208559865
 03/27  05:00:00,0.552281678387,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0939499272968
 03/27  06:00:00,0.736350491314,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.225319264771
 03/27  07:00:00,1.12448850492,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.469736234519
 03/27  08:00:00,1.40051552939,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.533903225874
 03/27  09:00:00,1.30855020248,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.514202620887
 03/27  10:00:00,1.18944591372,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.458638453693
 03/27  11:00:00,1.13318445652,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.394410764337
 03/27  12:00:00,1.09231944735,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.338236540128
 03/27  13:00:00,1.03408562685,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.294881897245
 03/27  14:00:00,0.986623061062,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.26933673534
 03/27  15:00:00,0.989435518507,0.0,0.0,0.0268166850322,0.00906009611405,0.0358767811462,0.00906009611405,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.243600521376
 03/27  16:00:00,1.0654088293,0.0,0.0,0.0536541585741,0.0178282290771,0.0714823876512,0.0178282290771,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.247334405708
 03/27  17:00:00,1.2918553779,0.0,0.0,0.08848322072,0.0289056578574,0.117388878577,0.0289056578574,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.278867958033
 03/27  18:00:00,1.66790577529,0.0,0.0,0.106312002723,0.0347148497242,0.141026852447,0.0347148497242,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.347580448473
 03/27  19:00:00,2.03551418517,0.0,0.0,0.155053271325,0.0514075168129,0.206460788137,0.0514075168129,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.412160283887
 03/27  20:00:00,2.19595339014,0.0,0.0,0.174528406572,0.0578570229926,0.232385429565,0.0578570229926,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.423602383773
 03/27  21:00:00,2.19369854901,0.0,0.0,0.178267862852,0.0590950927854,0.237362955637,0.0590950927854,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.385381910582
 03/27  22:00:00,1.96458147204,0.0,0.0,0.145547824339,0.048937074573,0.194484898912,0.048937074573,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.339158152201
 03/27  23:00:00,1.56995246047,0.0,0.0,0.107316684499,0.0360838121333,0.143400496632,0.0360838121333,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.267944912759
 03/27  24:00:00,1.18045562742,0.0,0.0,0.070887648738,0.0238359138475,0.0947235625855,0.0238359138475,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.191344915838
 03/28  01:00:00,0.743415988318,0.0,0.0,0.00931726144147,0.00317392158835,0.0124911830298,0.00317392158835,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.108730069506
 03/28  02:00:00,0.588306137927,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0709325134665
 03/28  03:00:00,0.53385335324,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0612775693196
 03/28  04:00:00,0.524825456909,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0642781024628
 03/28  05:00:00,0.55217058772,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0938388366296
 03/28  06:00:00,0.735869242201,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.224838015658
 03/28  07:00:00,1.12306296041,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.46831069001
 03/28  08:00:00,1.39889075798,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.532278454466
 03/28  09:00:00,1.30689075704,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.512543175454
 03/28  10:00:00,1.21196086627,0.0,0.0,0.0182206013676,0.00594723309488,0.0241678344625,0.00594723309488,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.456985571786
 03/28  11:00:00,1.20125967955,0.0,0.0,0.052562057476,0.0168632841276,0.0694253416036,0.0168632841276,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.393060645767
 03/28  12:00:00,1.23135004327,0.0,0.0,0.106638142358,0.0336050177579,0.140243160116,0.0336050177579,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.337023975935
 03/28  13:00:00,1.24307556684,0.0,0.0,0.160800501273,0.0497364212528,0.210536922526,0.0497364212528,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.293334914707
 03/28  14:00:00,1.29534421441,0.0,0.0,0.237643609713,0.0720838431826,0.309727452896,0.0720838431826,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.268330435795
 03/28  15:00:00,1.39683423914,0.0,0.0,0.342359496106,0.101760189418,0.444119685524,0.101760189418,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.242756337635
 03/28  16:00:00,1.46443238866,0.0,0.0,0.361600733535,0.109686317583,0.471287051118,0.109686317583,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.246553301603
 03/28  17:00:00,1.68727129833,0.0,0.0,0.394139363123,0.119557349049,0.513696712173,0.119557349049,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.277976044864
 03/28  18:00:00,2.11129275167,0.0,0.0,0.447207208959,0.13832630214,0.585533511099,0.13832630214,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.346460766209
 03/28  19:00:00,2.38674083911,0.0,0.0,0.423258007733,0.13575055953,0.559008567264,0.13575055953,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.410839158701
 03/28  20:00:00,2.48981048307,0.0,0.0,0.397858786657,0.129731290717,0.527590077374,0.129731290717,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.422254828898
 03/28  21:00:00,2.45619193974,0.0,0.0,0.377865750289,0.123217755832,0.501083506121,0.123217755832,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.384154750835
 03/28  22:00:00,2.19047426991,0.0,0.0,0.316611464022,0.104845000276,0.421456464298,0.104845000276,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.338079384681
 03/28  23:00:00,1.7446240924,0.0,0.0,0.238721872074,0.0801740015961,0.31889587367,0.0801740015961,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.267121167645
 03/28  24:00:00,1.29670066284,0.0,0.0,0.157831144684,0.0536828178496,0.211513962534,0.0536828178496,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.190799551312
 03/29  01:00:00,0.855837958565,0.0,0.0,0.0934018268688,0.0317712428336,0.125173069702,0.0317712428336,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.10847015308
 03/29  02:00:00,0.642169224907,0.0,0.0,0.0401738316794,0.0138203487511,0.0539941804306,0.0138203487511,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0708014200158
 03/29  03:00:00,0.546268573413,0.0,0.0,0.00940189431785,0.00323472959421,0.0126366239121,0.00323472959421,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.06105616558
 03/29  04:00:00,0.524549445168,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0640020907213
 03/29  05:00:00,0.551759654824,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0934279037338
 03/29  06:00:00,0.734855052952,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.22382382641
 03/29  07:00:00,1.12130729555,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.466555025148
 03/29  08:00:00,1.42706122382,0.0,0.0,0.0226071473423,0.00759414601467,0.0302012933569,0.00759414601467,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.53024762695
 03/29  09:00:00,1.3249470859,0.0,0.0,0.015096041706,0.00499933263376,0.0200953743398,0.00499933263376,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.510504129968
 03/29  10:00:00,1.20114461031,0.0,0.0,0.0112674870058,0.0036742875269,0.0149417745327,0.0036742875269,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.455395375754
 03/29  11:00:00,1.13050144089,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.391727748707
 03/29  12:00:00,1.23187179314,0.0,0.0,0.10837733854,0.0335221477686,0.141899486308,0.0335221477686,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.335889399613
 03/29  13:00:00,1.22100832394,0.0,0.0,0.144690323229,0.0447566024246,0.189446925653,0.0447566024246,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.292357668682
 03/29  14:00:00,1.27061317735,0.0,0.0,0.219334962702,0.0665376021337,0.285872564836,0.0665376021337,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.267454286793
 03/29  15:00:00,1.3248826492,0.0,0.0,0.287488156733,0.0854607365096,0.372948893243,0.0854607365096,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.24197553997
 03/29  16:00:00,1.42969692484,0.0,0.0,0.337122160936,0.100218880574,0.43734104151,0.100218880574,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.245763847393
 03/29  17:00:00,1.67104015491,0.0,0.0,0.384162673121,0.11420350098,0.498366174101,0.11420350098,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.277075439514
 03/29  18:00:00,2.06650004918,0.0,0.0,0.413842591336,0.128027964174,0.54187055551,0.128027964174,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.345331019305
 03/29  19:00:00,2.36925031771,0.0,0.0,0.412761246512,0.130090097645,0.542851344156,0.130090097645,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.409505860403
 03/29  20:00:00,2.48553237241,0.0,0.0,0.397254125198,0.127417437726,0.524671562924,0.127417437726,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.420895232681
 03/29  21:00:00,2.45089450925,0.0,0.0,0.37555534637,0.121469126134,0.497024472504,0.121469126134,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.382916353959
 03/29  22:00:00,2.20729927679,0.0,0.0,0.331332396623,0.108037142737,0.43936953936,0.108037142737,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.336991316497
 03/29  23:00:00,1.7832413255,0.0,0.0,0.269915819672,0.0884276679889,0.358343487661,0.0884276679889,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.266290786759
 03/29  24:00:00,1.35302931419,0.0,0.0,0.201855318392,0.0665367289932,0.268392047385,0.0665367289932,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.190250117803
 03/30  01:00:00,0.911069979079,0.0,0.0,0.135678021743,0.0449889661497,0.180666987893,0.0449889661497,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.108208255403
 03/30  02:00:00,0.709935963877,0.0,0.0,0.0914090325366,0.0304835832627,0.121892615799,0.0304835832627,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.070669723617
 03/30  03:00:00,0.616419993325,0.0,0.0,0.0620892436839,0.0207914999626,0.0828807436465,0.0207914999626,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0609634657578
 03/30  04:00:00,0.581967822716,0.0,0.0,0.0431477207367,0.0144874273506,0.0576351480873,0.0144874273506,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0637853201822
 03/30  05:00:00,0.590782464553,0.0,0.0,0.0295692709074,0.0099282257747,0.0394974966821,0.0099282257747,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0929532167809
 03/30  06:00:00,0.766929769784,0.0,0.0,0.0246986209965,0.00834627375519,0.0330448947517,0.00834627375519,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.22285364849
 03/30  07:00:00,1.11937468086,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.464622410463
 03/30  08:00:00,1.49619401763,0.0,0.0,0.075982364859,0.0253024412965,0.101284806156,0.0253024412965,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.528296907955
 03/30  09:00:00,1.43828394167,0.0,0.0,0.10194299752,0.0332423494001,0.135185346921,0.0332423494001,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.508751013165
 03/30  10:00:00,1.37064399688,0.0,0.0,0.140838691753,0.0451763404841,0.186015032237,0.0451763404841,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.453821504616
 03/30  11:00:00,1.41623949351,0.0,0.0,0.219265193725,0.0678328672702,0.287098060996,0.0678328672702,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.39036774033
 03/30  12:00:00,1.43176410428,0.0,0.0,0.263109394543,0.0798301297916,0.342939524335,0.0798301297916,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.334741672728
 03/30  13:00:00,1.47436962808,0.0,0.0,0.342084566631,0.101708096173,0.443792662804,0.101708096173,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.291373235664
 03/30  14:00:00,1.48214309939,0.0,0.0,0.384088829647,0.114196410988,0.498285240636,0.114196410988,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.26657153303
 03/30  15:00:00,1.46519291235,0.0,0.0,0.394373710617,0.119671511999,0.514045222616,0.119671511999,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.241189473749
 03/30  16:00:00,1.51489694863,0.0,0.0,0.401510136934,0.12182641102,0.523336547955,0.12182641102,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.244968364735
 03/30  17:00:00,1.72697945794,0.0,0.0,0.42597768755,0.129235434312,0.555213121862,0.129235434312,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.276167794784
 03/30  18:00:00,2.17955731135,0.0,0.0,0.503367453967,0.152698895326,0.656066349293,0.152698895326,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.344192487687
 03/30  19:00:00,2.45875937027,0.0,0.0,0.483992820415,0.149711663261,0.633704483676,0.149711663261,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.408161773453
 03/30  20:00:00,2.59258993403,0.0,0.0,0.483532398515,0.149566706016,0.633099104531,0.149566706016,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.419525252702
 03/30  21:00:00,2.54016860422,0.0,0.0,0.446757930985,0.140788132114,0.587546063099,0.140788132114,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.381668858335
 03/30  22:00:00,2.27599297623,0.0,0.0,0.385513347838,0.123646273554,0.509159621392,0.123646273554,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.335894933913
 03/30  23:00:00,1.83068108113,0.0,0.0,0.306636319262,0.0999844616099,0.406620780872,0.0999844616099,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.265453249176
 03/30  24:00:00,1.38453726449,0.0,0.0,0.225719853324,0.0747347898569,0.300454643181,0.0747347898569,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.189695472311
 03/31  01:00:00,0.744242243001,0.0,0.0,0.0104794603544,0.00362585737017,0.0141053177246,0.00362585737017,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.107942189494
 03/31  02:00:00,0.58820307184,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0708294473794
 03/31  03:00:00,0.533876349118,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0613005651977
 03/31  04:00:00,0.524839031223,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0642916767769
 03/31  05:00:00,0.551830153364,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0934984022742
 03/31  06:00:00,0.734257304742,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.2232260782
 03/31  07:00:00,1.11914551131,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.464393240916
 03/31  08:00:00,1.39513399127,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.528521687751
 03/31  09:00:00,1.30320414013,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.508856558541
 03/31  10:00:00,1.18455837412,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.453750914093
 03/31  11:00:00,1.12998622377,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.391212531594
 03/31  12:00:00,1.0896036999,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.33552079268
 03/31  13:00:00,1.03128216378,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.292078434175
 03/31  14:00:00,0.984558243553,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.267271917831
 03/31  15:00:00,0.951868088737,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.241909872751
 03/31  16:00:00,0.992175431063,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.245583395123
 03/31  17:00:00,1.1723270536,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.276728512309
 03/31  18:00:00,1.52379913707,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.344500662708
 03/31  19:00:00,1.82487250468,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.407979391532
 03/31  20:00:00,1.95927904435,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.419313467554
 03/31  21:00:00,1.95250367005,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.381549987264
 03/31  22:00:00,1.76695581676,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.336017395832
 03/31  23:00:00,1.42460632591,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.265999274829
 03/31  24:00:00,1.08482646556,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.190439316563
 04/01  01:00:00,0.743037499679,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.115671620452
 04/01  02:00:00,0.598797696925,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0752617881887
 04/01  03:00:00,0.539945486901,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0650854596929
 04/01  04:00:00,0.529981538466,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0683861994467
 04/01  05:00:00,0.561068578276,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.100376177859
 04/01  06:00:00,0.754648407587,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.240793978875
 04/01  07:00:00,1.17179743972,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.503141101452
 04/01  08:00:00,1.47733362164,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.573929143965
 04/01  09:00:00,1.39769438742,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.55598407774
 04/01  10:00:00,1.27351693773,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.496898182892
 04/01  11:00:00,1.2161773366,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.426976720428
 04/01  12:00:00,1.17108600789,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.365038147168
 04/01  13:00:00,1.1040368057,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.31757139691
 04/01  14:00:00,1.04961876388,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.289262541556
 04/01  15:00:00,1.01036833798,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.261827156265
 04/01  16:00:00,1.03889773609,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.265459886866
 04/01  17:00:00,1.18796365509,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.301337378701
 04/01  18:00:00,1.45706472713,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.374379389639
 04/01  19:00:00,1.64249881933,0.0,0.0,0.00514646005447,0.00174979737457,0.00689625742904,0.00174979737457,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.44778834267
 04/01  20:00:00,1.74562881387,0.0,0.0,0.0153846523658,0.00523101147743,0.0206156638433,0.00523101147743,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.46420790686
 04/01  21:00:00,1.93614639412,0.0,0.0,0.0448471412204,0.0152629643817,0.0601101056021,0.0152629643817,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.424158512091
 04/01  22:00:00,1.90983181729,0.0,0.0,0.0543260230445,0.0185006363518,0.0728266593963,0.0185006363518,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.371220592943
 04/01  23:00:00,1.52196644499,0.0,0.0,0.0323256688725,0.0110165827467,0.0433422516192,0.0110165827467,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.293392568517
 04/01  24:00:00,1.11183414398,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.207159662584
 04/02  01:00:00,0.59739815777,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0738622490334
 04/02  02:00:00,0.538477905777,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0636178785682
 04/02  03:00:00,0.528393350837,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0667980118178
 04/02  04:00:00,0.559429652387,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0987372519697
 04/02  05:00:00,0.75247998144,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.238625552728
 04/02  06:00:00,1.16867922492,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.500022886652
 04/02  07:00:00,1.47405503462,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.570650556939
 04/02  08:00:00,1.39466713791,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.552956828225
 04/02  09:00:00,1.27073918047,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.494120425631
 04/02  10:00:00,1.2141831808,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.424982564635
 04/02  11:00:00,1.16933121122,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.363283350501
 04/02  12:00:00,1.10250696417,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.316041555371
 04/02  13:00:00,1.04824111389,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.287884891565
 04/02  14:00:00,1.00909434733,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.260553165606
 04/02  15:00:00,1.03768247548,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.264244626256
 04/02  16:00:00,1.18674405482,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.30011777843
 04/02  17:00:00,1.47157499437,0.0,0.0,0.0119961962236,0.00389947219918,0.0158956684227,0.00389947219918,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.372993988454
 04/02  18:00:00,1.70488034856,0.0,0.0,0.0534628340887,0.0175032178983,0.070966051987,0.0175032178983,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.446100077344
 04/02  19:00:00,1.84251448097,0.0,0.0,0.0897563022346,0.0293626663486,0.119118968583,0.0293626663486,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.462590269223
 04/02  20:00:00,2.01412377307,0.0,0.0,0.104717649156,0.034822063228,0.139539712384,0.034822063228,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.42270628426
 04/02  21:00:00,1.97644096381,0.0,0.0,0.105374267506,0.0353322115572,0.140706479064,0.0353322115572,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.369949919794
 04/02  22:00:00,1.58166785855,0.0,0.0,0.0778973377683,0.026119063749,0.104016401517,0.026119063749,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.292419832181
 04/02  23:00:00,1.15926590871,0.0,0.0,0.0360077275466,0.012073343946,0.0480810714926,0.012073343946,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.206510355823
 04/02  24:00:00,0.7415330087,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.114167129472
 04/03  01:00:00,0.58983845197,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0702495673082
 04/03  02:00:00,0.532998184626,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0607493958448
 04/03  03:00:00,0.523838106638,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0636081717914
 04/03  04:00:00,0.550430963848,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0924097190458
 04/03  05:00:00,0.730204179144,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.220446443033
 04/03  06:00:00,1.11674731331,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.45871648726
 04/03  07:00:00,1.40352756996,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.521284454205
 04/03  08:00:00,1.31102644438,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.501753435595
 04/03  09:00:00,1.17908511745,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.447497421086
 04/03  10:00:00,1.12326203792,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.384977651039
 04/03  11:00:00,1.13627596082,0.0,0.0,0.0400228075423,0.0126164659786,0.0526392735209,0.0126164659786,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.330077586093
 04/03  12:00:00,1.15877511571,0.0,0.0,0.101182855179,0.0315775480693,0.132760403249,0.0315775480693,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.287359809753
 04/03  13:00:00,1.13426015886,0.0,0.0,0.117439754855,0.037078083907,0.154517838762,0.037078083907,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.262974130287
 04/03  14:00:00,1.11190620123,0.0,0.0,0.125027276901,0.0394794991377,0.164506776038,0.0394794991377,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.237983815643
 04/03  15:00:00,1.03609446372,0.0,0.0,0.0431219572489,0.0148665459315,0.0579885031805,0.0148665459315,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.241727084164
 04/03  16:00:00,1.16475759091,0.0,0.0,0.030879859426,0.0107013296337,0.0415811890597,0.0107013296337,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.272468044713
 04/03  17:00:00,1.38712080589,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.339787398613
 04/03  18:00:00,1.64402403619,0.0,0.0,0.0651834358993,0.0225830288644,0.0877664647636,0.0225830288644,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.402753667736
 04/03  19:00:00,1.7398525508,0.0,0.0,0.0737899542098,0.0255596155577,0.0993495697675,0.0255596155577,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.413942492056
 04/03  20:00:00,1.89715316643,0.0,0.0,0.0769086265881,0.0266394085684,0.103548035156,0.0266394085684,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.37658272518
 04/03  21:00:00,1.85424816988,0.0,0.0,0.0688131665084,0.0238325188271,0.0926456853355,0.0238325188271,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.331424777065
 04/03  22:00:00,1.44409760048,0.0,0.0,0.0186595166256,0.00646059050586,0.0251201071315,0.00646059050586,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.262039080421
 04/03  23:00:00,1.07662625443,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.187486618376
 04/03  24:00:00,0.728156129423,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.107363933272
 04/04  01:00:00,0.590161461897,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.070572577236
 04/04  02:00:00,0.53371377801,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0614649892289
 04/04  03:00:00,0.52465231764,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0644223827927
 04/04  04:00:00,0.551202820021,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0931815752189
 04/04  05:00:00,0.730697870127,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.220940134016
 04/04  06:00:00,1.11641543381,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.458384607761
 04/04  07:00:00,1.40281830432,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.520575188558
 04/04  08:00:00,1.31064392532,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.501370916535
 04/04  09:00:00,1.17904427992,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.447456583549
 04/04  10:00:00,1.12367838778,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.385394000898
 04/04  11:00:00,1.08407969136,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.330520590152
 04/04  12:00:00,1.0261120538,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.287457151099
 04/04  13:00:00,0.979734625249,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.262966435441
 04/04  14:00:00,0.947357894337,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.237942284793
 04/04  15:00:00,0.97791884547,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.241539969097
 04/04  16:00:00,1.12261938335,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.271911026206
 04/04  17:00:00,1.38590938867,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.338575981388
 04/04  18:00:00,1.63757027973,0.0,0.0,0.0620643875852,0.0206813598536,0.0827457474388,0.0206813598536,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.401320628601
 04/04  19:00:00,1.76302935862,0.0,0.0,0.092751778703,0.0311949456668,0.12394672437,0.0311949456668,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.412522145283
 04/04  20:00:00,1.94460054679,0.0,0.0,0.113751423978,0.0385357847626,0.152287208741,0.0385357847626,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.375290931958
 04/04  21:00:00,1.8772071843,0.0,0.0,0.0866658046039,0.0300747953505,0.116740599954,0.0300747953505,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.330288876866
 04/04  22:00:00,1.45629319486,0.0,0.0,0.0283483887469,0.00983469093141,0.0381830796783,0.00983469093141,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.261171702248
 04/04  23:00:00,1.0760085402,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.186868904141
 04/04  24:00:00,0.7277314336,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.106939237449
 04/05  01:00:00,0.589826252527,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0702373678655
 04/05  02:00:00,0.533333585039,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0610847962581
 04/05  03:00:00,0.524133050606,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0639031157588
 04/05  04:00:00,0.550567713851,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0925464690489
 04/05  05:00:00,0.729471284296,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.219713548185
 04/05  06:00:00,1.11423874573,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.45620791968
 04/05  07:00:00,1.40049559205,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.518252476289
 04/05  08:00:00,1.30804685873,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.498773849938
 04/05  09:00:00,1.17659807259,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.445010376223
 04/05  10:00:00,1.1213578024,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.383073415518
 04/05  11:00:00,1.08223553114,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.328676429939
 04/05  12:00:00,1.02484116339,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.286186260684
 04/05  13:00:00,0.979011010157,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.262242820349
 04/05  14:00:00,0.947011669993,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.237596060449
 04/05  15:00:00,0.977696423775,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.241317547401
 04/05  16:00:00,1.12242805652,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.271719699379
 04/05  17:00:00,1.38547950218,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.338146094895
 04/05  18:00:00,1.55418067068,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.400676766995
 04/05  19:00:00,1.63814387734,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.411583388367
 04/05  20:00:00,1.79145923045,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.37443682436
 04/05  21:00:00,1.75982663154,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.329648924057
 04/05  22:00:00,1.41795809009,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.261019677161
 04/05  23:00:00,1.07639563068,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.187255994626
 04/05  24:00:00,0.728836540481,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10804434433
 04/06  01:00:00,0.591103966752,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0715150820905
 04/06  02:00:00,0.534636620731,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0623878319493
 04/06  03:00:00,0.525472146937,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0652422120901
 04/06  04:00:00,0.551941394713,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0939201499107
 04/06  05:00:00,0.7306271389,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.220869402789
 04/06  06:00:00,1.11536757517,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.457336749113
 04/06  07:00:00,1.40132157603,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.519078460276
 04/06  08:00:00,1.30860348005,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.499330471257
 04/06  09:00:00,1.17693913232,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.445351435949
 04/06  10:00:00,1.12149493301,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.383210546127
 04/06  11:00:00,1.08225729694,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.328698195741
 04/06  12:00:00,1.02460104591,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.285946143205
 04/06  13:00:00,0.978171933137,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.261403743329
 04/06  14:00:00,0.945506344055,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.236090734511
 04/06  15:00:00,0.994467638327,0.0,0.0,0.0140937264133,0.00445817389647,0.0185519003098,0.00445817389647,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.239536861644
 04/06  16:00:00,1.26667543738,0.0,0.0,0.111674233628,0.0345989387606,0.146273172388,0.0345989387606,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.26969390785
 04/06  17:00:00,1.7013464893,0.0,0.0,0.242832222629,0.0751866037405,0.318018826369,0.0751866037405,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.335994255648
 04/06  18:00:00,1.91629181302,0.0,0.0,0.276816291092,0.0874828560558,0.364299147148,0.0874828560558,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.398488762182
 04/06  19:00:00,1.94200771079,0.0,0.0,0.228066936145,0.0777191877274,0.305786123872,0.0777191877274,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.40966109795
 04/06  20:00:00,2.06212954391,0.0,0.0,0.202337266195,0.0700851282981,0.272422394493,0.0700851282981,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.37268474332
 04/06  21:00:00,2.05224930414,0.0,0.0,0.219805836747,0.0742667532168,0.294072589964,0.0742667532168,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.327999006694
 04/06  22:00:00,1.62085197887,0.0,0.0,0.152124463348,0.052365780436,0.204490243784,0.052365780436,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.259423322156
 04/06  23:00:00,1.18027949878,0.0,0.0,0.0783364565364,0.0271014557516,0.105437912288,0.0271014557516,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.185701950436
 04/06  24:00:00,0.744921618878,0.0,0.0,0.0133052900192,0.00460251646364,0.0179078064828,0.00460251646364,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.106221616244
 04/07  01:00:00,0.589914671663,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0703257870015
 04/07  02:00:00,0.533631227687,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0613824389057
