Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/20  09:00:00,1.15139307721,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.419805380846
 04/20  10:00:00,1.09927969218,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.360995305295
 04/20  11:00:00,1.06326907771,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.309709976509
 04/20  12:00:00,1.00831876527,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.269663862564
 04/20  13:00:00,1.00219376112,0.0,0.0,0.0295481622562,0.00897830150878,0.038526463765,0.00897830150878,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.24689910755
 04/20  14:00:00,1.08074008056,0.0,0.0,0.113649832599,0.0340221442731,0.147671976873,0.0340221442731,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.223652494147
 04/20  15:00:00,1.23431829767,0.0,0.0,0.208369561276,0.0623325006522,0.270702061928,0.0623325006522,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.227237359365
 04/20  16:00:00,1.47862142935,0.0,0.0,0.28705050819,0.0849297481389,0.371980256329,0.0849297481389,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.255932815877
 04/20  17:00:00,1.87184712222,0.0,0.0,0.389334993409,0.116375517803,0.505710511211,0.116375517803,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.318803203729
 04/20  18:00:00,2.02010636556,0.0,0.0,0.373053770227,0.115344361547,0.488398131774,0.115344361547,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.378204330097
 04/20  19:00:00,2.0452152626,0.0,0.0,0.325046837053,0.10463134243,0.429678179483,0.10463134243,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.388976594146
 04/20  20:00:00,2.15561984763,0.0,0.0,0.289071795143,0.0956795172572,0.3847513124,0.0956795172572,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.353846129137
 04/20  21:00:00,2.08752036773,0.0,0.0,0.259383292181,0.0865171050908,0.345900397272,0.0865171050908,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.311442262979
 04/20  22:00:00,1.68139910071,0.0,0.0,0.208215452493,0.0694652814532,0.277680733946,0.0694652814532,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.246779953837
 04/20  23:00:00,1.26634525241,0.0,0.0,0.149865298101,0.0500097214942,0.199875019595,0.0500097214942,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.177330596754
 04/20  24:00:00,0.827428557425,0.0,0.0,0.0779673908931,0.02642091583,0.104388306723,0.02642091583,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102248054551
 04/21  01:00:00,0.62933303817,0.0,0.0,0.0314059978071,0.0107256787808,0.0421316765879,0.0107256787808,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0676124769211
 04/21  02:00:00,0.531113079927,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0588642911453
 04/21  03:00:00,0.521942083305,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0617121484577
 04/21  04:00:00,0.546412958994,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.088391714192
 04/21  05:00:00,0.717405603294,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.207647867183
 04/21  06:00:00,1.08718092791,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.429150101852
 04/21  07:00:00,1.36896979787,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.486726682113
 04/21  08:00:00,1.27768633978,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.468413330996
 04/21  09:00:00,1.14889328635,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.417305589978
 04/21  10:00:00,1.097174218,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.358889831115
 04/21  11:00:00,1.09932234274,0.0,0.0,0.0286039130366,0.00921294399707,0.0378168570337,0.00921294399707,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.307946384499
 04/21  12:00:00,1.11776432159,0.0,0.0,0.0844312252799,0.0263424781638,0.110773703444,0.0263424781638,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.268335715447
 04/21  13:00:00,1.11460518774,0.0,0.0,0.115800060475,0.0361157566981,0.151915817174,0.0361157566981,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.245921180759
 04/21  14:00:00,1.19203472435,0.0,0.0,0.199523195448,0.0603056654592,0.259828860908,0.0603056654592,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.222790253902
 04/21  15:00:00,1.35547396326,0.0,0.0,0.302433333278,0.090295946168,0.392729279447,0.090295946168,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.226365807444
 04/21  16:00:00,1.54871857203,0.0,0.0,0.340244724783,0.102827170955,0.443071895739,0.102827170955,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.254938319149
 04/21  17:00:00,1.89434275518,0.0,0.0,0.405638771573,0.123815040094,0.529453811666,0.123815040094,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.317555536235
 04/21  18:00:00,2.04818995005,0.0,0.0,0.394852752638,0.123101790734,0.517954543372,0.123101790734,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.376731502985
 04/21  19:00:00,1.98618343843,0.0,0.0,0.281629574477,0.090519150598,0.372148725075,0.090519150598,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.387474224382
 04/21  20:00:00,1.99510667082,0.0,0.0,0.170314463494,0.0552925704465,0.225607033941,0.0552925704465,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.352477230789
 04/21  21:00:00,2.11004712275,0.0,0.0,0.277842830262,0.0917739248228,0.369616755085,0.0917739248228,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.31025266018
 04/21  22:00:00,1.71369189529,0.0,0.0,0.233267311896,0.0776241542196,0.310891466116,0.0776241542196,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.245862016246
 04/21  23:00:00,1.28446462539,0.0,0.0,0.163672774132,0.0549293536056,0.218602127738,0.0549293536056,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.176722861595
 04/21  24:00:00,0.850289203433,0.0,0.0,0.0953279033364,0.0322093620317,0.127537265368,0.0322093620317,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.101959741914
 04/22  01:00:00,0.660825651605,0.0,0.0,0.0496864519932,0.016915201567,0.0666016535602,0.016915201567,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0706880893079
 04/22  02:00:00,0.566515058578,0.0,0.0,0.0227832713303,0.00775705215792,0.0305403234882,0.00775705215792,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0611147078811
 04/22  03:00:00,0.525438174713,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0638428356945
 04/22  04:00:00,0.553749287778,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0930568873608
 04/22  05:00:00,0.736035624768,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.222181196056
 04/22  06:00:00,1.13185682577,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.463200487496
 04/22  07:00:00,1.43088304966,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.527478571985
 04/22  08:00:00,1.36229559552,0.0,0.0,0.00760420375092,0.00256969475089,0.0101738985018,0.00256969475089,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.510411387339
 04/22  09:00:00,1.24578191785,0.0,0.0,0.0101433388533,0.0033760763056,0.0135194151589,0.0033760763056,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.455643747857
 04/22  10:00:00,1.2157163374,0.0,0.0,0.0263524433551,0.00859626356776,0.0349487069229,0.00859626356776,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.391567014308
 04/22  11:00:00,1.22763961189,0.0,0.0,0.0655411627506,0.0210592989059,0.0866004616565,0.0210592989059,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.334991289514
 04/22  12:00:00,1.21686330569,0.0,0.0,0.105455870883,0.0332316818363,0.138687552719,0.0332316818363,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.291710344175
 04/22  13:00:00,1.20516773359,0.0,0.0,0.135839128664,0.0428060704413,0.178645199105,0.0428060704413,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.266166312165
 04/22  14:00:00,1.23200232442,0.0,0.0,0.185131423075,0.0571543444397,0.242285767515,0.0571543444397,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.241175375184
 04/22  15:00:00,1.35260468698,0.0,0.0,0.256815118273,0.0775918710813,0.334406989355,0.0775918710813,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.244759848402
 04/22  16:00:00,1.59446395262,0.0,0.0,0.331130929292,0.0988362346997,0.429967163992,0.0988362346997,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.277870512235
 04/22  17:00:00,1.95074090316,0.0,0.0,0.402392231481,0.120108589874,0.522500821355,0.120108589874,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.345554744314
 04/22  18:00:00,2.18261477559,0.0,0.0,0.446191824595,0.134822785133,0.581014609728,0.134822785133,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.413785946629
 04/22  19:00:00,2.23974175002,0.0,0.0,0.418998621563,0.130608830089,0.549607451652,0.130608830089,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.429329055198
 04/22  20:00:00,2.38456626203,0.0,0.0,0.410941058989,0.129514299685,0.540455358674,0.129514299685,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.39223312693
 04/22  21:00:00,2.33678098341,0.0,0.0,0.401256822061,0.126458164537,0.527714986599,0.126458164537,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.343281431862
 04/22  22:00:00,1.89227999507,0.0,0.0,0.329254966591,0.105789095435,0.435044062026,0.105789095435,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.272004308188
 04/22  23:00:00,1.42080173725,0.0,0.0,0.24340183069,0.0796207850346,0.323022615725,0.0796207850346,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.193104640135
 04/22  24:00:00,0.971536145058,0.0,0.0,0.178000595871,0.0582266263041,0.236227222175,0.0582266263041,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.107943043655
 04/23  01:00:00,0.775223541805,0.0,0.0,0.13650697146,0.0446535434857,0.181160514946,0.0446535434857,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0705271181218
 04/23  02:00:00,0.687423858027,0.0,0.0,0.114428236291,0.0371334817558,0.151561718047,0.0371334817558,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0610021127715
 04/23  03:00:00,0.654654926112,0.0,0.0,0.0976523533187,0.0316899881698,0.129342341488,0.0316899881698,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0637172456046
 04/23  04:00:00,0.660197290041,0.0,0.0,0.0804014005918,0.0263021453245,0.106703545916,0.0263021453245,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0928013437069
 04/23  05:00:00,0.837007800242,0.0,0.0,0.0764699819238,0.0254324990082,0.101902480932,0.0254324990082,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.221250890598
 04/23  06:00:00,1.28535791808,0.0,0.0,0.116908024045,0.0386034618137,0.155511485858,0.0386034618137,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.461190093947
 04/23  07:00:00,1.56173409638,0.0,0.0,0.100028518964,0.0330333859471,0.133061904911,0.0330333859471,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.525267713788
 04/23  08:00:00,1.52456518576,0.0,0.0,0.132172193866,0.0424891738394,0.174661367705,0.0424891738394,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.508193508378
 04/23  09:00:00,1.39946899697,0.0,0.0,0.128259897876,0.040884433326,0.169144331202,0.040884433326,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.453705910937
 04/23  10:00:00,1.36372185268,0.0,0.0,0.140345574787,0.0442687839094,0.184614358696,0.0442687839094,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.389906877815
 04/23  11:00:00,1.37293661681,0.0,0.0,0.178219226086,0.0550834338283,0.233302659914,0.0550834338283,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.333586096175
 04/23  12:00:00,1.33419939066,0.0,0.0,0.197029646161,0.0602037193999,0.257233365561,0.0602037193999,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.290500616309
 04/23  13:00:00,1.37397717537,0.0,0.0,0.268333891085,0.0802011525112,0.348535043596,0.0802011525112,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.265085909449
 04/23  14:00:00,1.47261594871,0.0,0.0,0.374476562347,0.109386272522,0.483862834869,0.109386272522,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.240211932122
 04/23  15:00:00,1.59006982621,0.0,0.0,0.442040663362,0.130803343778,0.57284400714,0.130803343778,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.243787969841
 04/23  16:00:00,1.82726524108,0.0,0.0,0.512286300507,0.151597828683,0.66388412919,0.151597828683,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.276754835496
 04/23  17:00:00,2.29487143915,0.0,0.0,0.669801100286,0.198219352232,0.868020452518,0.198219352232,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.344165649135
 04/23  18:00:00,2.43431107076,0.0,0.0,0.640422350363,0.193941956586,0.834364306949,0.193941956586,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.412132544581
 04/23  19:00:00,2.48475492396,0.0,0.0,0.608118495494,0.188203290058,0.796321785552,0.188203290058,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.427627895242
 04/23  20:00:00,2.63911838384,0.0,0.0,0.608343136623,0.188223105491,0.796566242114,0.188223105491,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.390674365309
 04/23  21:00:00,2.54557314112,0.0,0.0,0.560782898955,0.177088142021,0.737871040976,0.177088142021,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.341917535195
 04/23  22:00:00,2.11165718287,0.0,0.0,0.49817527215,0.157290142196,0.655465414346,0.157290142196,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.270960143669
 04/23  23:00:00,1.65488234383,0.0,0.0,0.423947116339,0.133840951927,0.557788068266,0.133840951927,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.192419794167
 04/23  24:00:00,1.17476348705,0.0,0.0,0.333385545599,0.106386026194,0.439771571793,0.106386026194,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.107626036029
 04/24  01:00:00,0.934099672339,0.0,0.0,0.262761746179,0.0845711804219,0.347332926601,0.0845711804219,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0671778610768
 04/24  02:00:00,0.818607648327,0.0,0.0,0.217778111854,0.070095876158,0.287873988012,0.070095876158,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0584848715342
 04/24  03:00:00,0.747226041341,0.0,0.0,0.170207108495,0.0557821991158,0.225989307611,0.0557821991158,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0610067988825
 04/24  04:00:00,0.73844892073,0.0,0.0,0.145479544438,0.0476797791601,0.193159323598,0.0476797791601,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0872683523292
 04/24  05:00:00,0.905910106981,0.0,0.0,0.144079046495,0.0472297466548,0.19130879315,0.0472297466548,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.20484357772
 04/24  06:00:00,1.31314674348,0.0,0.0,0.174466023128,0.0571905512697,0.231656574398,0.0571905512697,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.423459343029
 04/24  07:00:00,1.61381824438,0.0,0.0,0.18928503476,0.0620680126507,0.25135304741,0.0620680126507,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.480222081215
 04/24  08:00:00,1.50368750013,0.0,0.0,0.175378910837,0.0570640318353,0.232442942673,0.0570640318353,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.461971548664
 04/24  09:00:00,1.35989787195,0.0,0.0,0.163742080079,0.0527599351659,0.216502015245,0.0527599351659,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.411808160335
 04/24  10:00:00,1.31949408043,0.0,0.0,0.171960695587,0.0549550245772,0.226915720164,0.0549550245772,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.354293973385
 04/24  11:00:00,1.34170465763,0.0,0.0,0.216298033952,0.0676783125138,0.283976346466,0.0676783125138,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.304169209959
 04/24  12:00:00,1.38303424709,0.0,0.0,0.291009376285,0.088275211539,0.379284587824,0.088275211539,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.265094756561
 04/24  13:00:00,1.42070506651,0.0,0.0,0.354632249198,0.106288443392,0.46092069259,0.106288443392,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.243016184113
 04/24  14:00:00,1.30712458145,0.0,0.0,0.28460663248,0.0929003397613,0.377506972241,0.0929003397613,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.220201999661
 04/24  15:00:00,1.45445008223,0.0,0.0,0.37443765157,0.119884696875,0.494322348445,0.119884696875,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22374885741
 04/24  16:00:00,1.64184069505,0.0,0.0,0.408449195944,0.13073086178,0.539180057723,0.13073086178,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.251952280182
 04/24  17:00:00,1.95600195385,0.0,0.0,0.45067301236,0.144187855177,0.594860867537,0.144187855177,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.313807679033
 04/24  18:00:00,2.14610052691,0.0,0.0,0.468980321415,0.15130701441,0.620287335824,0.15130701441,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.372309287401
 04/24  19:00:00,2.17224529299,0.0,0.0,0.422660483313,0.14005940019,0.562719883502,0.14005940019,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.382964920518
 04/24  20:00:00,2.28114986311,0.0,0.0,0.385949179718,0.129807375282,0.515756555,0.129807375282,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.348370902011
 04/24  21:00:00,2.19935354561,0.0,0.0,0.345625855578,0.116919680348,0.462545535927,0.116919680348,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.306630302205
 04/24  22:00:00,1.75007989219,0.0,0.0,0.260664337768,0.0893716947356,0.350036032503,0.0893716947356,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.243105446757
 04/24  23:00:00,1.28173013472,0.0,0.0,0.161698398741,0.0559947564652,0.217693155206,0.0559947564652,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.17489734346
 04/24  24:00:00,0.81315887168,0.0,0.0,0.0678014821365,0.0234723672369,0.0912738493734,0.0234723672369,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.101092826156
 04/25  01:00:00,0.594543350405,0.0,0.0,0.0058873204838,0.00203753142716,0.00792485191096,0.00203753142716,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0670296138329
 04/25  02:00:00,0.530832666328,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0585838775468
 04/25  03:00:00,0.52138841132,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0611584764731
 04/25  04:00:00,0.545554029646,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0875327848434
 04/25  05:00:00,0.714494933525,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.204737197414
 04/25  06:00:00,1.08073710961,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.422706283555
 04/25  07:00:00,1.36210856489,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.47986544913
 04/25  08:00:00,1.27062218818,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.461349179389
 04/25  09:00:00,1.14277126617,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.4111835698
 04/25  10:00:00,1.09245759103,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.35417320415
 04/25  11:00:00,1.0575683062,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.304009204992
 04/25  12:00:00,1.00323778791,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.264582885204
 04/25  13:00:00,0.959067357092,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.242299167284
 04/25  14:00:00,0.928895074655,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.219479465111
 04/25  15:00:00,1.10614251678,0.0,0.0,0.112188003142,0.0346862871631,0.146874290305,0.0346862871631,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.222889350102
 04/25  16:00:00,1.26578906512,0.0,0.0,0.123690134871,0.0404369610543,0.164127095925,0.0404369610543,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.250953612058
 04/25  17:00:00,1.41824404267,0.0,0.0,0.0434415612814,0.0149138487526,0.058355410034,0.0149138487526,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.312555225354
 04/25  18:00:00,1.70596502711,0.0,0.0,0.135032862989,0.046595413171,0.18162827616,0.046595413171,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.37083284726
 04/25  19:00:00,1.81917890146,0.0,0.0,0.156990411819,0.0541679462141,0.211158358033,0.0541679462141,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.38146005446
 04/25  20:00:00,1.99729042592,0.0,0.0,0.173658700628,0.0596090609524,0.23326776158,0.0596090609524,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.347000258241
 04/25  21:00:00,1.96466560704,0.0,0.0,0.17053619084,0.0585257242434,0.229061915083,0.0585257242434,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.305425984476
 04/25  22:00:00,1.56950662146,0.0,0.0,0.126691505789,0.0436906317434,0.170382137532,0.0436906317434,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.242186070996
 04/25  23:00:00,1.16860093711,0.0,0.0,0.0782087431759,0.0269639602667,0.105172703443,0.0269639602667,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.17428859761
 04/25  24:00:00,0.74993537522,0.0,0.0,0.0210473511553,0.00729213841827,0.0283394895736,0.00729213841827,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100803689496
 04/26  01:00:00,0.586547375451,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.06695849079
 04/26  02:00:00,0.530715056032,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0584662672506
 04/26  03:00:00,0.521484602214,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0612546673666
 04/26  04:00:00,0.545358793741,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0873375489384
 04/26  05:00:00,0.71377278159,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.204015045478
 04/26  06:00:00,1.07878375293,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.420752926877
 04/26  07:00:00,1.35897724696,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.476734131201
 04/26  08:00:00,1.26775487187,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.458481863082
 04/26  09:00:00,1.14025668402,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.408668987653
 04/26  10:00:00,1.08994491892,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.351660532037
 04/26  11:00:00,1.05555622987,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.301997128662
 04/26  12:00:00,1.00198791351,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.263333010807
 04/26  13:00:00,0.958225047452,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.241456857644
 04/26  14:00:00,0.92823325024,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.218817640696
 04/26  15:00:00,0.958553749653,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22217487328
 04/26  16:00:00,1.14893030961,0.0,0.0,0.036110821992,0.0121391041302,0.0482499261223,0.0121391041302,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.249972026343
 04/26  17:00:00,1.41048421228,0.0,0.0,0.0387698333153,0.0130744385421,0.0518442718575,0.0130744385421,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.311306533143
 04/26  18:00:00,1.6028121894,0.0,0.0,0.0597001131686,0.0202496641895,0.0799497773581,0.0202496641895,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.369358508352
 04/26  19:00:00,1.78036718124,0.0,0.0,0.129536371976,0.0443132804116,0.173849652387,0.0443132804116,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.379957039886
 04/26  20:00:00,1.91993047774,0.0,0.0,0.116683221123,0.0405932806767,0.157276501799,0.0405932806767,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.345631569845
 04/26  21:00:00,1.88669186042,0.0,0.0,0.11299274311,0.0392986595803,0.15229140269,0.0392986595803,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.304222750252
 04/26  22:00:00,1.50657107402,0.0,0.0,0.0804115599885,0.027954390332,0.10836595032,0.027954390332,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.24126671077
 04/26  23:00:00,1.10979257221,0.0,0.0,0.0348604984045,0.012112710845,0.0469732092495,0.012112710845,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173679726901
 04/26  24:00:00,0.721342736695,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100550540544
 04/27  01:00:00,0.586451825731,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0668629410701
 04/27  02:00:00,0.530725326127,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0584765373461
 04/27  03:00:00,0.521403717667,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0611737828203
 04/27  04:00:00,0.545263919625,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0872426748226
 04/27  05:00:00,0.713152575518,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.203394839407
 04/27  06:00:00,1.07723946635,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.419208640294
 04/27  07:00:00,1.35719511722,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.47495200146
 04/27  08:00:00,1.26609086461,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.45681785582
 04/27  09:00:00,1.13858896569,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.407001269317
 04/27  10:00:00,1.08829039594,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.350006009062
 04/27  11:00:00,1.11304410357,0.0,0.0,0.0446486981009,0.01442776126,0.0590764593609,0.01442776126,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.300408543009
 04/27  12:00:00,1.14184556892,0.0,0.0,0.107278969564,0.0340577395646,0.141336709129,0.0340577395646,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.261853957083
 04/27  13:00:00,1.22418759016,0.0,0.0,0.204452260027,0.0628557323918,0.267307992419,0.0628557323918,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.240111407933
 04/27  14:00:00,1.33618737833,0.0,0.0,0.313673661492,0.0954835601445,0.409157221636,0.0954835601445,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.217614547151
 04/27  15:00:00,1.55320151196,0.0,0.0,0.458023169585,0.137666833703,0.595690003288,0.137666833703,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.2211326323
 04/27  16:00:00,1.77637478413,0.0,0.0,0.518825353088,0.157874612401,0.676699965488,0.157874612401,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.248966461501
 04/27  17:00:00,2.17922995406,0.0,0.0,0.630230495174,0.191604875033,0.821835370207,0.191604875033,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.310061176573
 04/27  18:00:00,2.30371729503,0.0,0.0,0.596998762017,0.185325381519,0.782324143536,0.185325381519,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.367889247806
 04/27  19:00:00,2.27699157699,0.0,0.0,0.507995460376,0.163978060081,0.671973520457,0.163978060081,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.378457567566
 04/27  20:00:00,2.31625120413,0.0,0.0,0.415260414718,0.139702724264,0.554963138982,0.139702724264,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.344265659049
 04/27  21:00:00,2.22184765428,0.0,0.0,0.365131327157,0.123516304513,0.48864763167,0.123516304513,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.303022315132
 04/27  22:00:00,1.77820047774,0.0,0.0,0.284156393411,0.096755395134,0.380911788545,0.096755395134,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.240350276261
 04/27  23:00:00,1.32583146684,0.0,0.0,0.196344674707,0.0672739898498,0.263618664557,0.0672739898498,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173073166225
 04/27  24:00:00,0.828935625953,0.0,0.0,0.0801710806791,0.0277455057125,0.107916586392,0.0277455057125,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100226843411
 04/28  01:00:00,0.614087708196,0.0,0.0,0.0207325670483,0.00717318710899,0.0279057541573,0.00717318710899,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.066593069377
 04/28  02:00:00,0.530377197149,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.058128408368
 04/28  03:00:00,0.521000769634,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0607708347873
 04/28  04:00:00,0.544727714447,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0867064696447
 04/28  05:00:00,0.712245885629,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.202488149518
 04/28  06:00:00,1.07581928749,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.417788461437
 04/28  07:00:00,1.35551349839,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.473270382627
 04/28  08:00:00,1.26408397348,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.454810964695
 04/28  09:00:00,1.13671709363,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.405129397265
 04/28  10:00:00,1.15557838707,0.0,0.0,0.0524003868519,0.0165277063284,0.0689280931804,0.0165277063284,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.348365907006
 04/28  11:00:00,1.18574154459,0.0,0.0,0.101620642635,0.0314169069346,0.13303754957,0.0314169069346,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.299144893812
 04/28  12:00:00,1.21083092938,0.0,0.0,0.162289989582,0.0491099144304,0.211399904012,0.0491099144304,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.260776122668
 04/28  13:00:00,1.28406834851,0.0,0.0,0.253234331931,0.0749208668374,0.328155198769,0.0749208668374,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.239144959932
 04/28  14:00:00,1.40616196984,0.0,0.0,0.370399291584,0.109593806157,0.479993097741,0.109593806157,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.21675326255
 04/28  15:00:00,1.64910971576,0.0,0.0,0.535916936749,0.156552337408,0.692469274157,0.156552337408,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22026156523
 04/28  16:00:00,1.91061065835,0.0,0.0,0.628362298479,0.183566867486,0.811929165965,0.183566867486,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.24797313524
 04/28  17:00:00,2.34120591804,0.0,0.0,0.760171425527,0.224886424378,0.985057849905,0.224886424378,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.308814660853
 04/28  18:00:00,2.46142291391,0.0,0.0,0.722795949634,0.218704636526,0.94150058616,0.218704636526,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.366418424056
 04/28  19:00:00,2.42953634801,0.0,0.0,0.62788658236,0.198131455366,0.826018037726,0.198131455366,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.376957821309
 04/28  20:00:00,2.51036886965,0.0,0.0,0.567851270245,0.182595286745,0.75044655699,0.182595286745,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.342899906565
 04/28  21:00:00,2.39213887171,0.0,0.0,0.497366603557,0.162772470344,0.660139073901,0.162772470344,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.301822090323
 04/28  22:00:00,1.92016893348,0.0,0.0,0.393061933015,0.130734760524,0.523796693539,0.130734760524,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.239433827013
 04/28  23:00:00,1.4254596147,0.0,0.0,0.271537420025,0.0923161551472,0.363853575173,0.0923161551472,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.172466403472
 04/28  24:00:00,0.955532100613,0.0,0.0,0.174928768443,0.0598719276835,0.234800696127,0.0598719276835,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.0999392083357
 04/29  01:00:00,0.727378752717,0.0,0.0,0.0997745017128,0.0345132811189,0.134287782832,0.0345132811189,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0695550611487
 04/29  02:00:00,0.598809930666,0.0,0.0,0.0472796299201,0.0163552864926,0.0636349164127,0.0163552864926,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0603149870446
 04/29  03:00:00,0.544887208446,0.0,0.0,0.0151113375806,0.00522764041093,0.0203389779915,0.00522764041093,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.062952891436
 04/29  04:00:00,0.552031240413,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0913388399952
 04/29  05:00:00,0.730432600715,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.216578172004
 04/29  06:00:00,1.11937607524,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.450719736969
 04/29  07:00:00,1.41638426321,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.512979785533
 04/29  08:00:00,1.33765911614,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.49594880646
 04/29  09:00:00,1.21918743674,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.44256868191
 04/29  10:00:00,1.16968589055,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.380485274375
 04/29  11:00:00,1.13352908868,0.0,0.0,0.00156450673939,0.000528010633376,0.00209251737276,0.000528010633376,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.325388710588
 04/29  12:00:00,1.11262813045,0.0,0.0,0.032137327813,0.0107755604601,0.0429128882731,0.0107755604601,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.283249833381
 04/29  13:00:00,1.1179168621,0.0,0.0,0.0743927480064,0.0245596636961,0.0989524117025,0.0245596636961,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.258608228079
 04/29  14:00:00,1.16483504367,0.0,0.0,0.137299588843,0.0445614349063,0.18186102375,0.0445614349063,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.234432838202
 04/29  15:00:00,1.32565361598,0.0,0.0,0.237827948431,0.0764280709472,0.314256019378,0.0764280709472,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.237959747371
 04/29  16:00:00,1.52971188751,0.0,0.0,0.281609767772,0.0914099682725,0.373019736044,0.0914099682725,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.270065875072
 04/29  17:00:00,1.81621991157,0.0,0.0,0.299662642769,0.0980451386147,0.397707781383,0.0980451386147,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.33582679269
 04/29  18:00:00,2.02948856519,0.0,0.0,0.32909554971,0.110356272156,0.439451821866,0.110356272156,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.402222524098
 04/29  19:00:00,2.07114320987,0.0,0.0,0.292721901243,0.100188656117,0.39291055736,0.100188656117,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.417427409349
 04/29  20:00:00,2.19082048795,0.0,0.0,0.265702999669,0.0919111551053,0.357614154774,0.0919111551053,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.381328556753
 04/29  21:00:00,2.10094614268,0.0,0.0,0.223948289591,0.077474994798,0.301423284389,0.077474994798,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.333738293347
 04/29  22:00:00,1.67032486405,0.0,0.0,0.163741563433,0.0566537731177,0.220395336551,0.0566537731177,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.264697902648
 04/29  23:00:00,1.20879671666,0.0,0.0,0.0860407093868,0.0297752621308,0.115815971518,0.0297752621308,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.188306263755
 04/29  24:00:00,0.744974059844,0.0,0.0,0.00883527546407,0.00305889318169,0.0118941686458,0.00305889318169,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.10571401197
 04/30  01:00:00,0.593222287208,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0696863784717
 04/30  02:00:00,0.5355423784,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0606823511911
 04/30  03:00:00,0.525129968975,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0635346299564
 04/30  04:00:00,0.552574546627,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0918821462091
 04/30  05:00:00,0.730669887521,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.216815458809
 04/30  06:00:00,1.11816424679,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.449507908523
 04/30  07:00:00,1.41461001424,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.511205536561
 04/30  08:00:00,1.33609736079,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.494387051109
 04/30  09:00:00,1.2177673792,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.441148624364
 04/30  10:00:00,1.16830166395,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.379101047785
 04/30  11:00:00,1.13035889605,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.324311035326
 04/30  12:00:00,1.06874394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.282278536026
 04/30  13:00:00,1.04070816379,0.0,0.0,0.0171413940325,0.00566049875109,0.0228018927836,0.00566049875109,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.257550048685
 04/30  14:00:00,1.09011265907,0.0,0.0,0.0816114907472,0.0264862488173,0.108097739565,0.0264862488173,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.233473737786
 04/30  15:00:00,1.22628583663,0.0,0.0,0.162969748601,0.0528859039532,0.215855652554,0.0528859039532,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.236992334844
 04/30  16:00:00,1.44288518491,0.0,0.0,0.216914000204,0.0703895632813,0.287303563485,0.0703895632813,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.268955345033
 04/30  17:00:00,1.73209949753,0.0,0.0,0.237336857976,0.0776341032772,0.314970961253,0.0776341032772,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.33444319878
 04/30  18:00:00,1.9756802172,0.0,0.0,0.29063196687,0.0966562127708,0.387288179641,0.0966562127708,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.400577818331
 04/30  19:00:00,2.02162344411,0.0,0.0,0.257057778058,0.0880258623237,0.345083640381,0.0880258623237,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.415734560568
 04/30  20:00:00,2.1368933394,0.0,0.0,0.226728580809,0.0785094771004,0.30523805791,0.0785094771004,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.379777505064
 04/30  21:00:00,2.06040255942,0.0,0.0,0.19476396353,0.0674731064725,0.262237070003,0.0674731064725,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.332380924468
 04/30  22:00:00,1.64234747046,0.0,0.0,0.143662221639,0.0497948516292,0.193457073269,0.0497948516292,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.263658772342
 04/30  23:00:00,1.21325006587,0.0,0.0,0.0898110783351,0.0311404156153,0.12095149395,0.0311404156153,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.187624090528
 04/30  24:00:00,0.78287554795,0.0,0.0,0.0372065521835,0.0129054329056,0.0501119850891,0.0129054329056,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.105397683634
 05/01  01:00:00,0.584633064191,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0665359750891
 05/01  02:00:00,0.530580211925,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0591174516561
 05/01  03:00:00,0.52103092839,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0615965975948
 05/01  04:00:00,0.543998291631,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0867795641918
 05/01  05:00:00,0.708947272508,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.200420332215
 05/01  06:00:00,1.05360893621,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.412491122072
 05/01  07:00:00,1.29983065054,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.467109714318
 05/01  08:00:00,1.2104029036,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.449000603641
 05/01  09:00:00,1.12580830749,0.0,0.0,0.00801038933464,0.00262482385067,0.0106352131853,0.00262482385067,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.399836561783
 05/01  10:00:00,1.17041121198,0.0,0.0,0.0752586571615,0.0237349579721,0.0989936151336,0.0237349579721,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.343941017777
 05/01  11:00:00,1.1846997243,0.0,0.0,0.111696773369,0.0348222826198,0.146519055988,0.0348222826198,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.295394874203
 05/01  12:00:00,1.17313212133,0.0,0.0,0.143076224714,0.0445967749209,0.187672999635,0.0445967749209,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.257552505202
 05/01  13:00:00,1.22567404925,0.0,0.0,0.21716211932,0.0662675528799,0.2834296722,0.0662675528799,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.236255164442
 05/01  14:00:00,1.30316095724,0.0,0.0,0.299063111194,0.0912582478448,0.390321359039,0.0912582478448,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.214178495323
 05/01  15:00:00,1.47017603042,0.0,0.0,0.40362844311,0.123166288614,0.526794731725,0.123166288614,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.217658312228
 05/01  16:00:00,1.70388983839,0.0,0.0,0.476756990166,0.142294709126,0.619051699292,0.142294709126,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.245001703836
 05/01  17:00:00,2.0400205489,0.0,0.0,0.54238842553,0.165507694454,0.707896119983,0.165507694454,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.305086552068
 05/01  18:00:00,2.17263382307,0.0,0.0,0.535522930017,0.165335125033,0.700858055049,0.165335125033,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.362019486915
 05/01  19:00:00,2.13316171459,0.0,0.0,0.469927834676,0.149701112937,0.619628947613,0.149701112937,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.372472142985
 05/01  20:00:00,2.02795551744,0.0,0.0,0.290114126226,0.0949194419527,0.385033568179,0.0949194419527,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.338813883845
 05/01  21:00:00,2.01490507004,0.0,0.0,0.236218136038,0.0772874120283,0.313505548066,0.0772874120283,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.298230790684
 05/01  22:00:00,1.79343064773,0.0,0.0,0.301007817988,0.100129329279,0.401137147267,0.100129329279,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.236691592877
 05/01  23:00:00,1.38142505164,0.0,0.0,0.238995624192,0.0801738826813,0.319169506874,0.0801738826813,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.170650918239
 05/01  24:00:00,0.946038215997,0.0,0.0,0.168593606739,0.0565617232435,0.225155329983,0.0565617232435,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0990776969659
 05/02  01:00:00,0.734884905307,0.0,0.0,0.112706682048,0.0380662497724,0.15077293182,0.0380662497724,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0660148843848
 05/02  02:00:00,0.618009603056,0.0,0.0,0.0662002589672,0.0226829347218,0.0888831936889,0.0226829347218,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0576636490982
 05/02  03:00:00,0.567635981657,0.0,0.0,0.0357839942041,0.012327277027,0.0481112712312,0.012327277027,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0600903796305
 05/02  04:00:00,0.562729551299,0.0,0.0,0.0149579416923,0.00515329870281,0.0201112403952,0.00515329870281,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0853995834646
 05/02  05:00:00,0.716369525007,0.0,0.0,0.00661301269589,0.00229114578419,0.00890415848007,0.00229114578419,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.198938426234
 05/02  06:00:00,1.09853761114,0.0,0.0,0.0352898946369,0.0121585729355,0.0474484675724,0.0121585729355,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.409971329433
 05/02  07:00:00,1.36745869392,0.0,0.0,0.052340064303,0.0179289048305,0.0702689691335,0.0179289048305,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.46446878857
 05/02  08:00:00,1.28424763204,0.0,0.0,0.0570635361192,0.0191410384102,0.0762045745294,0.0191410384102,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.446640757548
 05/02  09:00:00,1.19957707143,0.0,0.0,0.0648033205521,0.0213968206576,0.0862001412097,0.0213968206576,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.398040397701
 05/02  10:00:00,1.21480294476,0.0,0.0,0.109630868558,0.0352228300315,0.14485369859,0.0352228300315,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.342472667103
 05/02  11:00:00,1.24527914587,0.0,0.0,0.158420965959,0.0499219130592,0.208342879018,0.0499219130592,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.294150472741
 05/02  12:00:00,1.26269732515,0.0,0.0,0.212656778899,0.0656509612844,0.278307740184,0.0656509612844,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.256482968464
