Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/02  13:00:00,1.31489535351,0.0,0.0,0.286923211321,0.0866864391718,0.373609650493,0.0866864391718,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.235296490402
 05/02  14:00:00,1.39513070176,0.0,0.0,0.371042121349,0.112103140432,0.483145261782,0.112103140432,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.213324337104
 05/02  15:00:00,1.57268306509,0.0,0.0,0.485313271801,0.144851524648,0.630164796449,0.144851524648,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.216795282165
 05/02  16:00:00,1.76767322832,0.0,0.0,0.525158225695,0.15866338346,0.683821609156,0.15866338346,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.244015183897
 05/02  17:00:00,2.17115789649,0.0,0.0,0.647125046909,0.193144357688,0.840269404596,0.193144357688,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.30385061505
 05/02  18:00:00,2.27057468361,0.0,0.0,0.613156078674,0.187102280135,0.800258358809,0.187102280135,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.3605600437
 05/02  19:00:00,2.20427310228,0.0,0.0,0.525004901407,0.167223359789,0.692228261196,0.167223359789,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.370984217094
 05/02  20:00:00,2.268567679,0.0,0.0,0.473385936195,0.153614355952,0.627000292147,0.153614355952,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.33745932144
 05/02  21:00:00,2.28165638101,0.0,0.0,0.438124319965,0.143322752369,0.581447072333,0.143322752369,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.297040577386
 05/02  22:00:00,1.8776499697,0.0,0.0,0.365564138079,0.120701431334,0.486265569414,0.120701431334,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.235782492707
 05/02  23:00:00,1.42525889962,0.0,0.0,0.27227979351,0.0913257898041,0.363605583314,0.0913257898041,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.170048689777
 05/02  24:00:00,0.99238856089,0.0,0.0,0.203948431868,0.0678430075235,0.271791439392,0.0678430075235,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0987919324508
 05/03  01:00:00,0.792242776161,0.0,0.0,0.156284445036,0.0519899924382,0.208274437474,0.0519899924382,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0658712495853
 05/03  02:00:00,0.669900640474,0.0,0.0,0.105312830189,0.0355624752324,0.140875305421,0.0355624752324,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0575625747838
 05/03  03:00:00,0.625609487417,0.0,0.0,0.0793886146025,0.0268090414741,0.106197656077,0.0268090414741,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0599775005455
 05/03  04:00:00,0.615240588146,0.0,0.0,0.0543596888435,0.0184933489059,0.0728530377494,0.0184933489059,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0851688229578
 05/03  05:00:00,0.770217800078,0.0,0.0,0.0472862896922,0.0161973294942,0.0634836191865,0.0161973294942,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.198207240599
 05/03  06:00:00,1.04953405044,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.408416236303
 05/03  07:00:00,1.38565335386,0.0,0.0,0.0672797775259,0.0230465901241,0.09032636765,0.0230465901241,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.462606049991
 05/03  08:00:00,1.29601731357,0.0,0.0,0.0673005193819,0.0225727741696,0.0898732935515,0.0225727741696,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.44474172005
 05/03  09:00:00,1.21689865952,0.0,0.0,0.0791091766017,0.0261183163787,0.10522749298,0.0261183163787,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.396334634024
 05/03  10:00:00,1.22713746013,0.0,0.0,0.120075373724,0.0385775581935,0.158652931917,0.0385775581935,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.341007949141
 05/03  11:00:00,1.26956658865,0.0,0.0,0.178302441954,0.0555691465909,0.233871588545,0.0555691465909,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.292909205996
 05/03  12:00:00,1.29145929538,0.0,0.0,0.236093075359,0.0720435689787,0.308136644337,0.0720435689787,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.25541603455
 05/03  13:00:00,1.35912703725,0.0,0.0,0.322530391244,0.0962673010366,0.418797692281,0.0962673010366,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.234340132358
 05/03  14:00:00,1.42224950253,0.0,0.0,0.393628980119,0.117487659736,0.511116639855,0.117487659736,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.212471759799
 05/03  15:00:00,1.52623696425,0.0,0.0,0.448936446464,0.135643363963,0.584579810427,0.135643363963,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.215934167356
 05/03  16:00:00,1.78587343518,0.0,0.0,0.542691607376,0.160312223528,0.703003830904,0.160312223528,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.243033169012
 05/03  17:00:00,2.17364648341,0.0,0.0,0.649990562281,0.194001038143,0.843991600423,0.194001038143,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.302617006142
 05/03  18:00:00,2.29326408332,0.0,0.0,0.633121625919,0.19128181548,0.824403441398,0.19128181548,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.35910436082
 05/03  19:00:00,2.23498096673,0.0,0.0,0.550837505665,0.173583096105,0.72442060177,0.173583096105,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.369499740973
 05/03  20:00:00,2.25757506734,0.0,0.0,0.467243936035,0.15011598244,0.617359918474,0.15011598244,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.336107083455
 05/03  21:00:00,2.15772555457,0.0,0.0,0.345636682892,0.113068483616,0.458705166509,0.113068483616,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.295851656777
 05/03  22:00:00,1.68706256567,0.0,0.0,0.222966597217,0.0736198928492,0.296586490067,0.0736198928492,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.234874168017
 05/03  23:00:00,1.23728655575,0.0,0.0,0.132245586907,0.0439893475048,0.176234934412,0.0439893475048,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.169446994813
 05/03  24:00:00,0.797687192425,0.0,0.0,0.0580617065869,0.0193147383145,0.0773764449014,0.0193147383145,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0985055584758
 05/04  01:00:00,0.776593289287,0.0,0.0,0.144348075498,0.048421170205,0.192769245703,0.048421170205,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0657269544821
 05/04  02:00:00,0.692361949942,0.0,0.0,0.122383302239,0.0410545576377,0.163437859876,0.0410545576377,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0574613297962
 05/04  03:00:00,0.641576303403,0.0,0.0,0.0914084535801,0.0308689114655,0.122277365046,0.0308689114655,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0598646075622
 05/04  04:00:00,0.629270138028,0.0,0.0,0.0649981824745,0.0221150621464,0.0871132446209,0.0221150621464,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0849381659679
 05/04  05:00:00,0.765686345514,0.0,0.0,0.0443287146161,0.015352899418,0.0596816140341,0.015352899418,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.197477791187
 05/04  06:00:00,1.04786724624,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.406749432108
 05/04  07:00:00,1.29358455662,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.460863620395
 05/04  08:00:00,1.2816542922,0.0,0.0,0.0578247381124,0.019528584689,0.0773533228014,0.019528584689,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.442898669431
 05/04  09:00:00,1.25847790515,0.0,0.0,0.112392535477,0.0361148645543,0.148507400032,0.0361148645543,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.394633972596
 05/04  10:00:00,1.31926035803,0.0,0.0,0.192301801102,0.059934248675,0.252236049777,0.059934248675,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.33954772918
 05/04  11:00:00,1.34100853904,0.0,0.0,0.234880827112,0.0716702727367,0.306551099849,0.0716702727367,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.291671645081
 05/04  12:00:00,1.3290689821,0.0,0.0,0.265727985564,0.0810821801772,0.346810165741,0.0810821801772,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.254352199859
 05/04  13:00:00,1.35013241188,0.0,0.0,0.316343051589,0.0944135708334,0.410756622422,0.0944135708334,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.233386576845
 05/04  14:00:00,1.44964041197,0.0,0.0,0.416369495698,0.122987227986,0.539356723684,0.122987227986,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.21162258541
 05/04  15:00:00,1.55252240828,0.0,0.0,0.471118684752,0.140606735203,0.611725419955,0.140606735203,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.215074001855
 05/04  16:00:00,1.75174322758,0.0,0.0,0.515887368898,0.153968118796,0.669855487694,0.153968118796,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.242051304622
 05/04  17:00:00,2.10122228328,0.0,0.0,0.593495311324,0.179302655367,0.772797966692,0.179302655367,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.301386439738
 05/04  18:00:00,2.20775877112,0.0,0.0,0.565707908086,0.174642037864,0.74034994595,0.174642037864,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.357652544064
 05/04  19:00:00,2.17977285136,0.0,0.0,0.509981376413,0.160711475875,0.670692852288,0.160711475875,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.36801937508
 05/04  20:00:00,2.25930180835,0.0,0.0,0.469556168466,0.150878518696,0.620434687163,0.150878518696,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.334759055779
 05/04  21:00:00,2.29510457843,0.0,0.0,0.452008928691,0.145259502052,0.597268430743,0.145259502052,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.294667416404
 05/04  22:00:00,1.91920550458,0.0,0.0,0.400814896193,0.128818316872,0.529633213065,0.128818316872,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.233970383929
 05/04  23:00:00,1.48940908573,0.0,0.0,0.323823055636,0.105132085448,0.428955141084,0.105132085448,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168849318117
 05/04  24:00:00,1.0346987358,0.0,0.0,0.236534600989,0.0781364677513,0.31467106874,0.0781364677513,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0982224780099
 05/05  01:00:00,0.822358312324,0.0,0.0,0.179079441022,0.0595972667131,0.238676707735,0.0595972667131,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0655845154867
 05/05  02:00:00,0.704195306724,0.0,0.0,0.131086204801,0.0442859179326,0.175372122733,0.0442859179326,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0573604237212
 05/05  03:00:00,0.631270145965,0.0,0.0,0.0834735944991,0.0286108228748,0.112084417374,0.0286108228748,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0597513977962
 05/05  04:00:00,0.620904585184,0.0,0.0,0.0587366759732,0.0202414812588,0.0789781572319,0.0202414812588,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0847077005131
 05/05  05:00:00,0.781982584494,0.0,0.0,0.057046641761,0.0196581324927,0.0767047742537,0.0196581324927,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.196750869948
 05/05  06:00:00,1.05450606757,0.0,0.0,0.00625787638635,0.00215666995324,0.00841454633959,0.00215666995324,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.404973707101
 05/05  07:00:00,1.40217139941,0.0,0.0,0.0824393544161,0.0283795516552,0.110818906071,0.0283795516552,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.458631557115
 05/05  08:00:00,1.28623736753,0.0,0.0,0.0624701951056,0.0214047973942,0.0838749924998,0.0214047973942,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.440960075069
 05/05  09:00:00,1.17255665508,0.0,0.0,0.0479624304789,0.0163193394833,0.0642817699622,0.0163193394833,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.392938352597
 05/05  10:00:00,1.06824775936,0.0,0.0,0.00200347684187,0.000676712750153,0.00268018959203,0.000676712750153,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.338090990702
 05/05  11:00:00,1.14561422381,0.0,0.0,0.0846832417411,0.027708142038,0.112391383779,0.027708142038,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.290437045924
 05/05  12:00:00,1.17848476502,0.0,0.0,0.150011917974,0.047274871691,0.197286789665,0.047274871691,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.253291358861
 05/05  13:00:00,1.2272398258,0.0,0.0,0.221291200115,0.0675238733588,0.288815073474,0.0675238733588,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.23243553971
 05/05  14:00:00,1.28512238333,0.0,0.0,0.28785278623,0.0878332130319,0.375685999262,0.0878332130319,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.210775281195
 05/05  15:00:00,1.49022152717,0.0,0.0,0.423797408228,0.126483638974,0.550281047202,0.126483638974,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.214217493498
 05/05  16:00:00,1.68107100624,0.0,0.0,0.462211225515,0.137949196205,0.60016042172,0.137949196205,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.241074149252
 05/05  17:00:00,2.05090810738,0.0,0.0,0.555796317312,0.167914359939,0.723710677251,0.167914359939,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.300159553282
 05/05  18:00:00,2.17026401167,0.0,0.0,0.538163069292,0.166138676285,0.704301745577,0.166138676285,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.356205984991
 05/05  19:00:00,2.15608919235,0.0,0.0,0.491830226362,0.156654223424,0.648484449786,0.156654223424,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.366544118571
 05/05  20:00:00,2.25764877675,0.0,0.0,0.469337792547,0.150787409142,0.620125201689,0.150787409142,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.33341550965
 05/05  21:00:00,2.21015346208,0.0,0.0,0.383917080281,0.129581064312,0.513498144592,0.129581064312,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.293486586206
 05/05  22:00:00,1.77168799363,0.0,0.0,0.284949052961,0.0980686802027,0.383017733164,0.0980686802027,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.233068352887
 05/05  23:00:00,1.37081308757,0.0,0.0,0.231641317593,0.0793152822193,0.310956599812,0.0793152822193,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168251861228
 05/05  24:00:00,0.91912769445,0.0,0.0,0.148115622893,0.0512682486356,0.199383871528,0.0512682486356,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0979386338736
 05/06  01:00:00,0.702384918475,0.0,0.0,0.0831290081538,0.0287774496252,0.111906457779,0.0287774496252,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0684343475185
 05/06  02:00:00,0.610129928306,0.0,0.0,0.05684998807,0.0196813608222,0.0765313488921,0.0196813608222,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0595245807173
 05/06  03:00:00,0.580802011304,0.0,0.0,0.0430317445336,0.0148967154967,0.0579284600303,0.0148967154967,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.062073816307
 05/06  04:00:00,0.581836511866,0.0,0.0,0.0241416080205,0.00835735554669,0.0324989635672,0.00835735554669,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0894476652441
 05/06  05:00:00,0.723441170072,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.21081753718
 05/06  06:00:00,1.08954289267,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.437799566316
 05/06  07:00:00,1.35148295738,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.497600659242
 05/06  08:00:00,1.27456315497,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.48072355411
 05/06  09:00:00,1.21848887378,0.0,0.0,0.0218454649986,0.00748097196645,0.029326436965,0.00748097196645,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.428794845832
 05/06  10:00:00,1.18198457689,0.0,0.0,0.0262911449385,0.00881686819121,0.0351080131297,0.00881686819121,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.368483755397
 05/06  11:00:00,1.25822350989,0.0,0.0,0.11114019617,0.0363544769807,0.14749467315,0.0363544769807,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.315454283112
 05/06  12:00:00,1.25924622012,0.0,0.0,0.15790430278,0.050732053157,0.208636355937,0.050732053157,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.274892741593
 05/06  13:00:00,1.32742294753,0.0,0.0,0.249519356141,0.0771838291637,0.326703185304,0.0771838291637,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.251142517097
 05/06  14:00:00,1.33802178375,0.0,0.0,0.283209261049,0.0892538634823,0.372463124531,0.0892538634823,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.227771984172
 05/06  15:00:00,1.42845355195,0.0,0.0,0.331939126124,0.102489013631,0.434428139755,0.102489013631,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.231243452867
 05/06  16:00:00,1.64956558154,0.0,0.0,0.391866385058,0.119588658091,0.511455043149,0.119588658091,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.262356183883
 05/06  17:00:00,1.99055879187,0.0,0.0,0.458908834913,0.143041200293,0.601950035206,0.143041200293,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.326218949599
 05/06  18:00:00,2.17192944764,0.0,0.0,0.485672995023,0.151388091602,0.637061086625,0.151388091602,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.390801764372
 05/06  19:00:00,2.15676175701,0.0,0.0,0.434696956715,0.141089218348,0.575786175063,0.141089218348,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.405670203762
 05/06  20:00:00,2.20181142436,0.0,0.0,0.368065088528,0.124226141405,0.492291229933,0.124226141405,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.370556758684
 05/06  21:00:00,2.20643237878,0.0,0.0,0.330296242885,0.113048912615,0.4433451555,0.113048912615,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.324311634523
 05/06  22:00:00,1.80533446112,0.0,0.0,0.270792945293,0.0931649742953,0.363957919588,0.0931649742953,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.257481422029
 05/06  23:00:00,1.31700959186,0.0,0.0,0.168140479167,0.0581621276967,0.226302606864,0.0581621276967,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.183567513131
 05/06  24:00:00,0.862821084255,0.0,0.0,0.0972762627905,0.0336516704273,0.130927933218,0.0336516704273,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.103514278913
 05/07  01:00:00,0.659165188613,0.0,0.0,0.051149428085,0.0176956252239,0.0688450533089,0.0176956252239,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0682760221272
 05/07  02:00:00,0.572005011228,0.0,0.0,0.0286173795839,0.00990077068333,0.0385181502672,0.00990077068333,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0594128622645
 05/07  03:00:00,0.526951840076,0.0,0.0,0.00312243309938,0.00108033843296,0.00420277153233,0.00108033843296,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0619493335769
 05/07  04:00:00,0.549175524056,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0892856410012
 05/07  05:00:00,0.722739019883,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.210115386991
 05/07  06:00:00,1.0875008985,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.435757572145
 05/07  07:00:00,1.34925342424,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.495371126101
 05/07  08:00:00,1.27247110542,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.478631504567
 05/07  09:00:00,1.25087898957,0.0,0.0,0.047549577487,0.016047545127,0.063597122614,0.016047545127,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.426914275976
 05/07  10:00:00,1.23387723885,0.0,0.0,0.0666223826321,0.0219955460378,0.0886179286699,0.0219955460378,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.366866501824
 05/07  11:00:00,1.28452643143,0.0,0.0,0.132241263738,0.0429252423772,0.175166506115,0.0429252423772,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.314085371685
 05/07  12:00:00,1.30165482914,0.0,0.0,0.191268265786,0.0609549901757,0.252223255962,0.0609549901757,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.273714450595
 05/07  13:00:00,1.36154857188,0.0,0.0,0.275851273404,0.0860301739249,0.361881447329,0.0860301739249,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.250089879426
 05/07  14:00:00,1.42619514141,0.0,0.0,0.35091724567,0.110658343203,0.461575588873,0.110658343203,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.226832877482
 05/07  15:00:00,1.52598057744,0.0,0.0,0.406199070832,0.126703910477,0.532902981308,0.126703910477,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.230295636806
 05/07  16:00:00,1.59094918797,0.0,0.0,0.338706931293,0.115220279512,0.453927210805,0.115220279512,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.261267622651
 05/07  17:00:00,1.7847326432,0.0,0.0,0.297154764098,0.100325935557,0.397480699656,0.100325935557,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.324862136489
 05/07  18:00:00,1.99739040719,0.0,0.0,0.346363304377,0.117771573733,0.46413487811,0.117771573733,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.389188932436
 05/07  19:00:00,2.04519008678,0.0,0.0,0.348880700053,0.116991889892,0.465872589945,0.116991889892,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.404012118648
 05/07  20:00:00,2.11097187087,0.0,0.0,0.300216712914,0.102754180909,0.402970893823,0.102754180909,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.36903754131
 05/07  21:00:00,2.11097490666,0.0,0.0,0.259466639042,0.0897506778979,0.34921731694,0.0897506778979,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.322982000963
 05/07  22:00:00,1.71718534128,0.0,0.0,0.205678799087,0.0711476469532,0.276826446041,0.0711476469532,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.256463775729
 05/07  23:00:00,1.27428400552,0.0,0.0,0.136889928814,0.0473549139495,0.184244842764,0.0473549139495,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.18289969089
 05/07  24:00:00,0.841457661411,0.0,0.0,0.081633681573,0.0282407646684,0.109874446241,0.0282407646684,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.103204343045
 05/08  01:00:00,0.636246382527,0.0,0.0,0.0393710331056,0.0136209612313,0.0529919943368,0.0136209612313,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.065157299088
 05/08  02:00:00,0.550670008546,0.0,0.0,0.0164551360157,0.00569302046283,0.0221481564785,0.00569302046283,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0570590917987
 05/08  03:00:00,0.518849632191,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0594153013956
 05/08  04:00:00,0.541286570327,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0840678428885
 05/08  05:00:00,0.703255275389,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.194728335096
 05/08  06:00:00,1.0414775336,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.400359719466
 05/08  07:00:00,1.28619648918,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.453475552957
 05/08  08:00:00,1.19699702339,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.435594723428
 05/08  09:00:00,1.10344141621,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.388104883688
 05/08  10:00:00,1.06140334148,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.33392676241
 05/08  11:00:00,1.09556989041,0.0,0.0,0.0495379156733,0.0164736254314,0.0660115411047,0.0164736254314,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.286772555203
 05/08  12:00:00,1.11274545854,0.0,0.0,0.101693774235,0.0330112167968,0.134704991032,0.0330112167968,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.250133851008
 05/08  13:00:00,1.13366278108,0.0,0.0,0.149884593541,0.0481838934658,0.198068487007,0.0481838934658,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.229605081458
 05/08  14:00:00,1.20294341992,0.0,0.0,0.225054540006,0.0709742547829,0.296028794789,0.0709742547829,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.208253522253
 05/08  15:00:00,1.31964025884,0.0,0.0,0.290606848634,0.091643270673,0.382250119307,0.091643270673,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.21166715306
 05/08  16:00:00,1.56260950529,0.0,0.0,0.368418487865,0.116189305959,0.484607793824,0.116189305959,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.238165276204
 05/08  17:00:00,1.89906965276,0.0,0.0,0.438697645392,0.136824576901,0.575522222294,0.136824576901,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.296509553619
 05/08  18:00:00,2.11194310443,0.0,0.0,0.495693432644,0.154594538844,0.650287971488,0.154594538844,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.351898851841
 05/08  19:00:00,2.10096302765,0.0,0.0,0.451233421209,0.146517802292,0.597751223501,0.146517802292,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.362151180156
 05/08  20:00:00,2.16008902426,0.0,0.0,0.394315088509,0.132251155212,0.526566243721,0.132251155212,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.329414715122
 05/08  21:00:00,2.16772116431,0.0,0.0,0.354168693424,0.120413322476,0.4745820159,0.120413322476,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.289970417122
 05/08  22:00:00,1.80889637781,0.0,0.0,0.316712301599,0.106198813504,0.422911115103,0.106198813504,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.230383355122
 05/08  23:00:00,1.37054264774,0.0,0.0,0.233188422769,0.0792756281575,0.312464050927,0.0792756281575,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.166473970281
 05/08  24:00:00,0.927900260254,0.0,0.0,0.155706937082,0.053293331904,0.209000268986,0.053293331904,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.09709480222
 05/09  01:00:00,0.694686864956,0.0,0.0,0.0828969996105,0.0286763402283,0.111573339839,0.0286763402283,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0650164360156
 05/09  02:00:00,0.580996244024,0.0,0.0,0.0390611202414,0.0135128754514,0.0525739956928,0.0135128754514,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0569594880617
 05/09  03:00:00,0.555138106913,0.0,0.0,0.0270437817268,0.00935568961312,0.0363994713399,0.00935568961312,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0593043047775
 05/09  04:00:00,0.541014650741,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.083795923302
 05/09  05:00:00,0.702405993471,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193879053178
 05/09  06:00:00,1.0553753973,0.0,0.0,0.0117682130339,0.0040716536059,0.0158398666398,0.0040716536059,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.398417716523
 05/09  07:00:00,1.3161600577,0.0,0.0,0.024141018484,0.00835114802515,0.0324921665092,0.00835114802515,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.450946954971
 05/09  08:00:00,1.22725389369,0.0,0.0,0.0240844324267,0.00828630696375,0.0323707393905,0.00828630696375,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.433480854339
 05/09  09:00:00,1.23175554852,0.0,0.0,0.0978815785539,0.0323153375402,0.130196916094,0.0323153375402,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.386222099903
 05/09  10:00:00,1.25754601518,0.0,0.0,0.149651151352,0.0480931581006,0.197744309452,0.0480931581006,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.332325126661
 05/09  11:00:00,1.30134496494,0.0,0.0,0.207566191825,0.0654424650007,0.273008656825,0.0654424650007,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.28555051401
 05/09  12:00:00,1.34713053402,0.0,0.0,0.28277946982,0.0873534567454,0.370132926565,0.0873534567454,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.249090990953
 05/09  13:00:00,1.42853557553,0.0,0.0,0.379232474999,0.114643415345,0.493875890344,0.114643415345,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.228670472578
 05/09  14:00:00,1.49753086938,0.0,0.0,0.45185123497,0.139597628278,0.591448863249,0.139597628278,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.20742090326
 05/09  15:00:00,1.72520521297,0.0,0.0,0.607293821749,0.181362095937,0.788655917686,0.181362095937,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.210826308809
 05/09  16:00:00,1.96029716431,0.0,0.0,0.680155669817,0.203101247072,0.883256916889,0.203101247072,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.23720381216
 05/09  17:00:00,2.32439226271,0.0,0.0,0.769471100188,0.232580261053,1.00205136124,0.232580261053,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.295303024621
 05/09  18:00:00,2.4444485621,0.0,0.0,0.754045701785,0.230171507233,0.984217209018,0.230171507233,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.350475071977
 05/09  19:00:00,2.35845977546,0.0,0.0,0.649710267562,0.206988832108,0.85669909967,0.206988832108,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.360700051798
 05/09  20:00:00,2.42369557726,0.0,0.0,0.599031289243,0.192463329278,0.791494618521,0.192463329278,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.328092893325
 05/09  21:00:00,2.38345218169,0.0,0.0,0.519858681042,0.171616020241,0.691474701283,0.171616020241,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.288808749118
 05/09  22:00:00,1.97551048415,0.0,0.0,0.44387199254,0.146540206851,0.590412199391,0.146540206851,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.229496377177
 05/09  23:00:00,1.52570084788,0.0,0.0,0.35135471975,0.116855006607,0.468209726358,0.116855006607,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.165886494991
 05/09  24:00:00,1.0477284035,0.0,0.0,0.246042239019,0.083064877544,0.329107116563,0.083064877544,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0968160978921
 05/10  01:00:00,0.805310891158,0.0,0.0,0.165617565633,0.0567196223288,0.222337187962,0.0567196223288,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0648766140943
 05/10  02:00:00,0.69054929681,0.0,0.0,0.120837490964,0.04138790966,0.162225400624,0.04138790966,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0568611359177
 05/10  03:00:00,0.627636125314,0.0,0.0,0.0810866423124,0.027920778973,0.109007421285,0.027920778973,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0591943732333
 05/10  04:00:00,0.606521948595,0.0,0.0,0.0488255506903,0.0169064084158,0.065731959106,0.0169064084158,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0835712620498
 05/10  05:00:00,0.762604871666,0.0,0.0,0.0452511987661,0.0156685437846,0.0609197425507,0.0156685437846,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193158188822
 05/10  06:00:00,1.1288070465,0.0,0.0,0.0675369164176,0.0233836406362,0.0909205570538,0.0233836406362,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.39676867531
 05/10  07:00:00,1.39814223211,0.0,0.0,0.0866873521502,0.029685803177,0.116373155327,0.029685803177,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.449048140558
 05/10  08:00:00,1.31108345616,0.0,0.0,0.088400132154,0.0296484413917,0.118048573546,0.0296484413917,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.431632582646
 05/10  09:00:00,1.28577432125,0.0,0.0,0.140058696125,0.0458171102962,0.185875806421,0.0458171102962,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.384561982314
 05/10  10:00:00,1.33931457465,0.0,0.0,0.213621464113,0.0673168560824,0.280938320196,0.0673168560824,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.330899675386
 05/10  11:00:00,1.37193060847,0.0,0.0,0.264188925337,0.0806134489998,0.344802374336,0.0806134489998,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.284342440028
 05/10  12:00:00,1.37766562007,0.0,0.0,0.307787167372,0.0939194083075,0.401706575679,0.0939194083075,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.248052427894
 05/10  13:00:00,1.45484586509,0.0,0.0,0.40133272772,0.119784497229,0.52111722495,0.119784497229,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.227739427527
 05/10  14:00:00,1.55473133991,0.0,0.0,0.500188651613,0.149290067608,0.649478719221,0.149290067608,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.206591517817
 05/10  15:00:00,1.71545296437,0.0,0.0,0.600509226737,0.179232966474,0.779742193211,0.179232966474,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.209987784685
 05/10  16:00:00,1.92324413606,0.0,0.0,0.6524329155,0.194728188302,0.847161103802,0.194728188302,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.236246596995
 05/10  17:00:00,2.23916481215,0.0,0.0,0.703392802372,0.214632585183,0.918025387556,0.214632585183,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.294101547746
 05/10  18:00:00,2.36736573874,0.0,0.0,0.696136245246,0.212415405134,0.908551650381,0.212415405134,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.349057807256
 05/10  19:00:00,2.3205059277,0.0,0.0,0.62366145257,0.196528936041,0.820190388611,0.196528936041,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.359254915104
 05/10  20:00:00,2.37429297663,0.0,0.0,0.562638988393,0.180769216636,0.743408205029,0.180769216636,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.32677670619
 05/10  21:00:00,2.38087507568,0.0,0.0,0.520974757825,0.169079514682,0.690054272507,0.169079514682,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.28765207189
 05/10  22:00:00,1.9870091924,0.0,0.0,0.45508351843,0.147710649494,0.602794167924,0.147710649494,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.22861311689
 05/10  23:00:00,1.51605099259,0.0,0.0,0.344525728617,0.114619019796,0.459144748413,0.114619019796,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.16530161765
 05/10  24:00:00,1.06865348176,0.0,0.0,0.262854285145,0.0874555355192,0.350309820664,0.0874555355192,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0965384720433
 05/11  01:00:00,0.834864938515,0.0,0.0,0.188398481138,0.0636320828281,0.252030563966,0.0636320828281,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0647372854475
 05/11  02:00:00,0.724179163494,0.0,0.0,0.146477708094,0.0494756961895,0.195953404284,0.0494756961895,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0567629989412
 05/11  03:00:00,0.661464859001,0.0,0.0,0.106651825311,0.0362938990738,0.142945724385,0.0362938990738,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0590848038208
 05/11  04:00:00,0.640723675855,0.0,0.0,0.0745969802658,0.0255605429965,0.100157523262,0.0255605429965,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0833474251543
 05/11  05:00:00,0.796746395305,0.0,0.0,0.0713290605493,0.0244401405504,0.0957692010996,0.0244401405504,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.192450253913
 05/11  06:00:00,1.05147573236,0.0,0.0,0.0113107094155,0.00389631855011,0.0152070279656,0.00389631855011,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.395150890259
 05/11  07:00:00,1.41580565211,0.0,0.0,0.10142161828,0.0345049938042,0.135926612084,0.0345049938042,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.44715810381
 05/11  08:00:00,1.34237937798,0.0,0.0,0.113447043804,0.0377365754676,0.151183619272,0.0377365754676,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.429793458747
 05/11  09:00:00,1.33312792224,0.0,0.0,0.177764536413,0.0571165523672,0.23488108878,0.0571165523672,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.382910300943
 05/11  10:00:00,1.37267525716,0.0,0.0,0.240066081168,0.0756511327956,0.315717213963,0.0756511327956,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.329481464132
 05/11  11:00:00,1.39391570646,0.0,0.0,0.281184080354,0.0868053548645,0.367989435219,0.0868053548645,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.283140477132
 05/11  12:00:00,1.41667495493,0.0,0.0,0.338469442884,0.103279565643,0.441749008528,0.103279565643,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.247019329909
 05/11  13:00:00,1.46777783109,0.0,0.0,0.41084910937,0.124126173528,0.534975282897,0.124126173528,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.226813335579
 05/11  14:00:00,1.59867873995,0.0,0.0,0.53594133829,0.158310228875,0.694251567165,0.158310228875,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.205766069911
 05/11  15:00:00,1.76854732326,0.0,0.0,0.642044653028,0.191626505292,0.83367115832,0.191626505292,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.209153178468
 05/11  16:00:00,2.00117133249,0.0,0.0,0.714873543462,0.211165861128,0.92603940459,0.211165861128,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.235295492633
 05/11  17:00:00,2.36636150672,0.0,0.0,0.805892237324,0.240524187975,1.0464164253,0.240524187975,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.292907204571
 05/11  18:00:00,2.46958479387,0.0,0.0,0.777335471192,0.234844694892,1.01218016608,0.234844694892,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.34764834668
 05/11  19:00:00,2.3127528609,0.0,0.0,0.613272117845,0.200602515804,0.813874633649,0.200602515804,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.35781760326
 05/11  20:00:00,2.32405142696,0.0,0.0,0.520068514033,0.174407247646,0.694475761679,0.174407247646,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.325467599869
 05/11  21:00:00,2.28200492565,0.0,0.0,0.441235562438,0.151099207844,0.592334770282,0.151099207844,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.286501424079
 05/11  22:00:00,1.86900595002,0.0,0.0,0.361271902784,0.124397800263,0.485669703047,0.124397800263,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.227734339389
 05/11  23:00:00,1.41134341983,0.0,0.0,0.263691643259,0.0913275072564,0.355019150515,0.0913275072564,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.164719642782
 05/11  24:00:00,0.974846506173,0.0,0.0,0.190715754874,0.0660634475251,0.256779202399,0.0660634475251,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0962621147269
 05/12  01:00:00,0.765585490772,0.0,0.0,0.135834871487,0.0470552087371,0.182890080224,0.0470552087371,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0645983214456
 05/12  02:00:00,0.658382423728,0.0,0.0,0.0967412110951,0.0335134428776,0.130254653973,0.0335134428776,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0566650094865
 05/12  03:00:00,0.60724694078,0.0,0.0,0.0659797190594,0.022857720954,0.0888374400134,0.022857720954,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0589751699716
 05/12  04:00:00,0.601746873109,0.0,0.0,0.0456050280417,0.015798948167,0.0614039762087,0.015798948167,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0831241694612
 05/12  05:00:00,0.760258551309,0.0,0.0,0.0445540347543,0.0154323332244,0.0599863679787,0.0154323332244,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.191745243038
 05/12  06:00:00,1.03472491416,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.393607100026
 05/12  07:00:00,1.36380705326,0.0,0.0,0.0636863896259,0.0220578347455,0.0857442243714,0.0220578347455,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.445341892663
 05/12  08:00:00,1.28671396105,0.0,0.0,0.0727750652717,0.0245724883111,0.0973475535829,0.0245724883111,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.427964107499
 05/12  09:00:00,1.21444383311,0.0,0.0,0.0885896706793,0.0292505948996,0.117840265579,0.0292505948996,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.381267035008
 05/12  10:00:00,1.21085480096,0.0,0.0,0.117025951888,0.0382818739415,0.155307825829,0.0382818739415,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.328070396058
 05/12  11:00:00,1.25361248876,0.0,0.0,0.173228215748,0.0556538982628,0.22888211401,0.0556538982628,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.281944580646
 05/12  12:00:00,1.27660390338,0.0,0.0,0.230172660657,0.0725331853997,0.302705846057,0.0725331853997,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.245991440825
 05/12  13:00:00,1.34561258245,0.0,0.0,0.317000129246,0.0967312821939,0.41373141144,0.0967312821939,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.225891958396
 05/12  14:00:00,1.45431226643,0.0,0.0,0.422926760753,0.127779091973,0.550705852726,0.127779091973,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.204945310828
 05/12  15:00:00,1.63846135283,0.0,0.0,0.539718431438,0.164696898929,0.704415330367,0.164696898929,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.20832303599
 05/12  16:00:00,1.89563337748,0.0,0.0,0.632627338977,0.188821858525,0.821449197502,0.188821858525,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.234347744716
 05/12  17:00:00,2.24023759905,0.0,0.0,0.70603279301,0.215447891617,0.921480684628,0.215447891617,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.291719037575
 05/12  18:00:00,2.42018256156,0.0,0.0,0.740465016865,0.223714936148,0.964179953013,0.223714936148,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.346246327442
 05/12  19:00:00,2.34600148776,0.0,0.0,0.643564859932,0.204987985825,0.848552845756,0.204987985825,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.356388018016
 05/12  20:00:00,2.39846024474,0.0,0.0,0.581492999432,0.188693506805,0.770186506237,0.188693506805,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.324165673085
 05/12  21:00:00,2.40009905846,0.0,0.0,0.536179890008,0.17539312723,0.711573017238,0.17539312723,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.285357309933
 05/12  22:00:00,1.98726634073,0.0,0.0,0.454683921703,0.150119758591,0.604803680294,0.150119758591,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.226860752849
 05/12  23:00:00,1.52343795737,0.0,0.0,0.350225247322,0.117466714858,0.467691962181,0.117466714858,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.164141368657
 05/12  24:00:00,1.0465470794,0.0,0.0,0.245310200289,0.0834442361724,0.328754436461,0.0834442361724,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0959874538916
 05/13  01:00:00,0.837282048908,0.0,0.0,0.184969682952,0.0629251199067,0.247894802859,0.0629251199067,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0673431328713
 05/13  02:00:00,0.709479458544,0.0,0.0,0.131576485749,0.0450737451236,0.176650230873,0.0450737451236,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0587552289744
 05/13  03:00:00,0.622743094063,0.0,0.0,0.0748138200678,0.0259118920058,0.100725712074,0.0259118920058,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0612176470224
 05/13  04:00:00,0.612987180314,0.0,0.0,0.0485722272252,0.0168247076333,0.0653969348585,0.0168247076333,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0877003624008
 05/13  05:00:00,0.766417824176,0.0,0.0,0.0360048612533,0.0124716710575,0.0484765323108,0.0124716710575,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.205317658973
 05/13  06:00:00,1.15275724193,0.0,0.0,0.0566073950479,0.0196062555301,0.0762136505781,0.0196062555301,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.424800265005
 05/13  07:00:00,1.44677266958,0.0,0.0,0.082108818873,0.0282710023165,0.11037982119,0.0282710023165,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.48251055025
 05/13  08:00:00,1.38384559584,0.0,0.0,0.0927066641227,0.0310946385842,0.123801302707,0.0310946385842,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.466204692275
 05/13  09:00:00,1.38539977962,0.0,0.0,0.15795715913,0.0512621109414,0.209219270072,0.0512621109414,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.415812918565
 05/13  10:00:00,1.4082511243,0.0,0.0,0.206699357873,0.0658391727759,0.272538530649,0.0658391727759,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.357319785295
 05/13  11:00:00,1.4393611801,0.0,0.0,0.258330302283,0.0797511995526,0.338081501836,0.0797511995526,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.306005124636
 05/13  12:00:00,1.45004814292,0.0,0.0,0.312283765059,0.0952884149296,0.407572179988,0.0952884149296,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.266758840346
 05/13  13:00:00,1.51768918309,0.0,0.0,0.403738279282,0.120497746744,0.524236026026,0.120497746744,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.243875911934
 05/13  14:00:00,1.6093877565,0.0,0.0,0.500835107675,0.149476414241,0.650311521916,0.149476414241,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.221289559538
 05/13  15:00:00,1.798012777,0.0,0.0,0.624223104095,0.186303560704,0.810526664799,0.186303560704,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.224704152872
 05/13  16:00:00,2.04427835108,0.0,0.0,0.705328705767,0.20834363342,0.913672339187,0.20834363342,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.254851657386
 05/13  17:00:00,2.40362302162,0.0,0.0,0.788905210559,0.235463431743,1.0243686423,0.235463431743,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.316864572261
 05/13  18:00:00,2.51145603114,0.0,0.0,0.758519995177,0.229187162015,0.987707157192,0.229187162015,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.379682277301
 05/13  19:00:00,2.41977586168,0.0,0.0,0.644793588434,0.205450145011,0.850243733445,0.205450145011,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.394226750053
 05/13  20:00:00,2.42819454604,0.0,0.0,0.548065369056,0.181093335517,0.729158704574,0.181093335517,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.360072405725
 05/13  21:00:00,2.42849590788,0.0,0.0,0.506984567482,0.167599378691,0.674583946173,0.167599378691,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.315136372956
 05/13  22:00:00,2.0050462316,0.0,0.0,0.428065700138,0.142627989276,0.570693689414,0.142627989276,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.250457422678
