Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/13  23:00:00,1.52158859392,0.0,0.0,0.325367692333,0.110126032487,0.43549372482,0.110126032487,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178955397231
 05/13  24:00:00,1.04167663075,0.0,0.0,0.232575976958,0.0793489126116,0.311924889569,0.0793489126116,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101372869058
 05/14  01:00:00,0.810732377476,0.0,0.0,0.164842376873,0.0566556667037,0.221498043577,0.0566556667037,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0671902207218
 05/14  02:00:00,0.675525824972,0.0,0.0,0.105962397069,0.0368423227831,0.142804719852,0.0368423227831,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0586471064234
 05/14  03:00:00,0.620590533753,0.0,0.0,0.0732264667018,0.0254664568031,0.0986929235049,0.0254664568031,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0610978752815
 05/14  04:00:00,0.595454023476,0.0,0.0,0.0356908238255,0.0124174261818,0.0481082500073,0.0124174261818,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.087455890414
 05/14  05:00:00,0.737360626528,0.0,0.0,0.0149722119279,0.0052104196793,0.0201826316072,0.0052104196793,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.204554362029
 05/14  06:00:00,1.07511675507,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.423373428717
 05/14  07:00:00,1.3832077236,0.0,0.0,0.0362518027884,0.0124696997981,0.0487215025865,0.0124696997981,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.480603922876
 05/14  08:00:00,1.37238632212,0.0,0.0,0.0861104826538,0.0282421569019,0.114352639556,0.0282421569019,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.464194081713
 05/14  09:00:00,1.37113023158,0.0,0.0,0.149164237335,0.0476002037093,0.196764441044,0.0476002037093,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.413998199548
 05/14  10:00:00,1.43809776749,0.0,0.0,0.232172230742,0.0717735485788,0.303945779321,0.0717735485788,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.355759179815
 05/14  11:00:00,1.4365426585,0.0,0.0,0.258428503305,0.0781554385751,0.33658394188,0.0781554385751,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.304684162994
 05/14  12:00:00,1.44371916572,0.0,0.0,0.309831332544,0.0925490425407,0.402380375084,0.0925490425407,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.265621668048
 05/14  13:00:00,1.51422502083,0.0,0.0,0.403896895344,0.117890941146,0.52178783649,0.117890941146,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.242859939211
 05/14  14:00:00,1.63309156861,0.0,0.0,0.52369701967,0.151224621366,0.674921641036,0.151224621366,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.22038325252
 05/14  15:00:00,1.83187835531,0.0,0.0,0.655904423377,0.189402104054,0.845306527432,0.189402104054,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.223789868548
 05/14  16:00:00,2.07160801605,0.0,0.0,0.730981482153,0.211070271694,0.942051753846,0.211070271694,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.253801907695
 05/14  17:00:00,2.48971615245,0.0,0.0,0.862660953823,0.249108445173,1.111769399,0.249108445173,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.31555694639
 05/14  18:00:00,2.59159811323,0.0,0.0,0.827796196679,0.241607116342,1.06940331302,0.241607116342,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.37812820357
 05/14  19:00:00,2.49416153948,0.0,0.0,0.707589888231,0.218639073468,0.926228961699,0.218639073468,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.3926271996
 05/14  20:00:00,2.51375245033,0.0,0.0,0.618808328569,0.197373735687,0.816182064257,0.197373735687,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.358606950331
 05/14  21:00:00,2.55313721177,0.0,0.0,0.610080542943,0.190427157576,0.800507700519,0.190427157576,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.313853922498
 05/14  22:00:00,2.1161608921,0.0,0.0,0.517600383602,0.165189681048,0.68279006465,0.165189681048,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.24947570794
 05/14  23:00:00,1.62985004237,0.0,0.0,0.410772439973,0.133627305101,0.544399745074,0.133627305101,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178310825428
 05/14  24:00:00,1.14998195052,0.0,0.0,0.31665081956,0.103878579097,0.420529398657,0.103878579097,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101073679737
 05/15  01:00:00,0.899523227787,0.0,0.0,0.237865912202,0.0793737262445,0.317239638446,0.0793737262445,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0641865002388
 05/15  02:00:00,0.772687868396,0.0,0.0,0.183186201981,0.0616640720844,0.244850274065,0.0616640720844,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0563748340619
 05/15  03:00:00,0.696177619762,0.0,0.0,0.132752198948,0.0453397451187,0.178091944067,0.0453397451187,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0586513448995
 05/15  04:00:00,0.669246638612,0.0,0.0,0.0964008111477,0.033163560708,0.129564371856,0.033163560708,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.082463539317
 05/15  05:00:00,0.815675772412,0.0,0.0,0.0874183892464,0.0300735280285,0.117491917275,0.0300735280285,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.189656914845
 05/15  06:00:00,1.08490784215,0.0,0.0,0.0409344616593,0.0140843851703,0.0550188468296,0.0140843851703,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.388771181187
 05/15  07:00:00,1.44233712494,0.0,0.0,0.127123750566,0.0427852193936,0.16990896996,0.0427852193936,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.43970721876
 05/15  08:00:00,1.37773559023,0.0,0.0,0.146218553722,0.0475728471198,0.193791400842,0.0475728471198,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.422541889423
 05/15  09:00:00,1.39701215705,0.0,0.0,0.233169154617,0.0721087946988,0.305277949316,0.0721087946988,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.376397675215
 05/15  10:00:00,1.49334707007,0.0,0.0,0.339328882214,0.102652025413,0.441980907627,0.102652025413,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.323889583377
 05/15  11:00:00,1.48730493772,0.0,0.0,0.359753971748,0.10636392105,0.466117892798,0.10636392105,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.278401250812
 05/15  12:00:00,1.49441706302,0.0,0.0,0.405269559254,0.118295351731,0.523564910984,0.118295351731,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.24294553554
 05/15  13:00:00,1.54748270406,0.0,0.0,0.479786451689,0.138545568756,0.618332020445,0.138545568756,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.223161471004
 05/15  14:00:00,1.66288287868,0.0,0.0,0.592760872477,0.168948633051,0.761709505528,0.168948633051,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.20251227028
 05/15  15:00:00,1.8779366875,0.0,0.0,0.738585734698,0.207765427433,0.946351162131,0.207765427433,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205862538902
 05/15  16:00:00,2.11079378476,0.0,0.0,0.811221743082,0.228195864208,1.03941760729,0.228195864208,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.231539742202
 05/15  17:00:00,2.49819746823,0.0,0.0,0.92055263758,0.26241070997,1.18296334755,0.26241070997,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.288196243837
 05/15  18:00:00,2.53573555102,0.0,0.0,0.838973851049,0.244915632187,1.08388948324,0.244915632187,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.342089786681
 05/15  19:00:00,2.44096568685,0.0,0.0,0.725981459806,0.221774054754,0.94775551456,0.221774054754,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.352149548297
 05/15  20:00:00,2.45849244443,0.0,0.0,0.633965552787,0.200113398651,0.834078951438,0.200113398651,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.320305427575
 05/15  21:00:00,2.39247879794,0.0,0.0,0.535069726481,0.172275860935,0.707345587416,0.172275860935,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.281964479235
 05/15  22:00:00,1.92347541701,0.0,0.0,0.41020974526,0.133394132697,0.543603877957,0.133394132697,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.224269631469
 05/15  23:00:00,1.37912929523,0.0,0.0,0.244283460259,0.0808159366371,0.325099396896,0.0808159366371,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.162425271803
 05/15  24:00:00,0.904161522311,0.0,0.0,0.140393762285,0.0467901412544,0.18718390354,0.0467901412544,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.095172429723
 05/16  01:00:00,0.859764097064,0.0,0.0,0.207783596163,0.0698325736278,0.277616169791,0.0698325736278,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.064050838171
 05/16  02:00:00,0.743594017607,0.0,0.0,0.160968091802,0.0548838371734,0.215851928975,0.0548838371734,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0562793283623
 05/16  03:00:00,0.67531634114,0.0,0.0,0.117116807788,0.0402204699468,0.157337277735,0.0402204699468,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0585447326097
 05/16  04:00:00,0.652215109716,0.0,0.0,0.0838082293658,0.0289420366463,0.112750266012,0.0289420366463,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0822461162645
 05/16  05:00:00,0.787173526877,0.0,0.0,0.0665590738416,0.0231177907805,0.0896768646221,0.0231177907805,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.188969721962
 05/16  06:00:00,1.14966822659,0.0,0.0,0.0902016111055,0.0311468358895,0.121348446995,0.0311468358895,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.387201965462
 05/16  07:00:00,1.42941671953,0.0,0.0,0.118671175852,0.0401500983016,0.158821274154,0.0401500983016,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.437874509156
 05/16  08:00:00,1.34534188337,0.0,0.0,0.122625808873,0.0405557362338,0.163181545107,0.0405557362338,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.420758038298
 05/16  09:00:00,1.34387475724,0.0,0.0,0.192394485798,0.0613481030563,0.253742588855,0.0613481030563,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.374795635867
 05/16  10:00:00,1.39817016015,0.0,0.0,0.265406738066,0.0827728491765,0.348179587242,0.0827728491765,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.322513993834
 05/16  11:00:00,1.41178039619,0.0,0.0,0.300141300771,0.0916177974097,0.391759098181,0.0916177974097,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.277235503907
 05/16  12:00:00,1.43584022477,0.0,0.0,0.358863280311,0.107126688397,0.465989968708,0.107126688397,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.241943639566
 05/16  13:00:00,1.4925815498,0.0,0.0,0.435633616778,0.128695257243,0.564328874021,0.128695257243,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.222263463168
 05/16  14:00:00,1.6353246293,0.0,0.0,0.570347417914,0.164603846495,0.73495126441,0.164603846495,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.201712262011
 05/16  15:00:00,1.86173627261,0.0,0.0,0.724554798526,0.206404775536,0.930959574062,0.206404775536,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205053712077
 05/16  16:00:00,2.10745585383,0.0,0.0,0.807092685468,0.229909777868,1.03700246334,0.229909777868,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.230616955229
 05/16  17:00:00,2.49959190448,0.0,0.0,0.920010479754,0.265505347541,1.1855158273,0.265505347541,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.287038200342
 05/16  18:00:00,2.56191058646,0.0,0.0,0.857990097476,0.253440723204,1.11143082068,0.253440723204,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.34072348468
 05/16  19:00:00,2.50564467819,0.0,0.0,0.778594343169,0.235233497792,1.01382784096,0.235233497792,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.350756213236
 05/16  20:00:00,2.55001763321,0.0,0.0,0.708216150348,0.218656957597,0.926873107945,0.218656957597,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.319036459849
 05/16  21:00:00,2.54581024397,0.0,0.0,0.656999135053,0.204792925221,0.861792060274,0.204792925221,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.280849452406
 05/16  22:00:00,2.108134047,0.0,0.0,0.552942143465,0.176171571854,0.729113715319,0.176171571854,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.223418424102
 05/16  23:00:00,1.66960165009,0.0,0.0,0.467253459544,0.148881475334,0.616134934877,0.148881475334,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.16186208868
 05/16  24:00:00,1.20530394424,0.0,0.0,0.369747571313,0.118845279586,0.488592850899,0.118845279586,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0949059042964
 05/17  01:00:00,0.960445527514,0.0,0.0,0.28511289275,0.09331833177,0.37843122452,0.09331833177,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0639172138922
 05/17  02:00:00,0.818840705075,0.0,0.0,0.218482834773,0.0727101483981,0.291192983171,0.0727101483981,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0561849616354
 05/17  03:00:00,0.760827680572,0.0,0.0,0.182287747051,0.060666248608,0.242953995659,0.060666248608,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0584393541183
 05/17  04:00:00,0.735265634202,0.0,0.0,0.1467624804,0.0492534787787,0.196015959179,0.0492534787787,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0820309475842
 05/17  05:00:00,0.871741416562,0.0,0.0,0.130756064738,0.0441702666981,0.174926331436,0.0441702666981,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.188288144834
 05/17  06:00:00,1.22730196038,0.0,0.0,0.149904936768,0.0506348134336,0.200539750201,0.0506348134336,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.385644396046
 05/17  07:00:00,1.49864339633,0.0,0.0,0.172480333444,0.0573868543415,0.229867187786,0.0573868543415,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.43605527232
 05/17  08:00:00,1.38941979574,0.0,0.0,0.157135533314,0.0518946766948,0.209030210008,0.0518946766948,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.418987285769
 05/17  09:00:00,1.35466218799,0.0,0.0,0.201824600788,0.0642961224189,0.266120723207,0.0642961224189,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.37320493226
 05/17  10:00:00,1.36683938205,0.0,0.0,0.24196063973,0.0762538668869,0.318214506617,0.0762538668869,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.321148296365
 05/17  11:00:00,1.3777034692,0.0,0.0,0.273577083818,0.0852624859172,0.358839569735,0.0852624859172,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.276078105356
 05/17  12:00:00,1.38361740255,0.0,0.0,0.316923592214,0.0978383439389,0.414761936153,0.0978383439389,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.240948849895
 05/17  13:00:00,1.45475960744,0.0,0.0,0.40617458238,0.121224006499,0.527398588879,0.121224006499,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.221371805951
 05/17  14:00:00,1.54304383035,0.0,0.0,0.496737513177,0.146727213762,0.643464726939,0.146727213762,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.200918000534
 05/17  15:00:00,1.74617235832,0.0,0.0,0.631891913566,0.184306586542,0.816198500108,0.184306586542,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.204250871746
 05/17  16:00:00,1.98440092216,0.0,0.0,0.709984355638,0.204880861917,0.914865217555,0.204880861917,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.22969926934
 05/17  17:00:00,2.38141811829,0.0,0.0,0.82721305916,0.241278358941,1.0684914181,0.241278358941,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.285888823342
 05/17  18:00:00,2.48191007564,0.0,0.0,0.797279612547,0.235508268066,1.03278788061,0.235508268066,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.339365913921
 05/17  19:00:00,2.43276738816,0.0,0.0,0.722018096348,0.220316498736,0.942334595084,0.220316498736,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.349372169091
 05/17  20:00:00,2.48637178356,0.0,0.0,0.659082015248,0.205405773462,0.86448778871,0.205405773462,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.317775929441
 05/17  21:00:00,2.48842667135,0.0,0.0,0.612502733099,0.193013586913,0.805516320012,0.193013586913,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.279741620056
 05/17  22:00:00,2.09772880881,0.0,0.0,0.547137217293,0.172417311997,0.71955452929,0.172417311997,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.222572371935
 05/17  23:00:00,1.65160244485,0.0,0.0,0.454064914123,0.144630584737,0.59869549886,0.144630584737,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.161302319466
 05/17  24:00:00,1.19184861087,0.0,0.0,0.359800722029,0.11560241133,0.475403133359,0.11560241133,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0946402884584
 05/18  01:00:00,0.962683703352,0.0,0.0,0.287499224558,0.09330328897,0.380802513528,0.09330328897,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0637841007218
 05/18  02:00:00,0.824743217066,0.0,0.0,0.223422262015,0.0737673561807,0.297189618196,0.0737673561807,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0560908386013
 05/18  03:00:00,0.759048975838,0.0,0.0,0.181060711735,0.0602195273526,0.241280239087,0.0602195273526,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.058334405955
 05/18  04:00:00,0.734150800878,0.0,0.0,0.146112254815,0.0490032745979,0.195115529413,0.0490032745979,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0818165440264
 05/18  05:00:00,0.880588689735,0.0,0.0,0.13807972507,0.0463710852649,0.184450810335,0.0463710852649,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.187610939108
 05/18  06:00:00,1.15631833458,0.0,0.0,0.0980143692873,0.0330878708922,0.131102240179,0.0330878708922,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.384098280265
 05/18  07:00:00,1.49204024877,0.0,0.0,0.168899536326,0.056170841006,0.225070377332,0.056170841006,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.434248935212
 05/18  08:00:00,1.39123368985,0.0,0.0,0.159834586896,0.0527671883746,0.21260177527,0.0527671883746,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.417229614614
 05/18  09:00:00,1.34217238578,0.0,0.0,0.192683096616,0.0625265411558,0.255209637772,0.0625265411558,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.371626215488
 05/18  10:00:00,1.43775480076,0.0,0.0,0.298238824842,0.0922464556083,0.39048528045,0.0922464556083,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.319792941241
 05/18  11:00:00,1.45188861012,0.0,0.0,0.332665139793,0.101508169754,0.434173309547,0.101508169754,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.274929506464
 05/18  12:00:00,1.48165577058,0.0,0.0,0.395688894396,0.118098672326,0.513787566721,0.118098672326,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.239961587367
 05/18  13:00:00,1.55358555927,0.0,0.0,0.48549716545,0.14161235187,0.62710951732,0.14161235187,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.220486829335
 05/18  14:00:00,1.68947320241,0.0,0.0,0.613605471412,0.177077036807,0.790682508218,0.177077036807,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.200129591321
 05/18  15:00:00,1.75386586366,0.0,0.0,0.639994621771,0.184694230882,0.824688852653,0.184694230882,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.203454024541
 05/18  16:00:00,1.97915726359,0.0,0.0,0.7086673184,0.201863929527,0.910531247927,0.201863929527,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.228789580403
 05/18  17:00:00,2.38226743797,0.0,0.0,0.830747252501,0.239735894191,1.07048314669,0.239735894191,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.284746414437
 05/18  18:00:00,2.42707582721,0.0,0.0,0.755984857224,0.223315737698,0.979300594922,0.223315737698,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.338018951183
 05/18  19:00:00,2.42709122774,0.0,0.0,0.722415097134,0.215617290172,0.938032387306,0.215617290172,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.347998216444
 05/18  20:00:00,2.39760644888,0.0,0.0,0.588287979829,0.188686031162,0.776974010991,0.188686031162,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.31652437248
 05/18  21:00:00,2.38751964346,0.0,0.0,0.532811995318,0.172897010469,0.705709005787,0.172897010469,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.278641906385
 05/18  22:00:00,2.00622641154,0.0,0.0,0.474815548376,0.154076160893,0.628891709268,0.154076160893,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.22173279469
 05/18  23:00:00,1.58780127442,0.0,0.0,0.404266913583,0.131183204003,0.535450117586,0.131183204003,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160746530309
 05/18  24:00:00,1.15393827239,0.0,0.0,0.330507707741,0.107248575132,0.437756282873,0.107248575132,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.094376800472
 05/19  01:00:00,0.964378002103,0.0,0.0,0.28959117512,0.0930380663693,0.382629241489,0.0930380663693,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0636516715121
 05/19  02:00:00,0.841364771969,0.0,0.0,0.236533038379,0.0773700294067,0.313903067786,0.0773700294067,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0559989439136
 05/19  03:00:00,0.796814857349,0.0,0.0,0.210344867373,0.0688040995324,0.279148966905,0.0688040995324,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0582315596486
 05/19  04:00:00,0.795000445045,0.0,0.0,0.193033949865,0.0631423768645,0.25617632673,0.0631423768645,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0816053908761
 05/19  05:00:00,0.963480279632,0.0,0.0,0.202348285602,0.0656646490602,0.268012934662,0.0656646490602,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.186940404677
 05/19  06:00:00,1.32784710895,0.0,0.0,0.229368209553,0.0747960052822,0.304164214835,0.0747960052822,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.382565079979
 05/19  07:00:00,1.59076157802,0.0,0.0,0.245323598141,0.080258707392,0.325582305533,0.080258707392,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.432458336266
 05/19  08:00:00,1.51087068362,0.0,0.0,0.253285390732,0.0806972758067,0.333982666539,0.0806972758067,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.415485717116
 05/19  09:00:00,1.45129607562,0.0,0.0,0.278934947754,0.0869641743715,0.365899122126,0.0869641743715,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.370060420974
 05/19  10:00:00,1.54790090712,0.0,0.0,0.385465387056,0.116510509753,0.501975896809,0.116510509753,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.318448431238
 05/19  11:00:00,1.50660810646,0.0,0.0,0.3753940196,0.114638262702,0.490032282303,0.114638262702,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.27379003005
 05/19  12:00:00,1.57149997496,0.0,0.0,0.468005650226,0.136605458122,0.604611108348,0.136605458122,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.23898225012
 05/19  13:00:00,1.66430199354,0.0,0.0,0.574853959397,0.163849757237,0.738703716634,0.163849757237,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.219609064293
 05/19  14:00:00,1.74370114265,0.0,0.0,0.656183821791,0.189508664605,0.845692486396,0.189508664605,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.199347553382
 05/19  15:00:00,1.91562869829,0.0,0.0,0.766009543009,0.221233150576,0.987242693585,0.221233150576,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.202663018232
 05/19  16:00:00,2.17400504697,0.0,0.0,0.860888569759,0.245392420606,1.10628099036,0.245392420606,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.22788762134
 05/19  17:00:00,2.59578801572,0.0,0.0,0.997154344227,0.287981437644,1.28513578187,0.287981437644,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.283614357005
 05/19  18:00:00,2.65692648497,0.0,0.0,0.934244255272,0.276242912612,1.21048716788,0.276242912612,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.336683035984
 05/19  19:00:00,2.62432986926,0.0,0.0,0.875193263914,0.261439976789,1.1366332407,0.261439976789,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.346636004573
 05/19  20:00:00,2.67274260214,0.0,0.0,0.806936276261,0.246414244421,1.05335052068,0.246414244421,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.315284016048
 05/19  21:00:00,2.65945350986,0.0,0.0,0.747749667839,0.230983483631,0.97873315147,0.230983483631,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.277551627104
 05/19  22:00:00,2.25925120252,0.0,0.0,0.674431094688,0.208318073224,0.882749167913,0.208318073224,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.220900127023
 05/19  23:00:00,1.71889049272,0.0,0.0,0.503603907277,0.16348733589,0.667091243167,0.16348733589,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160194623026
 05/19  24:00:00,1.21856189255,0.0,0.0,0.377871377142,0.124770899169,0.502642276312,0.124770899169,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0941144271913
 05/20  01:00:00,1.02431191559,0.0,0.0,0.32914188405,0.106828513069,0.435970397119,0.106828513069,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0662974052953
 05/20  02:00:00,0.881114503097,0.0,0.0,0.262390105282,0.0866317391172,0.3490218444,0.0866317391172,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0580186600006
 05/20  03:00:00,0.821367556552,0.0,0.0,0.225664021846,0.0745050247772,0.300169046623,0.0745050247772,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0603987749623
 05/20  04:00:00,0.7847245998,0.0,0.0,0.178839133166,0.059968197753,0.238807330919,0.059968197753,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0860273858259
 05/20  05:00:00,0.928506033181,0.0,0.0,0.161340606076,0.0544526141852,0.215793220261,0.0544526141852,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.200089180027
 05/20  06:00:00,1.22809437936,0.0,0.0,0.122238438041,0.0412553101709,0.163493748212,0.0412553101709,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.412857304796
 05/20  07:00:00,1.58922654274,0.0,0.0,0.200263517664,0.0666027249207,0.266866242585,0.0666027249207,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.468478002016
 05/20  08:00:00,1.55362714696,0.0,0.0,0.233097844386,0.0742663820853,0.307364226471,0.0742663820853,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.452423319629
 05/20  09:00:00,1.58263982979,0.0,0.0,0.320940381893,0.0979560592598,0.418896441153,0.0979560592598,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.403375797647
 05/20  10:00:00,1.74249943651,0.0,0.0,0.476659390809,0.140822721013,0.617482111823,0.140822721013,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.346624516324
 05/20  11:00:00,1.7216854257,0.0,0.0,0.487303969753,0.142154054971,0.629458024724,0.142154054971,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.296952847351
 05/20  12:00:00,1.70500094746,0.0,0.0,0.51893942245,0.151377748194,0.670317170645,0.151377748194,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.258966654228
 05/20  13:00:00,1.76424591071,0.0,0.0,0.603569444167,0.174184491391,0.777753935558,0.174184491391,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.236914730027
 05/20  14:00:00,1.83520793038,0.0,0.0,0.684734196533,0.197607347852,0.882341544385,0.197607347852,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.215079710945
 05/20  15:00:00,2.00061027841,0.0,0.0,0.791086744291,0.228298537831,1.01938528212,0.228298537831,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.218443036966
 05/20  16:00:00,2.14993901042,0.0,0.0,0.792431583593,0.234089448163,1.02652103176,0.234089448163,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.247663624154
 05/20  17:00:00,2.48922821395,0.0,0.0,0.861727863603,0.257204722574,1.11893258618,0.257204722574,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.307905820712
 05/20  18:00:00,2.62437246237,0.0,0.0,0.857871924307,0.253402229429,1.11127415374,0.253402229429,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.369031711989
 05/20  19:00:00,2.61539691892,0.0,0.0,0.813912081656,0.242915220984,1.05682730264,0.242915220984,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.3832642381
 05/20  20:00:00,2.67467777272,0.0,0.0,0.756981532065,0.228704179058,0.985685711123,0.228704179058,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.350028625855
 05/20  21:00:00,2.68380796901,0.0,0.0,0.720872636548,0.217813086324,0.938685722872,0.217813086324,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.306346657388
 05/20  22:00:00,2.25372067637,0.0,0.0,0.632921807207,0.193174860938,0.826096668145,0.193174860938,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.243728888722
 05/20  23:00:00,1.77721586988,0.0,0.0,0.531417106853,0.164122034678,0.695539141531,0.164122034678,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.174537256483
 05/20  24:00:00,1.31266554038,0.0,0.0,0.446924275635,0.138040001982,0.584964277617,0.138040001982,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0993223906373
 05/21  01:00:00,1.0759875233,0.0,0.0,0.371838767702,0.11595192285,0.487790690552,0.11595192285,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0661527195681
 05/21  02:00:00,0.943162721983,0.0,0.0,0.312591970912,0.0985804862281,0.41117245714,0.0985804862281,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0579162661472
 05/21  03:00:00,0.889774164053,0.0,0.0,0.280290868849,0.0883985350755,0.368689403925,0.0883985350755,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0602850251611
 05/21  04:00:00,0.754273372585,0.0,0.0,0.155120106218,0.0534685814534,0.208588687672,0.0534685814534,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0857948018588
 05/21  05:00:00,0.882492981724,0.0,0.0,0.126613012429,0.0438921376977,0.170505150127,0.0438921376977,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.199364198704
 05/21  06:00:00,1.14427694686,0.0,0.0,0.0603925354941,0.0209382831483,0.0813308186424,0.0209382831483,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.411202801869
 05/21  07:00:00,1.49218277188,0.0,0.0,0.127548998165,0.0442172742821,0.171766272447,0.0442172742821,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.466534201293
 05/21  08:00:00,1.38177676268,0.0,0.0,0.102052532844,0.0353691506443,0.137421683489,0.0353691506443,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.450515478335
 05/21  09:00:00,1.27832591927,0.0,0.0,0.0866093300188,0.0296956989793,0.116305028998,0.0296956989793,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.401653299292
 05/21  10:00:00,1.17495204361,0.0,0.0,0.0383564093339,0.0130608418851,0.051417251219,0.0130608418851,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.345141984032
 05/21  11:00:00,1.25104710073,0.0,0.0,0.1203258452,0.0397484811944,0.160074326394,0.0397484811944,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.295698220709
 05/21  12:00:00,1.1984215752,0.0,0.0,0.123413283307,0.0414046306645,0.164817913972,0.0414046306645,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.25788653864
 05/21  13:00:00,1.11371733876,0.0,0.0,0.0954847261463,0.0327057867698,0.128190512916,0.0327057867698,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.235949580713
 05/21  14:00:00,1.04367474647,0.0,0.0,0.0680956300361,0.0235747186372,0.0916703486733,0.0235747186372,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.21421772275
 05/21  15:00:00,1.03246124122,0.0,0.0,0.0387067209027,0.0134007280627,0.0521074489654,0.0134007280627,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.21757183293
 05/21  16:00:00,1.17200317203,0.0,0.0,0.0368326658652,0.0127521939562,0.0495848598214,0.0127521939562,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.246663957696
 05/21  17:00:00,1.36931184893,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.306922041871
 05/21  18:00:00,1.57216503044,0.0,0.0,0.0448770558906,0.0155386651086,0.0604157209991,0.0155386651086,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.367682712796
 05/21  19:00:00,1.63641749248,0.0,0.0,0.0589546267558,0.0204129576081,0.0793675843639,0.0204129576081,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.381744529929
 05/21  20:00:00,1.7533191582,0.0,0.0,0.0488146330477,0.0169051521994,0.0657197852472,0.0169051521994,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.348635937207
 05/21  21:00:00,1.79129799709,0.0,0.0,0.0352022860393,0.0121925549352,0.0473948409745,0.0121925549352,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.305127567358
 05/21  22:00:00,1.42677348586,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.242878366357
 05/21  23:00:00,1.08134217469,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.174202702824
 05/21  24:00:00,0.727963798527,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0995849264021
 05/22  01:00:00,0.582448150962,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0643510618597
 05/22  02:00:00,0.528624914756,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0571621544864
 05/22  03:00:00,0.519054352159,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0596200213636
 05/22  04:00:00,0.539971029766,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0827523023272
 05/22  05:00:00,0.695590693648,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.187063753355
 05/22  06:00:00,1.02131242625,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.38019461212
 05/22  07:00:00,1.26185615322,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.429135217002
 05/22  08:00:00,1.17376058528,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.412358285313
 05/22  09:00:00,1.08256674232,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.3672302098
 05/22  10:00:00,1.04358349705,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.316106917976
 05/22  11:00:00,1.01471123676,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.271925442655
 05/22  12:00:00,0.965214000698,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.237307384201
 05/22  13:00:00,0.923819100915,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.217829888303
 05/22  14:00:00,0.91062368662,0.0,0.0,0.0111672044773,0.00359162672414,0.0147588312014,0.00359162672414,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.197203752544
 05/22  15:00:00,0.971863690958,0.0,0.0,0.0346203418513,0.011133288487,0.0457536303383,0.011133288487,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.200387074149
 05/22  16:00:00,1.21026238132,0.0,0.0,0.109729056923,0.0354766766387,0.145205733562,0.0354766766387,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.225220212492
 05/22  17:00:00,1.50367551577,0.0,0.0,0.148096375473,0.048272747592,0.196369123065,0.048272747592,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.280268515859
 05/22  18:00:00,1.71358449804,0.0,0.0,0.204295232202,0.0667971452256,0.271092377428,0.0667971452256,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.332735839506
 05/22  19:00:00,1.60014137153,0.0,0.0,0.0871025258361,0.0293669855803,0.116469511416,0.0293669855803,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.342611236129
 05/22  20:00:00,1.73583700327,0.0,0.0,0.0887156985815,0.0312957258975,0.120011424479,0.0312957258975,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.311717513376
 05/22  21:00:00,1.73902184756,0.0,0.0,0.0452997244582,0.0162239454649,0.061523669923,0.0162239454649,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.274329446349
 05/22  22:00:00,1.37415543228,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.218553524697
 05/22  23:00:00,1.05064657404,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.159041947516
 05/22  24:00:00,0.715832133239,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0940269441915
 05/23  01:00:00,0.581804074248,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0637069851463
 05/23  02:00:00,0.527488250633,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0560254903641
 05/23  03:00:00,0.517723549558,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0582892187626
 05/23  04:00:00,0.538642447373,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0814237199341
 05/23  05:00:00,0.693653193933,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.18512625364
 05/23  06:00:00,1.01907454478,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.377956730643
 05/23  07:00:00,1.25927314842,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.426552212199
 05/23  08:00:00,1.17062742687,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.409225126909
 05/23  09:00:00,1.08386514065,0.0,0.0,0.00337794210246,0.00111008265117,0.00448802475363,0.00111008265117,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.364040583378
 05/23  10:00:00,1.07059641947,0.0,0.0,0.022589431137,0.00735014802317,0.0299395791602,0.00735014802317,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.313180261244
 05/23  11:00:00,1.09589960472,0.0,0.0,0.0634129881737,0.020376007367,0.0837889955407,0.020376007367,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.269324815071
 05/23  12:00:00,1.12181974397,0.0,0.0,0.121499682991,0.0372697047195,0.158769387711,0.0372697047195,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.235143739758
 05/23  13:00:00,1.16204825142,0.0,0.0,0.184648114737,0.0552431646636,0.239891279401,0.0552431646636,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.216167759405
 05/23  14:00:00,1.26561136597,0.0,0.0,0.286962206669,0.0837070963105,0.37066930298,0.0837070963105,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.196280960118
 05/23  15:00:00,1.41382675529,0.0,0.0,0.377272381267,0.111269261917,0.488541643184,0.111269261917,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.199562125633
 05/23  16:00:00,1.65483614201,0.0,0.0,0.457339560953,0.133311070272,0.590650631225,0.133311070272,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.224349075521
 05/23  17:00:00,2.0800314064,0.0,0.0,0.601016488199,0.172802155484,0.773818643683,0.172802155484,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.279174885869
 05/23  18:00:00,2.16145147075,0.0,0.0,0.556355730833,0.163894283674,0.720250014506,0.163894283674,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.331445175143
 05/23  19:00:00,2.13105758296,0.0,0.0,0.49559298858,0.153108896775,0.648701885355,0.153108896775,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.341295073611
 05/23  20:00:00,2.1957670293,0.0,0.0,0.440426162559,0.14081331626,0.581239478819,0.14081331626,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.31041948507
 05/23  21:00:00,2.22518965896,0.0,0.0,0.414628735293,0.134116043319,0.548744778612,0.134116043319,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.273276149063
 05/23  22:00:00,1.85075091397,0.0,0.0,0.359961779718,0.117552420526,0.477514200244,0.117552420526,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.217634806144
 05/23  23:00:00,1.4488026725,0.0,0.0,0.300859979601,0.0983059597365,0.399165939338,0.0983059597365,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.15803210663
 05/23  24:00:00,1.03288523894,0.0,0.0,0.239665402177,0.0783277085938,0.31799311077,0.0783277085938,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0930869391252
 05/24  01:00:00,0.581582207772,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0634851186704
 05/24  02:00:00,0.567251295747,0.0,0.0,0.0294617684362,0.0104908707414,0.0399526391776,0.0104908707414,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0558358963003
 05/24  03:00:00,0.545277000892,0.0,0.0,0.0207193933608,0.0073860741564,0.0281054675172,0.0073860741564,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.05773720258
 05/24  04:00:00,0.549226849159,0.0,0.0,0.00843332103113,0.00300750943928,0.0114408304704,0.00300750943928,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.08056729125
 05/24  05:00:00,0.692204555878,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183677615586
 05/24  06:00:00,1.01656024945,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.375442435315
 05/24  07:00:00,1.27219966635,0.0,0.0,0.0113623942819,0.00405402572209,0.015416420004,0.00405402572209,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.424062310127
 05/24  08:00:00,1.19937285686,0.0,0.0,0.0228917557777,0.00805595819454,0.0309477139722,0.00805595819454,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.407022842928
 05/24  09:00:00,1.07827259977,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.362936067255
 05/24  10:00:00,1.04003785613,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.312561277057
 05/24  11:00:00,1.01126600567,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.268480211564
 05/24  12:00:00,0.962262341787,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.23435572529
 05/24  13:00:00,0.92135941987,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.215370207258
 05/24  14:00:00,1.05715656602,0.0,0.0,0.12281016161,0.0401523835957,0.162962545206,0.0401523835957,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.195532917935
 05/24  15:00:00,1.25641881414,0.0,0.0,0.250742209455,0.0811478756046,0.33189008506,0.0811478756046,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.198805742608
 05/24  16:00:00,1.46588431233,0.0,0.0,0.304157683063,0.0984044743006,0.402562157363,0.0984044743006,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.223485719707
 05/24  17:00:00,1.75433647209,0.0,0.0,0.339347593315,0.109859579442,0.449207172757,0.109859579442,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.278091422491
 05/24  18:00:00,1.74645915988,0.0,0.0,0.229904736301,0.0766313307698,0.306536067071,0.0766313307698,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.330166811708
 05/24  19:00:00,1.68114492655,0.0,0.0,0.148966855793,0.0511259305573,0.20009278635,0.0511259305573,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.33999151621
 05/24  20:00:00,1.79337300071,0.0,0.0,0.133116106854,0.0469166550291,0.180032761883,0.0469166550291,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.309232173415
 05/24  21:00:00,1.79575093101,0.0,0.0,0.0886265865546,0.0317230901863,0.120349676741,0.0317230901863,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.272232522987
 05/24  22:00:00,1.43456316617,0.0,0.0,0.0457165306113,0.0164069781316,0.0621235087429,0.0164069781316,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.216837749844
 05/24  23:00:00,1.04932383679,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.157719210257
 05/24  24:00:00,0.715181752184,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0933765631362
 05/25  01:00:00,0.581247875089,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.063150785987
 05/25  02:00:00,0.52727536504,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0558126047712
 05/25  03:00:00,0.517567077523,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0581327467278
 05/25  04:00:00,0.538268214112,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0810494866733
 05/25  05:00:00,0.692367644104,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183840703811
 05/25  06:00:00,1.01566042875,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.374542614613
 05/25  07:00:00,1.2554017469,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.422680810676
 05/25  08:00:00,1.16735748991,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.40595518995
 05/25  09:00:00,1.07664141512,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.3613048826
 05/25  10:00:00,1.0383640069,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.310887427835
 05/25  11:00:00,1.02951987257,0.0,0.0,0.0144828277257,0.00501418685168,0.0194970145774,0.00501418685168,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.267237063884
 05/25  12:00:00,1.02261996341,0.0,0.0,0.0458439411306,0.0155901057799,0.0614340469105,0.0155901057799,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.233279300001
 05/25  13:00:00,1.04289862281,0.0,0.0,0.0920867658961,0.0303261823253,0.122412948221,0.0303261823253,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.214496461976
 05/25  14:00:00,1.08506168263,0.0,0.0,0.144182122348,0.0474265657108,0.191608688058,0.0474265657108,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.194791891696
 05/25  15:00:00,1.23400731267,0.0,0.0,0.234739933779,0.0754878412777,0.310227775056,0.0754878412777,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.198056551139
