Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/25  16:00:00,1.43474050928,0.0,0.0,0.280927280382,0.0913459566602,0.372273237043,0.0913459566602,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.22263083697
 05/25  17:00:00,1.7172553178,0.0,0.0,0.311834246002,0.101364191669,0.413198437671,0.101364191669,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.277019003281
 05/25  18:00:00,1.87240057607,0.0,0.0,0.325650617701,0.108092274611,0.433742892312,0.108092274611,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.328901402658
 05/25  19:00:00,1.89241799791,0.0,0.0,0.308268587564,0.104387633163,0.412656220727,0.104387633163,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.338701153194
 05/25  20:00:00,1.96730349476,0.0,0.0,0.262835533678,0.0923029679007,0.355138501579,0.0923029679007,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.308056927768
 05/25  21:00:00,2.00602367874,0.0,0.0,0.245333457929,0.0863218680334,0.331655325962,0.0863218680334,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.27119962149
 05/25  22:00:00,1.64160906747,0.0,0.0,0.199168270431,0.0707898937264,0.269958164157,0.0707898937264,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.216048995734
 05/25  23:00:00,1.24586060339,0.0,0.0,0.145256193321,0.0520177747935,0.197273968114,0.0520177747935,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.156982008747
 05/25  24:00:00,0.842459587153,0.0,0.0,0.0942757176971,0.0337903615427,0.12806607924,0.0337903615427,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0925883188656
 05/26  01:00:00,0.575370164744,0.0,0.0,0.0299808454376,0.0108428934795,0.040823738917,0.0108428934795,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.035257782978
 05/26  02:00:00,0.494403162202,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0354835771455
 05/26  03:00:00,0.488382248406,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0356301341009
 05/26  04:00:00,0.480449467392,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0357577486187
 05/26  05:00:00,0.524395287288,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0359171454133
 05/26  06:00:00,0.626258777652,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.036126896894
 05/26  07:00:00,0.76894629739,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0360846594063
 05/26  08:00:00,0.64230873403,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0358072599003
 05/26  09:00:00,0.538342772913,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0354199386178
 05/26  10:00:00,0.534877672732,0.0,0.0,0.00707722259351,0.0023923946483,0.0094696172418,0.0023923946483,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352614655131
 05/26  11:00:00,0.605112443229,0.0,0.0,0.0526186141953,0.0173923573423,0.0700109715376,0.0173923573423,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352577567921
 05/26  12:00:00,0.676002175115,0.0,0.0,0.101404611343,0.0322920169437,0.133696628286,0.0322920169437,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352577686736
 05/26  13:00:00,0.744818233416,0.0,0.0,0.15700267092,0.049383263521,0.206385934441,0.049383263521,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352577760793
 05/26  14:00:00,0.883249839656,0.0,0.0,0.253076659409,0.0776673168587,0.330743976267,0.0776673168587,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352577730362
 05/26  15:00:00,1.04509191437,0.0,0.0,0.348947617126,0.107040018386,0.455987635512,0.107040018386,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352577726703
 05/26  16:00:00,1.25081038658,0.0,0.0,0.416657915738,0.126113204222,0.542771119959,0.126113204222,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352577783942
 05/26  17:00:00,1.52533363673,0.0,0.0,0.481906014356,0.147650665353,0.62955667971,0.147650665353,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352578145573
 05/26  18:00:00,1.58857914288,0.0,0.0,0.467125182969,0.14457732098,0.61170250395,0.14457732098,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352577982375
 05/26  19:00:00,1.54337412056,0.0,0.0,0.406916494233,0.13197936126,0.538895855492,0.13197936126,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352578132919
 05/26  20:00:00,1.66746387894,0.0,0.0,0.37600205031,0.123243554366,0.499245604676,0.123243554366,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352578256516
 05/26  21:00:00,1.72695808352,0.0,0.0,0.344700195942,0.114346548775,0.459046744716,0.114346548775,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352578270354
 05/26  22:00:00,1.43437775706,0.0,0.0,0.282160763326,0.0954233630896,0.377584126416,0.0954233630896,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352578424743
 05/26  23:00:00,1.13761207779,0.0,0.0,0.212346274016,0.0730772105693,0.285423484585,0.0730772105693,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.035257904969
 05/26  24:00:00,0.83201275892,0.0,0.0,0.153955013245,0.0529873943671,0.206942407612,0.0529873943671,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352578892416
 05/27  01:00:00,0.642062894045,0.0,0.0,0.0791993505759,0.0283170331427,0.107516383719,0.0283170331427,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352578674774
 05/27  02:00:00,0.568781496056,0.0,0.0,0.0551403438493,0.0194637066495,0.0746040504989,0.0194637066495,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352578605013
 05/27  03:00:00,0.54412039424,0.0,0.0,0.0416571423608,0.0144532696491,0.0561104120099,0.0144532696491,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352578679251
 05/27  04:00:00,0.51544398139,0.0,0.0,0.0263519179445,0.00914243317724,0.0354943511217,0.00914243317724,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352579114947
 05/27  05:00:00,0.559097547391,0.0,0.0,0.0263068433657,0.00905468416975,0.0353615275354,0.00905468416975,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352578779804
 05/27  06:00:00,0.677148574393,0.0,0.0,0.0385107210205,0.0132481070273,0.0517588280479,0.0132481070273,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352578655872
 05/27  07:00:00,0.839461085523,0.0,0.0,0.0532272427252,0.018114264826,0.0713415075511,0.018114264826,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352579399876
 05/27  08:00:00,0.694798924116,0.0,0.0,0.0394826864839,0.013556840272,0.0530395267559,0.013556840272,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352579232307
 05/27  09:00:00,0.570596691329,0.0,0.0,0.0240870422966,0.00832891451474,0.0324159568113,0.00832891451474,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352579002226
 05/27  10:00:00,0.52546209084,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0353155008628
 05/27  11:00:00,0.55831708056,0.0,0.0,0.017238963116,0.00592193707754,0.0231609001935,0.00592193707754,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0353124654675
 05/27  12:00:00,0.594890502333,0.0,0.0,0.0393467632648,0.0132380870867,0.0525848503515,0.0132380870867,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352578738261
 05/27  13:00:00,0.652083723746,0.0,0.0,0.0859093639098,0.0277418477297,0.11365121164,0.0277418477297,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352579892112
 05/27  14:00:00,0.714416954742,0.0,0.0,0.122776492388,0.0391343371334,0.161910829521,0.0391343371334,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352580348675
 05/27  15:00:00,0.874732102093,0.0,0.0,0.218399248344,0.0672282034774,0.285627451822,0.0672282034774,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352581440851
 05/27  16:00:00,1.10483078205,0.0,0.0,0.30509836952,0.0916926820802,0.3967910516,0.0916926820802,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352582422266
 05/27  17:00:00,1.3609909881,0.0,0.0,0.357753002673,0.107460676848,0.465213679521,0.107460676848,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352581661107
 05/27  18:00:00,1.49852378184,0.0,0.0,0.401223817253,0.12042261311,0.521646430363,0.12042261311,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352585107933
 05/27  19:00:00,1.55582903161,0.0,0.0,0.422877811938,0.128472411781,0.551350223719,0.128472411781,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352583561183
 05/27  20:00:00,1.69614357305,0.0,0.0,0.401907387058,0.126017159186,0.527924546245,0.126017159186,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352585781924
 05/27  21:00:00,1.80391042814,0.0,0.0,0.409007902191,0.126990341607,0.535998243798,0.126990341607,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352586725749
 05/27  22:00:00,1.54021263739,0.0,0.0,0.368036817652,0.115381428937,0.483418246589,0.115381428937,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352586026259
 05/27  23:00:00,1.28115307687,0.0,0.0,0.327335578577,0.101628093212,0.428963671789,0.101628093212,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352587168432
 05/27  24:00:00,0.973648563862,0.0,0.0,0.265383306043,0.0831939510174,0.34857725706,0.0831939510174,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352588447355
 05/28  01:00:00,0.804018712772,0.0,0.0,0.20406549777,0.065406044786,0.269471542556,0.065406044786,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352585273669
 05/28  02:00:00,0.712829875491,0.0,0.0,0.165224019114,0.0534278018588,0.218651820973,0.0534278018588,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352584694616
 05/28  03:00:00,0.642016443907,0.0,0.0,0.115564109266,0.0384419080173,0.154006017283,0.0384419080173,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352583123187
 05/28  04:00:00,0.555052236886,0.0,0.0,0.0558083760538,0.0192941091048,0.0751024851586,0.0192941091048,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352580329539
 05/28  05:00:00,0.588264870574,0.0,0.0,0.0479508897256,0.0165777931363,0.0645286828619,0.0165777931363,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352580458368
 05/28  06:00:00,0.625399941916,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352680611588
 05/28  07:00:00,0.768155094302,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.035293456318
 05/28  08:00:00,0.717067094875,0.0,0.0,0.0561697013781,0.0191165182126,0.0752862195907,0.0191165182126,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352794011542
 05/28  09:00:00,0.664694424074,0.0,0.0,0.0947967357015,0.03171664078,0.126513376482,0.03171664078,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.035258213297
 05/28  10:00:00,0.60106250061,0.0,0.0,0.0567004551997,0.0189573407171,0.0756577959168,0.0189573407171,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.035258114716
 05/28  11:00:00,0.6901383155,0.0,0.0,0.116944076275,0.0380922112795,0.155036287555,0.0380922112795,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352583130464
 05/28  12:00:00,0.765738522726,0.0,0.0,0.169785307799,0.05364695283,0.223432260629,0.05364695283,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352584839409
 05/28  13:00:00,0.845543563352,0.0,0.0,0.234549845466,0.0725605471887,0.307110392655,0.0725605471887,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352586478019
 05/28  14:00:00,0.927258123061,0.0,0.0,0.285585190951,0.0891660338468,0.374751224798,0.0891660338468,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352588079105
 05/28  15:00:00,1.11099468755,0.0,0.0,0.402766995827,0.119122202878,0.521889198705,0.119122202878,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352589826572
 05/28  16:00:00,1.32224053678,0.0,0.0,0.47289344043,0.141306315106,0.614199755537,0.141306315106,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.035259293021
 05/28  17:00:00,1.56272122842,0.0,0.0,0.513511838382,0.153430450879,0.666942289262,0.153430450879,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352597966971
 05/28  18:00:00,1.68881133373,0.0,0.0,0.548165305974,0.163767218371,0.711932524345,0.163767218371,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352599687015
 05/28  19:00:00,1.67707304561,0.0,0.0,0.512640631834,0.159952690132,0.672593321966,0.159952690132,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352592718677
 05/28  20:00:00,1.79807916437,0.0,0.0,0.477541579939,0.152317697637,0.629859277575,0.152317697637,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352594381892
 05/28  21:00:00,1.87959612618,0.0,0.0,0.463749274267,0.147933873734,0.611683148001,0.147933873734,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352594664041
 05/28  22:00:00,1.57956812393,0.0,0.0,0.394523596321,0.128249368894,0.522772965215,0.128249368894,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352593705442
 05/28  23:00:00,1.30462582603,0.0,0.0,0.342277993671,0.110157883551,0.452435877221,0.110157883551,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352592605744
 05/28  24:00:00,0.97091438444,0.0,0.0,0.260470742413,0.0853719007092,0.345842643122,0.0853719007092,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352592792523
 05/29  01:00:00,0.88658918685,0.0,0.0,0.229473375102,0.0764794803113,0.305952855413,0.0764794803113,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.062539242335
 05/29  02:00:00,0.797930606232,0.0,0.0,0.203854001137,0.0674394375904,0.271293438728,0.0674394375904,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0551744072349
 05/29  03:00:00,0.746735381443,0.0,0.0,0.172518377591,0.0574973020963,0.230015679687,0.0574973020963,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0572853709607
 05/29  04:00:00,0.739346510736,0.0,0.0,0.151886629901,0.0506108067822,0.202497436683,0.0506108067822,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0796303466141
 05/29  05:00:00,0.889002768405,0.0,0.0,0.149943302707,0.049950040577,0.199893343285,0.049950040577,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.180582484828
 05/29  06:00:00,1.24124963817,0.0,0.0,0.174149227741,0.0579993779161,0.232148605657,0.0579993779161,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.367983218379
 05/29  07:00:00,1.50563362927,0.0,0.0,0.193520981568,0.063965484925,0.257486466493,0.063965484925,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.41542622656
 05/29  08:00:00,1.40222847625,0.0,0.0,0.182245502412,0.0596706502418,0.241916152654,0.0596706502418,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.398910023636
 05/29  09:00:00,1.29377924745,0.0,0.0,0.168535217858,0.0547340907172,0.223269308575,0.0547340907172,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.355173406358
 05/29  10:00:00,1.34267888097,0.0,0.0,0.23533900292,0.0741976737076,0.309536676627,0.0741976737076,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.305665625275
 05/29  11:00:00,1.39920985679,0.0,0.0,0.301462209102,0.0920050279769,0.393467237079,0.0920050279769,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.262956825606
 05/29  12:00:00,1.43159205659,0.0,0.0,0.36505411758,0.10896086605,0.47401498363,0.10896086605,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.229670456466
 05/29  13:00:00,1.50192714548,0.0,0.0,0.452646964544,0.132029094667,0.584676059211,0.132029094667,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.211261873653
 05/29  14:00:00,1.54539168484,0.0,0.0,0.505503267673,0.149316959924,0.654820227597,0.149316959924,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191910354368
 05/29  15:00:00,1.67812299854,0.0,0.0,0.587671055474,0.16958576645,0.757256821924,0.16958576645,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.195143190142
 05/29  16:00:00,1.9168330284,0.0,0.0,0.664014753439,0.193674648125,0.857689401564,0.193674648125,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.21930719157
 05/29  17:00:00,2.28868238456,0.0,0.0,0.763325131959,0.225471382162,0.98879651412,0.225471382162,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.272847993593
 05/29  18:00:00,2.40862847814,0.0,0.0,0.752592740412,0.222301353232,0.974894093645,0.222301353232,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.323978103397
 05/29  19:00:00,2.4066028465,0.0,0.0,0.71565315898,0.216208170911,0.93186132989,0.216208170911,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.333680892622
 05/29  20:00:00,2.45181157619,0.0,0.0,0.643629645496,0.200588960169,0.844218605666,0.200588960169,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.303484905116
 05/29  21:00:00,2.45833610089,0.0,0.0,0.599172328369,0.188813308464,0.787985636833,0.188813308464,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.267181732775
 05/29  22:00:00,2.05446873674,0.0,0.0,0.520192993341,0.16569262358,0.685885616921,0.16569262358,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212981212235
 05/29  23:00:00,1.64758073654,0.0,0.0,0.457007222163,0.14401730369,0.601024525853,0.14401730369,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154951584162
 05/29  24:00:00,1.19476836231,0.0,0.0,0.365055324509,0.116281883535,0.481337208044,0.116281883535,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0916259652132
 05/30  01:00:00,0.955301586813,0.0,0.0,0.283067261925,0.0918651515802,0.374932413505,0.0918651515802,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.062272084206
 05/30  02:00:00,0.819215297214,0.0,0.0,0.220066258456,0.0726604029421,0.292726661398,0.0726604029421,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0550258755466
 05/30  03:00:00,0.776432217468,0.0,0.0,0.195797427862,0.0640546303449,0.259852058206,0.0640546303449,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.057145828466
 05/30  04:00:00,0.755893303411,0.0,0.0,0.164851054469,0.0544296717659,0.219280726235,0.0544296717659,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0793938497371
 05/30  05:00:00,0.893129404942,0.0,0.0,0.153571468091,0.0510770306694,0.204648498761,0.0510770306694,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179953965889
 05/30  06:00:00,1.1893765262,0.0,0.0,0.136313010304,0.0453356098436,0.181648620148,0.0453356098436,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.366610091915
 05/30  07:00:00,1.51409646747,0.0,0.0,0.201762475759,0.0657901317736,0.267552607533,0.0657901317736,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.413822923714
 05/30  08:00:00,1.42863329997,0.0,0.0,0.204258367463,0.0656228269776,0.269881194441,0.0656228269776,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.397349805565
 05/30  09:00:00,1.37400350082,0.0,0.0,0.231837001768,0.0730572174406,0.304894219209,0.0730572174406,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.353772749094
 05/30  10:00:00,1.38210096285,0.0,0.0,0.266958385504,0.0832028483059,0.35016123381,0.0832028483059,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.304463149973
 05/30  11:00:00,1.41864678677,0.0,0.0,0.317137772484,0.0967856608072,0.413923433291,0.0967856608072,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.261937559377
 05/30  12:00:00,1.40763858225,0.0,0.0,0.346291193266,0.104646625407,0.450937818672,0.104646625407,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.228794147078
 05/30  13:00:00,1.52160235197,0.0,0.0,0.469598066937,0.135538773251,0.605136840188,0.135538773251,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.210476299169
 05/30  14:00:00,1.56588786068,0.0,0.0,0.521825122322,0.15419080471,0.676015927031,0.15419080471,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191210830773
 05/30  15:00:00,1.73670354977,0.0,0.0,0.632110932461,0.184433390139,0.816544322599,0.184433390139,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.194436240702
 05/30  16:00:00,1.98477868582,0.0,0.0,0.718920127433,0.207522809503,0.926442936937,0.207522809503,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.218499313619
 05/30  17:00:00,2.46303630396,0.0,0.0,0.906019072614,0.258143845093,1.16416291771,0.258143845093,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.271835509406
 05/30  18:00:00,2.54942063344,0.0,0.0,0.866679997979,0.250200597408,1.11688059539,0.250200597408,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.322783756948
 05/30  19:00:00,2.52956804079,0.0,0.0,0.815152149789,0.240893331626,1.05604548141,0.240893331626,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.332461935388
 05/30  20:00:00,2.4352277161,0.0,0.0,0.62562795629,0.203116808924,0.828744765214,0.203116808924,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.302374885476
 05/30  21:00:00,2.37376232823,0.0,0.0,0.528589085978,0.175798476081,0.704387562059,0.175798476081,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.266206034881
 05/30  22:00:00,1.98163213693,0.0,0.0,0.460617240415,0.153176964066,0.613794204482,0.153176964066,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212236024863
 05/30  23:00:00,1.55217620135,0.0,0.0,0.379812926243,0.12630056032,0.506113486562,0.12630056032,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154458088258
 05/30  24:00:00,1.11718790669,0.0,0.0,0.303726391374,0.100265051656,0.40399144303,0.100265051656,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0913912746082
 05/31  01:00:00,0.893469105767,0.0,0.0,0.235054168668,0.0781625763666,0.313216745035,0.0781625763666,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.06215527163
 05/31  02:00:00,0.774260057068,0.0,0.0,0.185616287017,0.0622372060761,0.247853493093,0.0622372060761,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0549438037054
 05/31  03:00:00,0.677153869929,0.0,0.0,0.119537707706,0.041128337225,0.160666044931,0.041128337225,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0570534942032
 05/31  04:00:00,0.652279136101,0.0,0.0,0.0861980664938,0.0296573871456,0.115855453639,0.0296573871456,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0792049550225
 05/31  05:00:00,0.793278179097,0.0,0.0,0.0784131775573,0.0269784194533,0.105391597011,0.0269784194533,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179359641794
 05/31  06:00:00,1.02106669645,0.0,0.0,0.0109179757359,0.00377705600738,0.0146950317433,0.00377705600738,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.365253850577
 05/31  07:00:00,1.24495950284,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.412238566624
 05/31  08:00:00,1.24146188543,0.0,0.0,0.0626746486224,0.0215649308294,0.0842395794518,0.0215649308294,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.395820006018
 05/31  09:00:00,1.14532706324,0.0,0.0,0.0578140542231,0.0197877111861,0.0776017654092,0.0197877111861,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.352388765307
 05/31  10:00:00,1.03084302148,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.30336644241
 05/31  11:00:00,1.0515701617,0.0,0.0,0.0356819063837,0.0121306729359,0.0478125793197,0.0121306729359,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.260971788269
 05/31  12:00:00,1.0436231461,0.0,0.0,0.0657430922808,0.0220458170921,0.0877889093729,0.0220458170921,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.22792762023
 05/31  13:00:00,1.08298317365,0.0,0.0,0.126298187358,0.0409959526948,0.167294140053,0.0409959526948,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.209699820988
 05/31  14:00:00,1.15707981363,0.0,0.0,0.203684121373,0.0642158659588,0.267899987332,0.0642158659588,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.190518723427
 05/31  15:00:00,1.31308568244,0.0,0.0,0.30005702447,0.0935692755085,0.393626299978,0.0935692755085,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.193736395993
 05/31  16:00:00,1.56449170717,0.0,0.0,0.387304204437,0.119650427501,0.506954631938,0.119650427501,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.217700639971
 05/31  17:00:00,1.89004382708,0.0,0.0,0.451382826205,0.140790422528,0.592173248734,0.140790422528,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.270832701501
 05/31  18:00:00,2.07616795032,0.0,0.0,0.491503825386,0.153306400833,0.644810226219,0.153306400833,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.321601443001
 05/31  19:00:00,2.111527186,0.0,0.0,0.485959364384,0.153249622104,0.639208986488,0.153249622104,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.331257575519
 05/31  20:00:00,2.2025993503,0.0,0.0,0.450835362129,0.146378097669,0.597213459798,0.146378097669,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.301277825086
 05/31  21:00:00,2.21920257115,0.0,0.0,0.414053367664,0.136738506334,0.550791873999,0.136738506334,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.265241965861
 05/31  22:00:00,1.82535185318,0.0,0.0,0.343398305877,0.11485186247,0.458250168347,0.11485186247,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.211499777253
 05/31  23:00:00,1.39188053104,0.0,0.0,0.258753497937,0.0875523942348,0.346305892172,0.0875523942348,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.153970012341
 05/31  24:00:00,0.943576826961,0.0,0.0,0.171855532432,0.0587569852704,0.230612517703,0.0587569852704,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0911591202104
 06/01  01:00:00,0.681281603057,0.0,0.0,0.105261382391,0.0362850946666,0.141546477058,0.0362850946666,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0620381547302
 06/01  02:00:00,0.560056664007,0.0,0.0,0.055179845261,0.0190875235981,0.0742673688592,0.0190875235981,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0548606046209
 06/01  03:00:00,0.498685877328,0.0,0.0,0.0165563734307,0.0057275265068,0.0222838999375,0.0057275265068,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0569614704199
 06/01  04:00:00,0.497309502966,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0791080480518
 06/01  05:00:00,0.643450159851,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.179018758245
 06/01  06:00:00,0.947764602686,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.364216849404
 06/01  07:00:00,1.18454381622,0.0,0.0,0.0108697962302,0.00376041194586,0.0146302081761,0.00376041194586,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.410713075574
 06/01  08:00:00,1.12070160109,0.0,0.0,0.0212671249517,0.00723018530425,0.0284973102559,0.00723018530425,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.394287915481
 06/01  09:00:00,1.13331108728,0.0,0.0,0.0857965797183,0.0284074448612,0.11420402458,0.0284074448612,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.35102307853
 06/01  10:00:00,1.1651383045,0.0,0.0,0.135575902433,0.0434871221241,0.179063024557,0.0434871221241,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.30210230538
 06/01  11:00:00,1.19262467423,0.0,0.0,0.180632370052,0.0569272912547,0.237559661307,0.0569272912547,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.25993655055
 06/01  12:00:00,1.20206967927,0.0,0.0,0.224349782011,0.0707057779251,0.295055559936,0.0707057779251,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.227074357351
 06/01  13:00:00,1.28088803453,0.0,0.0,0.317452120106,0.0962989621796,0.413751082286,0.0962989621796,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.20893477248
 06/01  14:00:00,1.34014307488,0.0,0.0,0.382884223642,0.118435685212,0.501319908854,0.118435685212,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189837030132
 06/01  15:00:00,1.53758133707,0.0,0.0,0.513561122402,0.155782606766,0.669343729168,0.155782606766,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.193047225425
 06/01  16:00:00,1.74919580843,0.0,0.0,0.582431934055,0.176669701023,0.759101635078,0.176669701023,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.216914153896
 06/01  17:00:00,2.08963503833,0.0,0.0,0.674609040786,0.204627258511,0.879236299297,0.204627258511,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.269845409762
 06/01  18:00:00,2.20736787957,0.0,0.0,0.673123871223,0.204176369823,0.877300241045,0.204176369823,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.32043640303
 06/01  19:00:00,2.14794080607,0.0,0.0,0.60465825795,0.190553955112,0.795212213062,0.190553955112,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.330069077971
 06/01  20:00:00,2.14656511435,0.0,0.0,0.516207087901,0.168372486159,0.68457957406,0.168372486159,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.30019524609
 06/01  21:00:00,2.14479381038,0.0,0.0,0.43964618656,0.14773428504,0.5873804716,0.14773428504,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.264290439499
 06/01  22:00:00,1.80687421908,0.0,0.0,0.376673281834,0.126623235228,0.503296517062,0.126623235228,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.21077313676
 06/01  23:00:00,1.34942647293,0.0,0.0,0.26718766683,0.0920418329324,0.359229499762,0.0920418329324,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.153488854975
 06/01  24:00:00,0.923221341169,0.0,0.0,0.18989002647,0.0654445290808,0.255334555551,0.0654445290808,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0909305020536
 06/02  01:00:00,0.684654116224,0.0,0.0,0.107660531641,0.0373729266121,0.145033458253,0.0373729266121,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0619236867017
 06/02  02:00:00,0.574157674591,0.0,0.0,0.0656502383544,0.0227986703782,0.0884489087326,0.0227986703782,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0547800753319
 06/02  03:00:00,0.523893961433,0.0,0.0,0.035314907694,0.012266674622,0.047581582316,0.012266674622,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0568718721471
 06/02  04:00:00,0.498756618852,0.0,0.0,0.00127590854724,0.000443509477217,0.00171941802446,0.000443509477217,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0788357459133
 06/02  05:00:00,0.642741060998,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.178309659392
 06/02  06:00:00,0.946326245509,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.362778492227
 06/02  07:00:00,1.20698097557,0.0,0.0,0.0286799186726,0.00996238924893,0.0386423079215,0.00996238924893,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.409138135173
 06/02  08:00:00,1.09102072341,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.393104348064
 06/02  09:00:00,1.11105634262,0.0,0.0,0.0705880462887,0.0226773428918,0.0932653891806,0.0226773428918,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.349706969271
 06/02  10:00:00,1.24397473922,0.0,0.0,0.1978111482,0.0612446872718,0.259055835472,0.0612446872718,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.300945929191
 06/02  11:00:00,1.22915070744,0.0,0.0,0.210044248917,0.0650218194214,0.275066068339,0.0650218194214,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.258956176723
 06/02  12:00:00,1.25899501603,0.0,0.0,0.27066575712,0.082157898874,0.352823655994,0.082157898874,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.226231598055
 06/02  13:00:00,1.2977796285,0.0,0.0,0.330947745524,0.100450513446,0.431398258971,0.100450513446,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.20817918976
 06/02  14:00:00,1.42163524745,0.0,0.0,0.44972750452,0.133757849006,0.583485353526,0.133757849006,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189163758033
 06/02  15:00:00,1.60823847314,0.0,0.0,0.570886732958,0.169794983863,0.740681716821,0.169794983863,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.192366373838
 06/02  16:00:00,1.82216033443,0.0,0.0,0.641926193362,0.190916252802,0.832842446164,0.190916252802,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.216137868802
 06/02  17:00:00,2.23485770226,0.0,0.0,0.794131896566,0.231301359019,1.02543325558,0.231301359019,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.268871117407
 06/02  18:00:00,2.30017620335,0.0,0.0,0.748581977647,0.222676749735,0.971258727382,0.222676749735,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.319286240475
 06/02  19:00:00,2.23191810539,0.0,0.0,0.672213952628,0.20814823122,0.880362183848,0.20814823122,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.328896406507
 06/02  20:00:00,2.17207477216,0.0,0.0,0.538246796759,0.17291063949,0.711157436249,0.17291063949,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.299127041708
 06/02  21:00:00,2.21886243554,0.0,0.0,0.497325169341,0.165062649211,0.662387818552,0.165062649211,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.263351717714
 06/02  22:00:00,1.89106653423,0.0,0.0,0.441596827347,0.1466085929,0.588205420246,0.1466085929,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.210056548722
 06/02  23:00:00,1.45975097768,0.0,0.0,0.351589929333,0.118438488798,0.470028418131,0.118438488798,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.153014441353
 06/02  24:00:00,1.01493046984,0.0,0.0,0.258978771034,0.08828984491,0.347268615944,0.08828984491,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0907055703316
 06/03  01:00:00,0.801297337241,0.0,0.0,0.189891609443,0.0653646186955,0.255256228139,0.0653646186955,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0643971137577
 06/03  02:00:00,0.669567401166,0.0,0.0,0.133091828425,0.0462566446008,0.179348473026,0.0462566446008,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.056678999186
 06/03  03:00:00,0.601200531849,0.0,0.0,0.0901321269167,0.0313525626973,0.121484689614,0.0313525626973,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0589099310925
 06/03  04:00:00,0.575985574588,0.0,0.0,0.0535053459669,0.0186155844505,0.0721209304174,0.0186155844505,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.082992033641
 06/03  05:00:00,0.699359609161,0.0,0.0,0.0298357084998,0.0103822376365,0.0402179461363,0.0103822376365,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.190613568818
 06/03  06:00:00,0.985592669738,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.391419404239
 06/03  07:00:00,1.28828324781,0.0,0.0,0.0480605457799,0.016719046237,0.0647795920169,0.016719046237,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.443141761401
 06/03  08:00:00,1.26726867171,0.0,0.0,0.081871751888,0.0275841237508,0.109455875639,0.0275841237508,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.427459119824
 06/03  09:00:00,1.27996920061,0.0,0.0,0.139653565958,0.0463566124846,0.186010178443,0.0463566124846,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.380843979529
 06/03  10:00:00,1.30775320385,0.0,0.0,0.185893739052,0.0597230024533,0.245616741505,0.0597230024533,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.327247258497
 06/03  11:00:00,1.32555150162,0.0,0.0,0.226056603143,0.0713255183007,0.297382121444,0.0713255183007,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.280552158282
 06/03  12:00:00,1.36442941314,0.0,0.0,0.300575636315,0.091254484993,0.391830121308,0.091254484993,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.24484902376
 06/03  13:00:00,1.39885772956,0.0,0.0,0.362669346872,0.11009567282,0.472765019692,0.11009567282,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.224302497583
 06/03  14:00:00,1.46961568492,0.0,0.0,0.443154907335,0.13452140232,0.577676309655,0.13452140232,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203827667191
 06/03  15:00:00,1.62445534956,0.0,0.0,0.540914797595,0.164197229127,0.705112026722,0.164197229127,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.207093967506
 06/03  16:00:00,1.83191088349,0.0,0.0,0.604916392668,0.183258990705,0.788175383373,0.183258990705,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.234637561413
 06/03  17:00:00,2.16367492904,0.0,0.0,0.6874207089,0.208676358016,0.896097066916,0.208676358016,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.291672602642
 06/03  18:00:00,2.26081249833,0.0,0.0,0.662151547029,0.204982928946,0.867134475975,0.204982928946,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.349736471324
 06/03  19:00:00,2.21246153299,0.0,0.0,0.599607257235,0.192546101962,0.792153359197,0.192546101962,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.363403904565
 06/03  20:00:00,2.21766811649,0.0,0.0,0.51751789665,0.1716716871,0.68918958375,0.1716716871,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.331832868215
 06/03  21:00:00,2.26423585517,0.0,0.0,0.48434415518,0.160739077607,0.645083232787,0.160739077607,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.29042286564
 06/03  22:00:00,1.92334584304,0.0,0.0,0.428472015854,0.142238033353,0.570710049207,0.142238033353,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.231538016648
 06/03  23:00:00,1.49489232122,0.0,0.0,0.357437821437,0.118679885274,0.476117706711,0.118679885274,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.166531650981
 06/03  24:00:00,1.05766868309,0.0,0.0,0.284168171486,0.0943660741988,0.378534245685,0.0943660741988,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0956044707642
 06/04  01:00:00,0.834226701691,0.0,0.0,0.215649498816,0.0726593042675,0.288308803083,0.0726593042675,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.064273903264
 06/04  02:00:00,0.682799386357,0.0,0.0,0.143211949637,0.0494555517263,0.192667501363,0.0494555517263,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0565919560399
 06/04  03:00:00,0.627411843588,0.0,0.0,0.109851548312,0.0379410667941,0.147792615106,0.0379410667941,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0588133173395
 06/04  04:00:00,0.619933624276,0.0,0.0,0.0864151996507,0.0298505731647,0.116265772815,0.0298505731647,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0827952409307
 06/04  05:00:00,0.767091512279,0.0,0.0,0.0806905802875,0.0278739928969,0.108564573184,0.0278739928969,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.189998844888
 06/04  06:00:00,1.12000823856,0.0,0.0,0.101098773698,0.0349213934065,0.136020167105,0.0349213934065,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.389814805959
 06/04  07:00:00,1.4125940401,0.0,0.0,0.143253664508,0.0475745939474,0.190828258455,0.0475745939474,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.441403887258
 06/04  08:00:00,1.354863025,0.0,0.0,0.149732131977,0.0489413714062,0.198673503384,0.0489413714062,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.425835845371
 06/04  09:00:00,1.31413126536,0.0,0.0,0.167740608387,0.0538945611457,0.221635169533,0.0538945611457,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.379381053184
 06/04  10:00:00,1.33043903054,0.0,0.0,0.204904938399,0.0646557508804,0.26956068928,0.0646557508804,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.325989137412
 06/04  11:00:00,1.39445382451,0.0,0.0,0.281797012916,0.0855521425793,0.367349155495,0.0855521425793,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.279487447118
 06/04  12:00:00,1.35507985491,0.0,0.0,0.292774147769,0.0906229747809,0.38339712255,0.0906229747809,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.243932464292
 06/04  13:00:00,1.38024361921,0.0,0.0,0.349032836523,0.105936804073,0.454969640596,0.105936804073,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.22348376633
 06/04  14:00:00,1.42572185434,0.0,0.0,0.410058434631,0.12445454075,0.53451297538,0.12445454075,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203097170886
 06/04  15:00:00,1.60630916862,0.0,0.0,0.530062017661,0.157641186843,0.687703204505,0.157641186843,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.206356608786
 06/04  16:00:00,1.82676039797,0.0,0.0,0.604192446896,0.179678650907,0.783871097803,0.179678650907,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.233791361464
 06/04  17:00:00,2.07645383502,0.0,0.0,0.618517845608,0.191412977767,0.809930823375,0.191412977767,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.290617752156
 06/04  18:00:00,2.10258886636,0.0,0.0,0.535440477164,0.174723006855,0.710163484019,0.174723006855,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.348483831312
 06/04  19:00:00,2.03759286192,0.0,0.0,0.462951178786,0.155623016309,0.618574195095,0.155623016309,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.36211439759
 06/04  20:00:00,2.11141282613,0.0,0.0,0.437135981385,0.146979727369,0.584115708754,0.146979727369,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.330651452844
 06/04  21:00:00,2.17725955234,0.0,0.0,0.41843025164,0.140710556193,0.559140807833,0.140710556193,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.289388987761
 06/04  22:00:00,1.81632009427,0.0,0.0,0.346455791,0.118020057426,0.464475848426,0.118020057426,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.230746468654
 06/04  23:00:00,1.39074220311,0.0,0.0,0.277830576617,0.0946568519426,0.37248742856,0.0946568519426,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.166011811023
 06/04  24:00:00,0.934717253255,0.0,0.0,0.190259843808,0.065564490481,0.255824334289,0.065564490481,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0953629523243
 06/05  01:00:00,0.726864998665,0.0,0.0,0.139497100444,0.0480798632909,0.187576963735,0.0480798632909,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0615910636616
 06/05  02:00:00,0.62485772577,0.0,0.0,0.103654208679,0.0357286273171,0.139382835996,0.0357286273171,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0545461992474
 06/05  03:00:00,0.561654819988,0.0,0.0,0.0635490738413,0.0220546405132,0.0856037143544,0.0220546405132,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0566105986629
 06/05  04:00:00,0.554489933714,0.0,0.0,0.0430463490338,0.0149391468836,0.0579854959174,0.0149391468836,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0783029828825
 06/05  05:00:00,0.677734131934,0.0,0.0,0.027312944696,0.00947851164259,0.0367914563386,0.00947851164259,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.176511273989
 06/05  06:00:00,0.942400673957,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.358852920675
 06/05  07:00:00,1.22439605853,0.0,0.0,0.044881616238,0.0155747689452,0.0604563851832,0.0155747689452,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.40473914087
 06/05  08:00:00,1.14585463644,0.0,0.0,0.044270157759,0.01525196615,0.0595221239089,0.01525196615,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.388416137184
 06/05  09:00:00,1.12709557407,0.0,0.0,0.084765600403,0.0284965397244,0.113262140127,0.0284965397244,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.345749449773
 06/05  10:00:00,1.13253971212,0.0,0.0,0.113844010597,0.0371486348136,0.15099264541,0.0371486348136,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.297574092146
 06/05  11:00:00,1.17362390271,0.0,0.0,0.168370962025,0.0540255910845,0.222396553109,0.0540255910845,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.256098887227
 06/05  12:00:00,1.16490677771,0.0,0.0,0.197748510637,0.0634428618387,0.261191372475,0.0634428618387,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.223775643252
 06/05  13:00:00,1.23067264001,0.0,0.0,0.279902779723,0.0865899187166,0.36649269844,0.0865899187166,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205977761801
 06/05  14:00:00,1.3384000746,0.0,0.0,0.385319051077,0.116892456833,0.50221150791,0.116892456833,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.187202430793
 06/05  15:00:00,1.49335659974,0.0,0.0,0.479463534578,0.148319326038,0.627782860616,0.148319326038,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.190383356652
 06/05  16:00:00,1.71190176962,0.0,0.0,0.556140056925,0.168707322354,0.724847379279,0.168707322354,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.213874370877
 06/05  17:00:00,2.01331261966,0.0,0.0,0.616130611696,0.190597721213,0.80672833291,0.190597721213,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.266030957481
 06/05  18:00:00,2.15999428172,0.0,0.0,0.637272138793,0.197155058519,0.834427197312,0.197155058519,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.315935848915
 06/05  19:00:00,2.00308530538,0.0,0.0,0.493842627972,0.161103587194,0.654946215165,0.161103587194,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.325479575174
 06/05  20:00:00,2.03621442526,0.0,0.0,0.436102441106,0.142306590741,0.578409031848,0.142306590741,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.296015099212
 06/05  21:00:00,1.99174389851,0.0,0.0,0.327800647727,0.110203953275,0.438004601002,0.110203953275,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.26061639823
 06/05  22:00:00,1.7836341589,0.0,0.0,0.360179135316,0.122682683461,0.482861818777,0.122682683461,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.207967774864
 06/05  23:00:00,1.36519493047,0.0,0.0,0.280271657004,0.0965836261907,0.376855283194,0.0965836261907,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.151631529084
 06/05  24:00:00,0.923351602625,0.0,0.0,0.190300347909,0.0660461654606,0.25634651337,0.0660461654606,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0900488056904
 06/06  01:00:00,0.723464456086,0.0,0.0,0.136793706606,0.0474906871158,0.184284393722,0.0474906871158,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0614830910951
