Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/06  02:00:00,0.595477342837,0.0,0.0,0.0817034756838,0.0283752816388,0.110078757323,0.0283752816388,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0544698949883
 06/06  03:00:00,0.543260017075,0.0,0.0,0.0499440828281,0.0173495783815,0.0672936612096,0.0173495783815,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0565258488949
 06/06  04:00:00,0.533871782631,0.0,0.0,0.0278599827192,0.00967979198429,0.0375397747035,0.00967979198429,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0781305530132
 06/06  05:00:00,0.656620295889,0.0,0.0,0.0120388407834,0.00418339410516,0.0162222348885,0.00418339410516,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.175966659394
 06/06  06:00:00,0.993629645253,0.0,0.0,0.0390153231184,0.0135601452742,0.0525754683926,0.0135601452742,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.357506423579
 06/06  07:00:00,1.23866825441,0.0,0.0,0.0566171643616,0.0196594785639,0.0762766429255,0.0196594785639,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.403191079014
 06/06  08:00:00,1.18967643806,0.0,0.0,0.0783782883789,0.0263789716236,0.104757260002,0.0263789716236,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.387002802706
 06/06  09:00:00,1.20673683136,0.0,0.0,0.146369634806,0.0478028528597,0.194172487665,0.0478028528597,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.344480359522
 06/06  10:00:00,1.25951567729,0.0,0.0,0.212139558154,0.0669187078622,0.279058266016,0.0669187078622,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.296484436711
 06/06  11:00:00,1.28345337378,0.0,0.0,0.254402877578,0.0787466575154,0.333149535093,0.0787466575154,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.255175376307
 06/06  12:00:00,1.32780151529,0.0,0.0,0.325955108249,0.0989247847585,0.424879893008,0.0989247847585,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222981860302
 06/06  13:00:00,1.37793781335,0.0,0.0,0.394691493845,0.119777965692,0.514469459537,0.119777965692,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205266174044
 06/06  14:00:00,1.45345778629,0.0,0.0,0.474047636104,0.143855632033,0.617903268138,0.143855632033,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.186568382253
 06/06  15:00:00,1.64697180125,0.0,0.0,0.602794975372,0.179244093896,0.782039069268,0.179244093896,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189742349503
 06/06  16:00:00,1.85840762558,0.0,0.0,0.672194306147,0.199890931464,0.872085237611,0.199890931464,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.213142368506
 06/06  17:00:00,2.21525642605,0.0,0.0,0.778176704641,0.231413190944,1.00958989558,0.231413190944,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.265113201194
 06/06  18:00:00,2.25589096277,0.0,0.0,0.711276475929,0.220130922144,0.931407398073,0.220130922144,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.314852329203
 06/06  19:00:00,2.18056129284,0.0,0.0,0.630968918238,0.202557699814,0.833526618051,0.202557699814,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.324375159747
 06/06  20:00:00,2.20968292677,0.0,0.0,0.567562540649,0.185320614509,0.752883155158,0.185320614509,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.295009477412
 06/06  21:00:00,2.26580310217,0.0,0.0,0.537403861383,0.175543419606,0.712947280989,0.175543419606,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.259732921906
 06/06  22:00:00,1.88008843394,0.0,0.0,0.433919844766,0.14607114468,0.579990989446,0.14607114468,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.207292879233
 06/06  23:00:00,1.46224778533,0.0,0.0,0.354854696661,0.119500424478,0.47435512114,0.119500424478,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.151184545995
 06/06  24:00:00,1.0149724202,0.0,0.0,0.259592821166,0.0885865503206,0.348179371487,0.0885865503206,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.089836765149
 06/07  01:00:00,0.768821527462,0.0,0.0,0.170482324111,0.0592650009633,0.229747325074,0.0592650009633,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0613772311187
 06/07  02:00:00,0.65359391208,0.0,0.0,0.124852656975,0.0434171815846,0.168269838559,0.0434171815846,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0543953829944
 06/07  03:00:00,0.599135940625,0.0,0.0,0.0914481620854,0.0318044792596,0.123252641345,0.0318044792596,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0564427923093
 06/07  04:00:00,0.567658517759,0.0,0.0,0.0530436014823,0.0184524543745,0.0714960558568,0.0184524543745,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0779610069882
 06/07  05:00:00,0.699919154155,0.0,0.0,0.0445565613602,0.0155000632732,0.0600566246333,0.0155000632732,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.175431127915
 06/07  06:00:00,1.03543604904,0.0,0.0,0.0709324892253,0.0246725701636,0.0956050593889,0.0246725701636,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.356283236369
 06/07  07:00:00,1.30966875334,0.0,0.0,0.111237093828,0.0374688423185,0.148705936147,0.0374688423185,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.401762284726
 06/07  08:00:00,1.25932431301,0.0,0.0,0.132494422737,0.0433010404485,0.175795463185,0.0433010404485,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.385612474475
 06/07  09:00:00,1.23497536024,0.0,0.0,0.168584737409,0.0550752045552,0.223659941964,0.0550752045552,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.343231434106
 06/07  10:00:00,1.38025664388,0.0,0.0,0.307504495934,0.0933669401843,0.400871436118,0.0933669401843,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.295412233203
 06/07  11:00:00,1.39613390074,0.0,0.0,0.344327694319,0.102411035123,0.446738729442,0.102411035123,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.254266708923
 06/07  12:00:00,1.39126805064,0.0,0.0,0.375248579966,0.113878959915,0.48912753988,0.113878959915,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222200748773
 06/07  13:00:00,1.48806072426,0.0,0.0,0.48428112602,0.141011456275,0.625292582295,0.141011456275,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.204565962193
 06/07  14:00:00,1.60294716048,0.0,0.0,0.594823065939,0.173193268749,0.768016334687,0.173193268749,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185944689898
 06/07  15:00:00,1.79065912414,0.0,0.0,0.717457790889,0.208898863621,0.92635665451,0.208898863621,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189112087151
 06/07  16:00:00,2.00927504862,0.0,0.0,0.792825873722,0.230846311268,1.02367218499,0.230846311268,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.21242284417
 06/07  17:00:00,2.37885698047,0.0,0.0,0.909320845796,0.264772628276,1.17409347407,0.264772628276,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.264210177132
 06/07  18:00:00,2.44250221193,0.0,0.0,0.862593529534,0.256490812458,1.11908434199,0.256490812458,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.313786634443
 06/07  19:00:00,2.39372145809,0.0,0.0,0.803825438891,0.243948069364,1.04777350825,0.243948069364,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.323288434799
 06/07  20:00:00,2.33904103974,0.0,0.0,0.668603249876,0.214627685136,0.883230935011,0.214627685136,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.294019810523
 06/07  21:00:00,2.34448773038,0.0,0.0,0.597438677788,0.195062990995,0.792501668783,0.195062990995,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258863162322
 06/07  22:00:00,2.00164411811,0.0,0.0,0.529338152503,0.17287262725,0.702210779753,0.17287262725,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.206628773098
 06/07  23:00:00,1.58283936552,0.0,0.0,0.448791202882,0.146595184778,0.595386387659,0.146595184778,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150744859671
 06/07  24:00:00,1.10170762842,0.0,0.0,0.325548519917,0.109574757709,0.435123277626,0.109574757709,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0896280672242
 06/08  01:00:00,0.887862511872,0.0,0.0,0.261020992761,0.0878712615002,0.348892254262,0.0878712615002,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0612732863414
 06/08  02:00:00,0.750125917063,0.0,0.0,0.197506866353,0.0673678765113,0.264874742864,0.0673678765113,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0543224836725
 06/08  03:00:00,0.671433529203,0.0,0.0,0.145443860499,0.0501879068358,0.195631767334,0.0501879068358,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0563612548978
 06/08  04:00:00,0.651423287533,0.0,0.0,0.1155512573,0.0398759264583,0.155427183758,0.0398759264583,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.07779464886
 06/08  05:00:00,0.761041948157,0.0,0.0,0.0903243450014,0.031381573012,0.121705918013,0.031381573012,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.174904628537
 06/08  06:00:00,1.10610872818,0.0,0.0,0.12487837438,0.0426021449469,0.167480519327,0.0426021449469,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.355080455568
 06/08  07:00:00,1.37219179406,0.0,0.0,0.159652098352,0.052981838621,0.212633936973,0.052981838621,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.400357324615
 06/08  08:00:00,1.36125181361,0.0,0.0,0.213094479232,0.0659958354568,0.279090314689,0.0659958354568,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.384245123573
 06/08  09:00:00,1.42275696252,0.0,0.0,0.318050497074,0.0946189231601,0.412669420234,0.0946189231601,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.34200355811
 06/08  10:00:00,1.53185245014,0.0,0.0,0.426624864663,0.126896684943,0.553521549606,0.126896684943,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.29435792598
 06/08  11:00:00,1.525586369,0.0,0.0,0.446937347296,0.130147408361,0.577084755656,0.130147408361,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.253373150965
 06/08  12:00:00,1.57739094805,0.0,0.0,0.52610374262,0.149914748302,0.676018490922,0.149914748302,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.221432695146
 06/08  13:00:00,1.68631850834,0.0,0.0,0.644576447361,0.179662379278,0.824238826639,0.179662379278,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.203877501936
 06/08  14:00:00,1.8591735148,0.0,0.0,0.805361971863,0.219494293793,1.02485626566,0.219494293793,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185331113246
 06/08  15:00:00,2.03678102527,0.0,0.0,0.917398380654,0.255700994765,1.17309937542,0.255700994765,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.188491267375
 06/08  16:00:00,2.26517661136,0.0,0.0,1.00122466631,0.279057178334,1.28028184464,0.279057178334,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.21171474726
 06/08  17:00:00,2.55525917663,0.0,0.0,1.04665254324,0.304731835446,1.35138437869,0.304731835446,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.263321468664
 06/08  18:00:00,2.63309900836,0.0,0.0,1.01515946436,0.295569459129,1.31072892349,0.295569459129,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.312738849376
 06/08  19:00:00,2.557525882,0.0,0.0,0.934700925935,0.277945734164,1.2126466601,0.277945734164,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.322219706858
 06/08  20:00:00,2.50673556019,0.0,0.0,0.803264213382,0.248634608843,1.05189882223,0.248634608843,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.293046443759
 06/08  21:00:00,2.53734184307,0.0,0.0,0.753065275508,0.23314592407,0.986211199577,0.23314592407,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258007744219
 06/08  22:00:00,2.12079353781,0.0,0.0,0.622187067555,0.199826309744,0.822013377299,0.199826309744,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.205975595247
 06/08  23:00:00,1.68741643785,0.0,0.0,0.530111403129,0.170284436453,0.700395839583,0.170284436453,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150312480077
 06/08  24:00:00,1.22014288652,0.0,0.0,0.417406541284,0.136357047316,0.5537635886,0.136357047316,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0894230143588
 06/09  01:00:00,0.978700077013,0.0,0.0,0.330254197544,0.109577633908,0.439831831452,0.109577633908,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0611712742915
 06/09  02:00:00,0.873714957221,0.0,0.0,0.292861778369,0.0956737034858,0.388535481854,0.0956737034858,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0542507848398
 06/09  03:00:00,0.795151848512,0.0,0.0,0.239845426818,0.0795846370051,0.319430063823,0.0795846370051,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0562812777185
 06/09  04:00:00,0.77345512371,0.0,0.0,0.208455908137,0.0691666204117,0.277622528549,0.0691666204117,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0776311402467
 06/09  05:00:00,0.902156871374,0.0,0.0,0.197733128613,0.0656048874303,0.263338016043,0.0656048874303,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.174387453724
 06/09  06:00:00,1.22647752584,0.0,0.0,0.217028730753,0.0720017658486,0.289030496602,0.0720017658486,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.353899275956
 06/09  07:00:00,1.46187609495,0.0,0.0,0.228058152052,0.0756404412931,0.303698593345,0.0756404412931,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.398976969135
 06/09  08:00:00,1.38615400087,0.0,0.0,0.230184991172,0.0751516247746,0.305336615946,0.0751516247746,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.38290100957
 06/09  09:00:00,1.38743922574,0.0,0.0,0.285405423103,0.0931532635528,0.378558686656,0.0931532635528,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.340796554912
 06/09  10:00:00,1.30200706674,0.0,0.0,0.244832044119,0.0798808736156,0.324712917734,0.0798808736156,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.293321174445
 06/09  11:00:00,1.26042480707,0.0,0.0,0.23414081548,0.0786611949553,0.312802010436,0.0786611949553,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.252494334262
 06/09  12:00:00,1.22229105242,0.0,0.0,0.240784182182,0.0808894615872,0.321673643769,0.0808894615872,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.220677646665
 06/09  13:00:00,1.25723296917,0.0,0.0,0.297332210035,0.0984981542088,0.395830364244,0.0984981542088,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.203200425157
 06/09  14:00:00,1.2266922316,0.0,0.0,0.295193530379,0.0977845175181,0.392978047897,0.0977845175181,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.184728047803
 06/09  15:00:00,1.26329003635,0.0,0.0,0.300639320486,0.0995791752241,0.40021849571,0.0995791752241,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.187881158166
 06/09  16:00:00,1.4131646871,0.0,0.0,0.322234050565,0.106732308198,0.428966358764,0.106732308198,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.211018308874
 06/09  17:00:00,1.62269614272,0.0,0.0,0.315268447721,0.104426025257,0.419694472979,0.104426025257,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.26244834047
 06/09  18:00:00,1.80709368556,0.0,0.0,0.364897012055,0.120857074996,0.485754087051,0.120857074996,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.311708363012
 06/09  19:00:00,1.8000676742,0.0,0.0,0.341524773306,0.114714865397,0.456239638703,0.114714865397,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.321168520458
 06/09  20:00:00,1.89808012382,0.0,0.0,0.332508915227,0.111691856925,0.444200772152,0.111691856925,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.292089057464
 06/09  21:00:00,1.98946855265,0.0,0.0,0.328748215341,0.110430957359,0.4391791727,0.110430957359,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.257166480677
 06/09  22:00:00,1.6898080625,0.0,0.0,0.293182383633,0.09848777327,0.391670156903,0.09848777327,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.20533334034
 06/09  23:00:00,1.31197341347,0.0,0.0,0.243559681371,0.0818181337452,0.325377815116,0.0818181337452,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.149887480164
 06/09  24:00:00,0.917640711262,0.0,0.0,0.18823017943,0.0632327167567,0.251462896187,0.0632327167567,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0892215315107
 06/10  01:00:00,0.748153560584,0.0,0.0,0.151905844059,0.0510305821781,0.202936426237,0.0510305821781,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0635731390025
 06/10  02:00:00,0.658897072978,0.0,0.0,0.126695656079,0.0425620342915,0.16925769037,0.0425620342915,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0560994536534
 06/10  03:00:00,0.625887946469,0.0,0.0,0.10989934605,0.0369167644298,0.14681611048,0.0369167644298,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0582659248471
 06/10  04:00:00,0.616151551959,0.0,0.0,0.0847667646798,0.0288347871455,0.113601551825,0.0288347871455,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0816773896034
 06/10  05:00:00,0.771007837932,0.0,0.0,0.0864863816225,0.0294857473792,0.115972129002,0.0294857473792,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.186507614724
 06/10  06:00:00,1.13518459929,0.0,0.0,0.118774255697,0.0403958075566,0.159170063254,0.0403958075566,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.381841270539
 06/10  07:00:00,1.40060928129,0.0,0.0,0.140896528132,0.0473147335001,0.188211261632,0.0473147335001,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.432036125267
 06/10  08:00:00,1.30779597454,0.0,0.0,0.120381847816,0.0404243569482,0.160806204765,0.0404243569482,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.41663609353
 06/10  09:00:00,1.23669218682,0.0,0.0,0.114564552161,0.0379346908422,0.152499243003,0.0379346908422,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.37107790118
 06/10  10:00:00,1.19632727071,0.0,0.0,0.107527577291,0.0350622406975,0.142589817989,0.0350622406975,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.31884824887
 06/10  11:00:00,1.22427910088,0.0,0.0,0.153868710007,0.0493498171897,0.203218527196,0.0493498171897,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.273443351792
 06/10  12:00:00,1.20294928885,0.0,0.0,0.179044129922,0.0574248951814,0.236469025104,0.0574248951814,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.238729995672
 06/10  13:00:00,1.21935043642,0.0,0.0,0.227143346857,0.0715808299971,0.298724176855,0.0715808299971,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218836047282
 06/10  14:00:00,1.22083150571,0.0,0.0,0.253789136964,0.0799797936555,0.333768930619,0.0799797936555,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198950867019
 06/10  15:00:00,1.31287712255,0.0,0.0,0.304316623082,0.0941353012828,0.398451924365,0.0941353012828,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.202175842852
 06/10  16:00:00,1.49633047055,0.0,0.0,0.349980101136,0.108260599664,0.4582407008,0.108260599664,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.228991831047
 06/10  17:00:00,1.84534076273,0.0,0.0,0.446636561675,0.138161674699,0.584798236374,0.138161674699,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.284637266875
 06/10  18:00:00,2.04535838602,0.0,0.0,0.50410318487,0.155939165785,0.660042350655,0.155939165785,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.341374484335
 06/10  19:00:00,2.02295141992,0.0,0.0,0.462793140788,0.148457980348,0.611251121136,0.148457980348,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.354796029555
 06/10  20:00:00,2.06554924015,0.0,0.0,0.409395752114,0.135561492445,0.544957244559,0.135561492445,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.323946331061
 06/10  21:00:00,2.14310507586,0.0,0.0,0.398807142038,0.13204708114,0.530854223179,0.13204708114,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.283521095931
 06/10  22:00:00,1.80111341374,0.0,0.0,0.339706910953,0.114054357799,0.453761268752,0.114054357799,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.226254367798
 06/10  23:00:00,1.38703897727,0.0,0.0,0.278297322665,0.0934366383492,0.371733961014,0.0934366383492,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.163062052724
 06/10  24:00:00,0.940390418331,0.0,0.0,0.19617299337,0.0666940172798,0.262867010649,0.0666940172798,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0939934410402
 06/11  01:00:00,0.743800206661,0.0,0.0,0.148280865947,0.050412606064,0.198693472011,0.050412606064,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0634627393061
 06/11  02:00:00,0.624287147424,0.0,0.0,0.100261633266,0.0344644120957,0.134726045362,0.0344644120957,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0560211731087
 06/11  03:00:00,0.579635651325,0.0,0.0,0.0749029735271,0.025747552268,0.100650525795,0.025747552268,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0581792143875
 06/11  04:00:00,0.579156280781,0.0,0.0,0.0571401678454,0.019641711029,0.0767818788744,0.019641711029,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.081501791377
 06/11  05:00:00,0.734023632595,0.0,0.0,0.0591891235149,0.0203460602739,0.0795351837888,0.0203460602739,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.1859603546
 06/11  06:00:00,1.09408012628,0.0,0.0,0.0887935536821,0.0305212167808,0.119314770463,0.0305212167808,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.380592090317
 06/11  07:00:00,1.33796057562,0.0,0.0,0.0945372865735,0.0324934434618,0.127030730035,0.0324934434618,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.430567951191
 06/11  08:00:00,1.26917007571,0.0,0.0,0.0925497170281,0.0310729194379,0.123622636466,0.0310729194379,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.415193763004
 06/11  09:00:00,1.20240606637,0.0,0.0,0.0894740757657,0.0300404007363,0.119514476502,0.0300404007363,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.369776547229
 06/11  10:00:00,1.14345435187,0.0,0.0,0.0682409015834,0.0225948406715,0.090835742255,0.0225948406715,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.317729405765
 06/11  11:00:00,1.23385024354,0.0,0.0,0.161825959697,0.0519103282719,0.213736287969,0.0519103282719,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.272496733671
 06/11  12:00:00,1.26566379583,0.0,0.0,0.229111781358,0.0708866191851,0.299998400543,0.0708866191851,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.237915127219
 06/11  13:00:00,1.30918118569,0.0,0.0,0.297291082726,0.091991690133,0.389282772859,0.091991690133,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218108200553
 06/11  14:00:00,1.4224641114,0.0,0.0,0.411252952463,0.124797779935,0.536050732399,0.124797779935,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198301670931
 06/11  15:00:00,1.59654914147,0.0,0.0,0.526286934744,0.156492190889,0.682779125633,0.156492190889,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.201520660506
 06/11  16:00:00,1.84044198,0.0,0.0,0.619035425346,0.184068291072,0.803103716418,0.184068291072,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.228240324874
 06/11  17:00:00,2.23607465675,0.0,0.0,0.752665819667,0.22380232132,0.976468140987,0.22380232132,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.283701256271
 06/11  18:00:00,2.32576195577,0.0,0.0,0.722351867969,0.219207989432,0.941559857401,0.219207989432,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.340260547337
 06/11  19:00:00,2.32270305457,0.0,0.0,0.696599619723,0.215549552031,0.912149171754,0.215549552031,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.353649613586
 06/11  20:00:00,2.29351032507,0.0,0.0,0.583620635008,0.1903476184,0.773968253409,0.1903476184,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.322896407131
 06/11  21:00:00,2.34448313444,0.0,0.0,0.552861215427,0.180289871655,0.733151087082,0.180289871655,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.282602290608
 06/11  22:00:00,2.00338420907,0.0,0.0,0.495244380782,0.161490933333,0.656735314115,0.161490933333,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.225551117772
 06/11  23:00:00,1.54219684166,0.0,0.0,0.396180356147,0.131173046427,0.527353402574,0.131173046427,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.162600475558
 06/11  24:00:00,1.08139237666,0.0,0.0,0.303031713726,0.101051553722,0.404083267448,0.101051553722,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0937791425676
 06/12  01:00:00,0.85236984027,0.0,0.0,0.234922942892,0.0788752537571,0.313798196649,0.0788752537571,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0608746723519
 06/12  02:00:00,0.74090287398,0.0,0.0,0.191601445378,0.0643306744231,0.255932119801,0.0643306744231,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0540420636522
 06/12  03:00:00,0.688848510958,0.0,0.0,0.159729329812,0.0536298899977,0.21335921981,0.0536298899977,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0560487841774
 06/12  04:00:00,0.69189495782,0.0,0.0,0.147649614826,0.0488866370314,0.196536251858,0.0488866370314,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0771572510478
 06/12  05:00:00,0.83070222124,0.0,0.0,0.145278820125,0.0481015726346,0.19338039276,0.0481015726346,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.172890426874
 06/12  06:00:00,1.16571218854,0.0,0.0,0.174055867795,0.0576291149498,0.231684982744,0.0576291149498,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.350479452518
 06/12  07:00:00,1.41996033211,0.0,0.0,0.200424683337,0.0653523324289,0.265777015766,0.0653523324289,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.394982783872
 06/12  08:00:00,1.37247935329,0.0,0.0,0.224729958648,0.0708193203784,0.295549279026,0.0708193203784,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.379013698914
 06/12  09:00:00,1.42213972575,0.0,0.0,0.319753903402,0.096996295144,0.416750198546,0.096996295144,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.337305543037
 06/12  10:00:00,1.30286351492,0.0,0.0,0.247770954951,0.0807959582875,0.328566913239,0.0807959582875,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.290323627126
 06/12  11:00:00,1.23068999525,0.0,0.0,0.213812920514,0.0717938277368,0.285606748251,0.0717938277368,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249954784623
 06/12  12:00:00,1.22034093462,0.0,0.0,0.24098972264,0.0809169028354,0.321906625475,0.0809169028354,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.218494547165
 06/12  13:00:00,1.21754623199,0.0,0.0,0.268087322362,0.0900136945663,0.358101016928,0.0900136945663,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.201243035291
 06/12  14:00:00,1.2539368964,0.0,0.0,0.317000922461,0.104965736464,0.421966658925,0.104965736464,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.182984101575
 06/12  15:00:00,1.40733456048,0.0,0.0,0.413411380745,0.132614653566,0.546026034311,0.132614653566,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.186118143688
 06/12  16:00:00,1.68212560885,0.0,0.0,0.53456504002,0.165374087651,0.699939127671,0.165374087651,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.209006461716
 06/12  17:00:00,1.99256064222,0.0,0.0,0.607721410795,0.18436262144,0.792084032234,0.18436262144,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.259923280713
 06/12  18:00:00,2.17549677403,0.0,0.0,0.657629277689,0.199506369249,0.857135646938,0.199506369249,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.308729891602
 06/12  19:00:00,2.17909229052,0.0,0.0,0.640243958706,0.19805763558,0.838301594286,0.19805763558,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.318131181198
 06/12  20:00:00,2.16584054462,0.0,0.0,0.538975121866,0.175752146747,0.714727268613,0.175752146747,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.2893229818
 06/12  21:00:00,2.22570563941,0.0,0.0,0.511169933987,0.16667751616,0.677847450148,0.16667751616,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.254735289989
 06/12  22:00:00,1.87729108153,0.0,0.0,0.436489130666,0.144520810772,0.581009941438,0.144520810772,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.203476574829
 06/12  23:00:00,1.47098863769,0.0,0.0,0.364826218239,0.120796649796,0.485622868035,0.120796649796,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148657651456
 06/12  24:00:00,1.05022806926,0.0,0.0,0.288955250963,0.095678868546,0.384634119509,0.095678868546,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0886376661839
 06/13  01:00:00,0.851102582038,0.0,0.0,0.23485850033,0.0777673955555,0.312625895886,0.0777673955555,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0607797148837
 06/13  02:00:00,0.745387790302,0.0,0.0,0.195685721352,0.0647980211447,0.260483742497,0.0647980211447,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539753572787
 06/13  03:00:00,0.697127752188,0.0,0.0,0.16655926222,0.0551535840764,0.221712846297,0.0551535840764,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0559743989208
 06/13  04:00:00,0.706442115192,0.0,0.0,0.159291455931,0.0519438359298,0.21123529186,0.0519438359298,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0770053684172
 06/13  05:00:00,0.850179827274,0.0,0.0,0.160878087028,0.0524604400997,0.213338527127,0.0524604400997,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.17240989854
 06/13  06:00:00,1.19135847325,0.0,0.0,0.194880444773,0.0635470959316,0.258427540704,0.0635470959316,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.349383179267
 06/13  07:00:00,1.43771047604,0.0,0.0,0.214775563146,0.0700317189573,0.284807282103,0.0700317189573,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.393702661465
 06/13  08:00:00,1.33372955231,0.0,0.0,0.194594336184,0.0634510685149,0.258045404699,0.0634510685149,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.377767772258
 06/13  09:00:00,1.30497889186,0.0,0.0,0.226766943278,0.0739421500582,0.300709093336,0.0739421500582,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.336185814355
 06/13  10:00:00,1.30429331247,0.0,0.0,0.250172983238,0.0807846504919,0.33095763373,0.0807846504919,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.289362704182
 06/13  11:00:00,1.3203031706,0.0,0.0,0.284706287777,0.091328596965,0.376034884742,0.091328596965,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249139823485
 06/13  12:00:00,1.44179280861,0.0,0.0,0.419378324712,0.124680425458,0.544058750171,0.124680425458,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.217794296453
 06/13  13:00:00,1.49550326577,0.0,0.0,0.493118620692,0.14356627393,0.636684894622,0.14356627393,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200616191384
 06/13  14:00:00,1.58225099992,0.0,0.0,0.581528642584,0.169311234382,0.750839876966,0.169311234382,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.182424987056
 06/13  15:00:00,1.6962635073,0.0,0.0,0.647102403693,0.188415908172,0.835518311865,0.188415908172,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.185554812959
 06/13  16:00:00,1.91685475917,0.0,0.0,0.724387736815,0.210923561494,0.935311298308,0.210923561494,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.208363441404
 06/13  17:00:00,2.30712795965,0.0,0.0,0.857708421843,0.249749354682,1.10745777653,0.249749354682,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.259116853853
 06/13  18:00:00,2.32493783242,0.0,0.0,0.772917008547,0.23461457163,1.00753158018,0.23461457163,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.307775016745
 06/13  19:00:00,2.33239436553,0.0,0.0,0.761447055254,0.231129700398,0.992576755652,0.231129700398,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.317158094837
 06/13  20:00:00,2.31044878071,0.0,0.0,0.652871806076,0.207350180757,0.860221986833,0.207350180757,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.288436499674
 06/13  21:00:00,2.30915485197,0.0,0.0,0.574629892325,0.187445878289,0.762075770614,0.187445878289,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.25395618208
 06/13  22:00:00,1.97025462837,0.0,0.0,0.508667986326,0.165900423146,0.674568409472,0.165900423146,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202881653634
 06/13  23:00:00,1.52674428347,0.0,0.0,0.407003386061,0.134768986919,0.54177237298,0.134768986919,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148263792298
 06/13  24:00:00,1.09792362431,0.0,0.0,0.324927441438,0.107589026997,0.432516468435,0.107589026997,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0884508723124
 06/14  01:00:00,0.869290822786,0.0,0.0,0.24773146123,0.0831756332348,0.330907094465,0.0831756332348,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0606867570517
 06/14  02:00:00,0.755512922101,0.0,0.0,0.202639374088,0.0680351834154,0.270674557503,0.0680351834154,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539096740714
 06/14  03:00:00,0.703120124937,0.0,0.0,0.170525513828,0.0572529652162,0.227778479045,0.0572529652162,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.055901138922
 06/14  04:00:00,0.668225945806,0.0,0.0,0.12923372978,0.0439346324567,0.173168362237,0.0439346324567,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0768561286545
 06/14  05:00:00,0.798946321662,0.0,0.0,0.121328444519,0.0412471235112,0.16257556803,0.0412471235112,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171939352025
 06/14  06:00:00,1.14466397303,0.0,0.0,0.15931765493,0.0534903434599,0.21280799839,0.0534903434599,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.34830822136
 06/14  07:00:00,1.41515771302,0.0,0.0,0.19871062607,0.0647990502289,0.263509676299,0.0647990502289,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.392447504253
 06/14  08:00:00,1.40170640666,0.0,0.0,0.249925112989,0.0773179224977,0.327243035487,0.0773179224977,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.376546995817
 06/14  09:00:00,1.32669210724,0.0,0.0,0.247074940327,0.0764434707866,0.323518411113,0.0764434707866,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.335089711956
 06/14  10:00:00,1.51902404869,0.0,0.0,0.421349078989,0.125280136086,0.546629215075,0.125280136086,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.288421859056
 06/14  11:00:00,1.5230916465,0.0,0.0,0.44890075427,0.130719856523,0.579620610793,0.130719856523,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.248342573329
 06/14  12:00:00,1.5603219378,0.0,0.0,0.513668937663,0.149604403054,0.663273340717,0.149604403054,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.217108835102
 06/14  13:00:00,1.63861924659,0.0,0.0,0.60760817638,0.172807161756,0.780415338136,0.172807161756,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200001728689
 06/14  14:00:00,1.8207071491,0.0,0.0,0.774058638741,0.215784333395,0.989842972136,0.215784333395,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.181878041071
 06/14  15:00:00,2.10030295422,0.0,0.0,0.974524101365,0.26558875546,1.24011285683,0.26558875546,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.184999714918
 06/14  16:00:00,2.38359482638,0.0,0.0,1.10229080463,0.30039433719,1.40268514182,0.30039433719,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207729665095
 06/14  17:00:00,2.87601793201,0.0,0.0,1.31797318007,0.359167921079,1.67714110115,0.359167921079,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.258323501586
 06/14  18:00:00,2.86821688564,0.0,0.0,1.21349496031,0.338251070175,1.55174603048,0.338251070175,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.306839619659
 06/14  19:00:00,2.7467899756,0.0,0.0,1.09040338013,0.317522765074,1.40792614521,0.317522765074,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.316204315353
 06/14  20:00:00,2.66986448157,0.0,0.0,0.936377200943,0.284129143944,1.22050634489,0.284129143944,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.28756784248
 06/14  21:00:00,2.64789160127,0.0,0.0,0.841307178868,0.26026865172,1.10157583059,0.26026865172,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.253192871408
 06/14  22:00:00,2.28634496751,0.0,0.0,0.757059038966,0.234182443969,0.991241482935,0.234182443969,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202298919311
 06/14  23:00:00,1.8511928154,0.0,0.0,0.661875960475,0.204730571718,0.866606532193,0.204730571718,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147878165014
 06/14  24:00:00,1.33266525552,0.0,0.0,0.505357221408,0.162084098581,0.667441319989,0.162084098581,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0882676519703
 06/15  01:00:00,1.10256198489,0.0,0.0,0.427241204845,0.13702802714,0.564269231984,0.13702802714,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605957816388
 06/15  02:00:00,0.947251022053,0.0,0.0,0.348757408929,0.113718745146,0.462476154076,0.113718745146,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0538461774504
 06/15  03:00:00,0.878138820492,0.0,0.0,0.303806518266,0.0990618186379,0.402868336904,0.0990618186379,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0558299766173
 06/15  04:00:00,0.853777199246,0.0,0.0,0.270622916559,0.0882418096871,0.358864726246,0.0882418096871,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0767110180858
 06/15  05:00:00,0.97926733916,0.0,0.0,0.258927407565,0.0844283106798,0.343355718245,0.0844283106798,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171480219309
 06/15  06:00:00,1.31425911837,0.0,0.0,0.290334709093,0.0931179575898,0.383452666683,0.0931179575898,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.347258698409
 06/15  07:00:00,1.5616016722,0.0,0.0,0.311327782036,0.0998526349669,0.411180417003,0.0998526349669,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.391220722726
 06/15  08:00:00,1.46254221221,0.0,0.0,0.294739547391,0.0945340696374,0.389273617029,0.0945340696374,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.375352219834
 06/15  09:00:00,1.52063640034,0.0,0.0,0.396031747039,0.122503989663,0.518535736702,0.122503989663,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.334016679469
 06/15  10:00:00,1.60318890215,0.0,0.0,0.484676412924,0.147038936753,0.631715349677,0.147038936753,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.287500577918
 06/15  11:00:00,1.62082856434,0.0,0.0,0.522718281995,0.155419966897,0.678138248892,0.155419966897,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.247561853071
 06/15  12:00:00,1.66414040481,0.0,0.0,0.594620402216,0.173142455355,0.76776285757,0.173142455355,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.216437785258
 06/15  13:00:00,1.77805069565,0.0,0.0,0.719820443194,0.200627828474,0.920448271668,0.200627828474,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.199400244211
 06/15  14:00:00,1.57468600973,0.0,0.0,0.563438385771,0.180919405015,0.744357790786,0.180919405015,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.18134208305
 06/15  15:00:00,1.7186318185,0.0,0.0,0.653018155482,0.205965208283,0.858983363765,0.205965208283,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.184458072255
 06/15  16:00:00,1.75381678093,0.0,0.0,0.583215756304,0.190309994107,0.773525750411,0.190309994107,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207111011054
 06/15  17:00:00,2.01187173272,0.0,0.0,0.616053756888,0.197718741591,0.81377249848,0.197718741591,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.257545904968
 06/15  18:00:00,2.12152881927,0.0,0.0,0.607705992009,0.198268301426,0.805974293435,0.198268301426,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305923290346
 06/15  19:00:00,2.10860587309,0.0,0.0,0.581106987897,0.189569528895,0.770676516791,0.189569528895,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.315269841259
 06/15  20:00:00,2.17369273893,0.0,0.0,0.546816892026,0.17836885266,0.725185744686,0.17836885266,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.286716700036
 06/15  21:00:00,2.24039786988,0.0,0.0,0.523938748333,0.170891608013,0.694830356346,0.170891608013,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.252444614259
 06/15  22:00:00,1.88566484742,0.0,0.0,0.444074658611,0.147058462802,0.591133121413,0.147058462802,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.201727160742
 06/15  23:00:00,1.50017502525,0.0,0.0,0.38907709163,0.126890050807,0.515967142437,0.126890050807,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147499764615
 06/15  24:00:00,1.0830976722,0.0,0.0,0.315245930454,0.102807061817,0.418052992271,0.102807061817,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.088088396362
 06/16  01:00:00,0.907493258988,0.0,0.0,0.279600101409,0.0896895593898,0.369289660799,0.0896895593898,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605066269208
 06/16  02:00:00,0.786095664487,0.0,0.0,0.227268416427,0.0741148684935,0.30138328492,0.0741148684935,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0537836890406
 06/16  03:00:00,0.739852102857,0.0,0.0,0.199569375192,0.0650821374615,0.264651512653,0.0650821374615,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0557600832332
 06/16  04:00:00,0.75328984916,0.0,0.0,0.195731445805,0.0627885375872,0.258519983392,0.0627885375872,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0765684108543
 06/16  05:00:00,0.90086716555,0.0,0.0,0.200942802756,0.0644633440083,0.265406146764,0.0644633440083,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171029617179
 06/16  06:00:00,1.24010144334,0.0,0.0,0.234943380458,0.0753800186207,0.310323399078,0.0753800186207,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.346230290984
 06/16  07:00:00,1.51891876222,0.0,0.0,0.281071910816,0.0886269434285,0.369698854245,0.0886269434285,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.390019375503
 06/16  08:00:00,1.46776663349,0.0,0.0,0.302138848909,0.0935282568533,0.395667105762,0.0935282568533,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.374183152374
 06/16  09:00:00,1.45211064726,0.0,0.0,0.346006970128,0.105052536118,0.451059506246,0.105052536118,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.332967156841
 06/16  10:00:00,1.64443576708,0.0,0.0,0.519337494605,0.154525787334,0.673863281939,0.154525787334,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.286599510581
 06/16  11:00:00,1.6415909875,0.0,0.0,0.541771990012,0.157892302586,0.699664292598,0.157892302586,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.246798232523
 06/16  12:00:00,1.70573990131,0.0,0.0,0.630262763994,0.179755887969,0.810018651963,0.179755887969,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.215781487365
 06/16  13:00:00,1.7258375406,0.0,0.0,0.676007655593,0.192815701515,0.868823357108,0.192815701515,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.198812003721
 06/16  14:00:00,1.81164012531,0.0,0.0,0.767694784549,0.214140384032,0.98183516858,0.214140384032,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.180818820831
 06/16  15:00:00,1.97184177274,0.0,0.0,0.870891065963,0.241832337022,1.11272340298,0.241832337022,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.183927987277
 06/16  16:00:00,2.13644334995,0.0,0.0,0.904476957919,0.252279880446,1.15675683836,0.252279880446,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.206506492125
 06/16  17:00:00,2.61287824189,0.0,0.0,1.10680997042,0.308725610754,1.41553558117,0.308725610754,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.256789331449
 06/16  18:00:00,2.69211819413,0.0,0.0,1.07702353233,0.300433997545,1.37745752987,0.300433997545,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305029428766
 06/16  19:00:00,2.60346611366,0.0,0.0,0.980588286047,0.285861315937,1.26644960198,0.285861315937,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.314356996634
 06/16  20:00:00,2.60868153839,0.0,0.0,0.894661961644,0.26634360243,1.16100556407,0.26634360243,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.285885680108
 06/16  21:00:00,2.62285365504,0.0,0.0,0.826851086668,0.251165154661,1.07801624133,0.251165154661,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.251714514431
 06/16  22:00:00,2.28395865628,0.0,0.0,0.759373887364,0.230610248502,0.989984135865,0.230610248502,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.201169955154
 06/16  23:00:00,1.81837061469,0.0,0.0,0.637217098869,0.197314138818,0.834531237687,0.197314138818,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147131258804
 06/16  24:00:00,1.37558791312,0.0,0.0,0.542687361831,0.168030683496,0.710718045327,0.168030683496,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0879135842237
 06/17  01:00:00,1.16640005353,0.0,0.0,0.474888622053,0.147017956385,0.621906578438,0.147017956385,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0628494797496
 06/17  02:00:00,0.967145293834,0.0,0.0,0.360967570684,0.117047816831,0.478015387515,0.117047816831,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555899773647
 06/17  03:00:00,0.836140434058,0.0,0.0,0.267694846786,0.0899402174904,0.357635064276,0.0899402174904,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0576994586392
 06/17  04:00:00,0.816358901234,0.0,0.0,0.235752191837,0.0792110501917,0.314963242028,0.0792110501917,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0805230486759
 06/17  05:00:00,0.925544961637,0.0,0.0,0.204544692123,0.069569316724,0.274114008847,0.069569316724,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.182902858583
 06/17  06:00:00,1.17932873646,0.0,0.0,0.157858324359,0.0536882114088,0.211546535768,0.0536882114088,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.373608935191
 06/17  07:00:00,1.52207825184,0.0,0.0,0.239048804105,0.0803040055182,0.319352809623,0.0803040055182,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.422363547826
