Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/17  08:00:00,1.44537110205,0.0,0.0,0.230844281207,0.0770369130605,0.307881194267,0.0770369130605,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.407136231536
 06/17  09:00:00,1.35431590578,0.0,0.0,0.209327641032,0.0693681649551,0.278695805987,0.0693681649551,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.362505057154
 06/17  10:00:00,1.31965686592,0.0,0.0,0.206039429258,0.0672519752565,0.273291404515,0.0672519752565,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.311476257557
 06/17  11:00:00,1.41140106717,0.0,0.0,0.301470943373,0.0951089719687,0.396579915342,0.0951089719687,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.267203929934
 06/17  12:00:00,1.43086883988,0.0,0.0,0.358685244809,0.111073926969,0.469759171778,0.111073926969,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.233359400027
 06/17  13:00:00,1.43799251309,0.0,0.0,0.398687749607,0.123476462402,0.522164212009,0.123476462402,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.214038088797
 06/17  14:00:00,1.49305264814,0.0,0.0,0.468106394688,0.142164228646,0.610270623334,0.142164228646,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.194670316732
 06/17  15:00:00,1.65559853764,0.0,0.0,0.571827173,0.173663465823,0.745490638823,0.173663465823,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.197858543489
 06/17  16:00:00,1.85008133123,0.0,0.0,0.629613614156,0.187332972684,0.81694658684,0.187332972684,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.224036805681
 06/17  17:00:00,2.22631212717,0.0,0.0,0.749071834182,0.222873355662,0.971945189844,0.222873355662,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.278461677843
 06/17  18:00:00,2.35499099437,0.0,0.0,0.752991517919,0.224024914515,0.977016432434,0.224024914515,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.334033010905
 06/17  19:00:00,2.17746992763,0.0,0.0,0.583013372233,0.190312584338,0.773325956571,0.190312584338,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.347239701829
 06/17  20:00:00,2.2610620773,0.0,0.0,0.565790290372,0.181602422061,0.747392712433,0.181602422061,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.317023700334
 06/17  21:00:00,2.30267972316,0.0,0.0,0.525153745459,0.171333346634,0.696487092093,0.171333346634,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.277462874317
 06/17  22:00:00,1.96244512653,0.0,0.0,0.467299840541,0.152430916675,0.619730757217,0.152430916675,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.221616592128
 06/17  23:00:00,1.5354686037,0.0,0.0,0.394526193075,0.128682463696,0.523208656771,0.128682463696,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.160016983396
 06/17  24:00:00,1.07044131534,0.0,0.0,0.296232937319,0.0980983475565,0.394331284875,0.0980983475565,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0925800638205
 06/18  01:00:00,0.84030521638,0.0,0.0,0.221526225886,0.0743816739785,0.295907899865,0.0743816739785,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0627533211708
 06/18  02:00:00,0.728706313603,0.0,0.0,0.17940659355,0.0602375740132,0.239644167563,0.0602375740132,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555222170865
 06/18  03:00:00,0.635137880787,0.0,0.0,0.116624219949,0.040083132891,0.15670735284,0.040083132891,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0576246168046
 06/18  04:00:00,0.623512102264,0.0,0.0,0.0909943219024,0.0312742578936,0.122268579796,0.0312742578936,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0803709119379
 06/18  05:00:00,0.768061540777,0.0,0.0,0.0871495178388,0.0299528150939,0.117102332933,0.0299528150939,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.182431113638
 06/18  06:00:00,1.13474468762,0.0,0.0,0.125404958491,0.0426337233483,0.168038681839,0.0426337233483,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.372532740278
 06/18  07:00:00,1.41765748094,0.0,0.0,0.162415376601,0.0537816592577,0.216197035859,0.0537816592577,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.421098550691
 06/18  08:00:00,1.38463868718,0.0,0.0,0.188059298475,0.0603306693119,0.248389967787,0.0603306693119,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.40589504315
 06/18  09:00:00,1.43223809732,0.0,0.0,0.271995208908,0.0857424033315,0.35773761224,0.0857424033315,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.361385442439
 06/18  10:00:00,1.57239130341,0.0,0.0,0.404299083337,0.122689267949,0.526988351287,0.122689267949,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.310513748272
 06/18  11:00:00,1.61624578694,0.0,0.0,0.46642227134,0.135816870735,0.602239142076,0.135816870735,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.266389422971
 06/18  12:00:00,1.61329445002,0.0,0.0,0.5032193934,0.14966690563,0.65288629903,0.14966690563,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.232657882913
 06/18  13:00:00,1.69871618163,0.0,0.0,0.606808133131,0.176706233101,0.783514366231,0.176706233101,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.213411603118
 06/18  14:00:00,1.85659869265,0.0,0.0,0.758292429799,0.216082805794,0.974375235593,0.216082805794,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.194111748991
 06/18  15:00:00,2.12988966777,0.0,0.0,0.954358343411,0.265986337364,1.22034468077,0.265986337364,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.19729563166
 06/18  16:00:00,2.42343853798,0.0,0.0,1.08777901954,0.303169606236,1.39094862578,0.303169606236,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.223391973494
 06/18  17:00:00,2.85310501107,0.0,0.0,1.25093925093,0.348605702649,1.59954495358,0.348605702649,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.277654798002
 06/18  18:00:00,2.7961127722,0.0,0.0,1.09909513082,0.320002176704,1.41909730752,0.320002176704,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.333073913649
 06/18  19:00:00,2.71083540462,0.0,0.0,1.00800143935,0.299676517039,1.30767795639,0.299676517039,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.346253178997
 06/18  20:00:00,2.55807823099,0.0,0.0,0.791446831168,0.253866147169,1.04531297834,0.253866147169,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.316119588119
 06/18  21:00:00,2.63279629104,0.0,0.0,0.784683546349,0.242711402277,1.02739494863,0.242711402277,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.27667158567
 06/18  22:00:00,2.20344307441,0.0,0.0,0.652165983463,0.20916841457,0.861334398033,0.20916841457,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.221010899188
 06/18  23:00:00,1.74076989851,0.0,0.0,0.551891181872,0.177016618025,0.728907799896,0.177016618025,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.15961913508
 06/18  24:00:00,1.27739451286,0.0,0.0,0.455395925033,0.146073381147,0.60146930618,0.146073381147,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.092395240033
 06/19  01:00:00,1.09817045524,0.0,0.0,0.427868343362,0.132354412875,0.560222756237,0.132354412875,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0602507277342
 06/19  02:00:00,0.93202322727,0.0,0.0,0.338806586426,0.108684360168,0.447490946594,0.108684360168,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0536035901491
 06/19  03:00:00,0.843819061998,0.0,0.0,0.278112508347,0.0907070382513,0.368819546598,0.0907070382513,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0555590084294
 06/19  04:00:00,0.812509948304,0.0,0.0,0.239530264791,0.0786189317249,0.318149196516,0.0786189317249,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0761592968744
 06/19  05:00:00,0.925328806789,0.0,0.0,0.218716629059,0.0724410746274,0.291157703687,0.0724410746274,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169739701496
 06/19  06:00:00,1.26681825589,0.0,0.0,0.256369825315,0.083615627925,0.33998545324,0.083615627925,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.343285049366
 06/19  07:00:00,1.53958312039,0.0,0.0,0.299432907261,0.0943693824319,0.393802289693,0.0943693824319,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.386580298221
 06/19  08:00:00,1.50965887331,0.0,0.0,0.338289174147,0.102616669789,0.440905843936,0.102616669789,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.37083665402
 06/19  09:00:00,1.57455975115,0.0,0.0,0.444418930044,0.132095201066,0.57651413111,0.132095201066,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.329961635868
 06/19  10:00:00,1.8113287959,0.0,0.0,0.65637470201,0.186962404207,0.843337106217,0.186962404207,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.28401871512
 06/19  11:00:00,1.79135271527,0.0,0.0,0.666038813899,0.185574599049,0.851613412948,0.185574599049,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.244610839939
 06/19  12:00:00,1.85711497835,0.0,0.0,0.757035200239,0.206238906179,0.963274106418,0.206238906179,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213901109953
 06/19  13:00:00,1.93772276625,0.0,0.0,0.85065018151,0.231744093486,1.082394275,0.231744093486,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.19712631149
 06/19  14:00:00,2.07638213834,0.0,0.0,0.982291059327,0.2657888927,1.24807995203,0.2657888927,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.179316050413
 06/19  15:00:00,2.3121413737,0.0,0.0,1.14534055753,0.309200480613,1.45454103814,0.309200480613,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.18240995308
 06/19  16:00:00,2.53495010335,0.0,0.0,1.22423138927,0.332764228425,1.5569956177,0.332764228425,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.204774466189
 06/19  17:00:00,2.94751832686,0.0,0.0,1.37449632508,0.377855743141,1.75235206822,0.377855743141,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.254612929364
 06/19  18:00:00,2.91526621632,0.0,0.0,1.25138277767,0.351789144763,1.60317192243,0.351789144763,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.302463058399
 06/19  19:00:00,2.79160388418,0.0,0.0,1.12868023487,0.328522957154,1.45720319202,0.328522957154,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.311741177115
 06/19  20:00:00,2.70077622318,0.0,0.0,0.96328778981,0.292195131121,1.25548292093,0.292195131121,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.283503008047
 06/19  21:00:00,2.71438363901,0.0,0.0,0.898962770266,0.272677556657,1.17164032692,0.272677556657,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.249620412806
 06/19  22:00:00,2.3539481106,0.0,0.0,0.814509632622,0.247063084485,1.06157271711,0.247063084485,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.199570828234
 06/19  23:00:00,1.8728643951,0.0,0.0,0.679809638716,0.2102748101,0.890084448816,0.2102748101,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.146071828093
 06/19  24:00:00,1.38238832747,0.0,0.0,0.545965907554,0.172055856628,0.718021764183,0.172055856628,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.087410279721
 06/20  01:00:00,1.12138052836,0.0,0.0,0.44180100127,0.141713018274,0.583514019544,0.141713018274,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0601695375449
 06/20  02:00:00,0.959756836659,0.0,0.0,0.358400482088,0.116881356965,0.475281839053,0.116881356965,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0535463070793
 06/20  03:00:00,0.910200349386,0.0,0.0,0.329554388014,0.105709503103,0.435263891116,0.105709503103,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554959513
 06/20  04:00:00,0.864028476043,0.0,0.0,0.278855963821,0.090940772534,0.369796736355,0.090940772534,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0760302847735
 06/20  05:00:00,0.984290364368,0.0,0.0,0.264326015412,0.0862018394559,0.350527854868,0.0862018394559,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169331107893
 06/20  06:00:00,1.30093005317,0.0,0.0,0.282804295728,0.0922256859852,0.375029981713,0.0922256859852,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.342352318173
 06/20  07:00:00,1.51765530656,0.0,0.0,0.281247769091,0.0917156036439,0.372963372734,0.0917156036439,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.385491401351
 06/20  08:00:00,1.42248329781,0.0,0.0,0.268630438102,0.0861602929137,0.354790731015,0.0861602929137,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.36977619144
 06/20  09:00:00,1.37569126238,0.0,0.0,0.289160258929,0.0894388023558,0.378599061285,0.0894388023558,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.329008216921
 06/20  10:00:00,1.50059371441,0.0,0.0,0.411200419188,0.122220244542,0.533420663729,0.122220244542,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.283200076125
 06/20  11:00:00,1.50391599952,0.0,0.0,0.43752143042,0.127349000625,0.564870431045,0.127349000625,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243917106097
 06/20  12:00:00,1.5810276296,0.0,0.0,0.53529575267,0.152487140536,0.687782893206,0.152487140536,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213304974411
 06/20  13:00:00,1.63140022896,0.0,0.0,0.607362658852,0.169243441496,0.776606100349,0.169243441496,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196591948846
 06/20  14:00:00,1.7754333069,0.0,0.0,0.744708104627,0.202898920902,0.947607025529,0.202898920902,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.17884014548
 06/20  15:00:00,2.00148394437,0.0,0.0,0.899329585649,0.245035893706,1.14436547936,0.245035893706,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181928082541
 06/20  16:00:00,2.32878819991,0.0,0.0,1.06718899473,0.284194279985,1.35138327471,0.284194279985,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.204224905738
 06/20  17:00:00,2.75844326886,0.0,0.0,1.22907781197,0.334887291421,1.56396510339,0.334887291421,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253924836198
 06/20  18:00:00,2.81412116082,0.0,0.0,1.18103030571,0.321809406419,1.50283971213,0.321809406419,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.301650213199
 06/20  19:00:00,2.70954983529,0.0,0.0,1.07084499311,0.3051334529,1.37597844601,0.3051334529,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310911874241
 06/20  20:00:00,2.60423835941,0.0,0.0,0.889705034458,0.269994984419,1.15970001888,0.269994984419,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.282748046327
 06/20  21:00:00,2.68127744869,0.0,0.0,0.878127346215,0.26107028409,1.1391976303,0.26107028409,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248956919108
 06/20  22:00:00,2.30484668689,0.0,0.0,0.777188540515,0.235789339221,1.01297787974,0.235789339221,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.19906424189
 06/20  23:00:00,1.87620941038,0.0,0.0,0.685732540126,0.208032111119,0.893764651245,0.208032111119,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145736640945
 06/20  24:00:00,1.43376613687,0.0,0.0,0.590440422071,0.179117464664,0.769557886735,0.179117464664,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0872519665706
 06/21  01:00:00,1.18226115696,0.0,0.0,0.49221191891,0.152260644247,0.644472563157,0.152260644247,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0600916225373
 06/21  02:00:00,1.05802146737,0.0,0.0,0.438086511461,0.135514755854,0.573601267315,0.135514755854,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534915095313
 06/21  03:00:00,0.96544695056,0.0,0.0,0.373016052229,0.117555881137,0.490571933366,0.117555881137,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554345102234
 06/21  04:00:00,0.942037516213,0.0,0.0,0.340593506073,0.107337908536,0.447931414609,0.107337908536,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.07590464669
 06/21  05:00:00,1.07152116755,0.0,0.0,0.333159376379,0.104996687563,0.438156063942,0.104996687563,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168933701998
 06/21  06:00:00,1.39854172598,0.0,0.0,0.360069315043,0.113480115693,0.473549430736,0.113480115693,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.34144454196
 06/21  07:00:00,1.65873907705,0.0,0.0,0.393401442522,0.121707007558,0.51510845008,0.121707007558,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.384430094501
 06/21  08:00:00,1.62888787572,0.0,0.0,0.433384386883,0.128844309062,0.562228695945,0.128844309062,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.368742804429
 06/21  09:00:00,1.60060437967,0.0,0.0,0.468145713283,0.136293542331,0.604439255614,0.136293542331,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.328081139884
 06/21  10:00:00,1.79281546011,0.0,0.0,0.64318088216,0.183257478194,0.826438360354,0.183257478194,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.282404125202
 06/21  11:00:00,1.81779098262,0.0,0.0,0.687735527601,0.191684307406,0.879419835007,0.191684307406,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243242685231
 06/21  12:00:00,1.91059592605,0.0,0.0,0.799937765895,0.217993111671,1.01793087757,0.217993111671,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212725286498
 06/21  13:00:00,2.01679663481,0.0,0.0,0.916228770444,0.246293251546,1.16252202199,0.246293251546,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196072433051
 06/21  14:00:00,2.15781704154,0.0,0.0,1.05061685924,0.279836721981,1.33045358122,0.279836721981,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.178377324423
 06/21  15:00:00,2.36957950943,0.0,0.0,1.1947069717,0.318221566663,1.51292853836,0.318221566663,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181460588587
 06/21  16:00:00,2.63823612307,0.0,0.0,1.31192147457,0.349442036828,1.66136351139,0.349442036828,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203692592213
 06/21  17:00:00,2.94458559287,0.0,0.0,1.36910835494,0.38167029283,1.75077864777,0.38167029283,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253253615823
 06/21  18:00:00,2.97324947463,0.0,0.0,1.3002735878,0.362485872536,1.66275946034,0.362485872536,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300858778806
 06/21  19:00:00,2.80791266949,0.0,0.0,1.14241817466,0.332729860675,1.47514803534,0.332729860675,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310105119115
 06/21  20:00:00,2.71051260404,0.0,0.0,0.971774384482,0.294935027074,1.26670941156,0.294935027074,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.282012898279
 06/21  21:00:00,2.73017369961,0.0,0.0,0.912002305063,0.276737659052,1.18873996412,0.276737659052,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248310836219
 06/21  22:00:00,2.36924254377,0.0,0.0,0.826968311581,0.250898830347,1.07786714193,0.250898830347,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198570836582
 06/21  23:00:00,1.88944073562,0.0,0.0,0.692950838982,0.214372095229,0.90732293421,0.214372095229,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145409683213
 06/21  24:00:00,1.43507172915,0.0,0.0,0.588853678839,0.182165251462,0.771018930301,0.182165251462,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0870965152803
 06/22  01:00:00,1.14212075597,0.0,0.0,0.457621640427,0.14678844861,0.604410089037,0.14678844861,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.060013695667
 06/22  02:00:00,0.975468373297,0.0,0.0,0.370340400429,0.120762694048,0.491103094477,0.120762694048,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534365882939
 06/22  03:00:00,0.877531484906,0.0,0.0,0.302545452259,0.100172043113,0.402717495372,0.100172043113,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553734825637
 06/22  04:00:00,0.844312041614,0.0,0.0,0.263189098299,0.0871404719803,0.350329570279,0.0871404719803,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.075781016421
 06/22  05:00:00,0.961699569125,0.0,0.0,0.246956931264,0.0817657516593,0.328722682923,0.0817657516593,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168545484595
 06/22  06:00:00,1.18329040676,0.0,0.0,0.194037059656,0.065146670606,0.259183730262,0.065146670606,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.340558923218
 06/22  07:00:00,1.52863631065,0.0,0.0,0.292290734657,0.09374920359,0.386039938247,0.09374920359,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.383395839932
 06/22  08:00:00,1.49722903858,0.0,0.0,0.329615290386,0.101960129354,0.43157541974,0.101960129354,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.367737243489
 06/22  09:00:00,1.53686131868,0.0,0.0,0.415539276988,0.126059724586,0.541599001574,0.126059724586,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.327178332935
 06/22  10:00:00,1.74992198622,0.0,0.0,0.607480860807,0.176839181244,0.784320042051,0.176839181244,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.28162896961
 06/22  11:00:00,1.75330237767,0.0,0.0,0.634733974239,0.180854310449,0.815588284688,0.180854310449,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.242585630602
 06/22  12:00:00,1.88181356091,0.0,0.0,0.777778742785,0.211934571094,0.98971331388,0.211934571094,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212160485046
 06/22  13:00:00,1.93557854336,0.0,0.0,0.845997358586,0.2358128365,1.08181019509,0.2358128365,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195566168502
 06/22  14:00:00,2.10181167513,0.0,0.0,1.00187630004,0.273022680034,1.27489898008,0.273022680034,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.177926559156
 06/22  15:00:00,2.30115766976,0.0,0.0,1.1355229978,0.309439558294,1.4449625561,0.309439558294,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181004731183
 06/22  16:00:00,2.55369869017,0.0,0.0,1.23956218731,0.337785587735,1.57734777504,0.337785587735,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203170895662
 06/22  17:00:00,2.91652625779,0.0,0.0,1.34773076626,0.375641805972,1.72337257223,0.375641805972,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.252600356288
 06/22  18:00:00,2.65980928956,0.0,0.0,1.03093458371,0.319155287432,1.35008987115,0.319155287432,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300088182926
 06/22  19:00:00,2.59407974557,0.0,0.0,0.968277161071,0.293823867705,1.26210102878,0.293823867705,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.309319201755
 06/22  20:00:00,2.48343088873,0.0,0.0,0.787671334648,0.252672226204,1.04034356085,0.252672226204,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.281297033672
 06/22  21:00:00,2.4952494058,0.0,0.0,0.722660061586,0.231784845328,0.954444906914,0.231784845328,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.247681599607
 06/22  22:00:00,2.09706838793,0.0,0.0,0.607941947406,0.198231760408,0.806173707814,0.198231760408,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198090114853
 06/22  23:00:00,1.66173362136,0.0,0.0,0.512741007126,0.167193317863,0.679934324989,0.167193317863,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145091178173
 06/22  24:00:00,1.21977415267,0.0,0.0,0.419183315276,0.136689605689,0.555872920965,0.136689605689,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0869449481433
 06/23  01:00:00,1.03033472776,0.0,0.0,0.373047843797,0.119650844677,0.492698688475,0.119650844677,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0599390680192
 06/23  02:00:00,0.933495433225,0.0,0.0,0.341549584768,0.107632496424,0.449182081191,0.107632496424,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0533846615072
 06/23  03:00:00,0.856454711726,0.0,0.0,0.289004058781,0.0926943486752,0.381698407456,0.0926943486752,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553157972992
 06/23  04:00:00,0.838877306243,0.0,0.0,0.261228608678,0.0837847810003,0.345013389679,0.0837847810003,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0756624616501
 06/23  05:00:00,0.950004126905,0.0,0.0,0.239354982195,0.0780479775642,0.31740295976,0.0780479775642,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168169765539
 06/23  06:00:00,1.27503252814,0.0,0.0,0.265283438435,0.0865015422691,0.351784980704,0.0865015422691,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.339699794158
 06/23  07:00:00,1.53112497522,0.0,0.0,0.294937440257,0.0945942068235,0.389531647081,0.0945942068235,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.382392795668
 06/23  08:00:00,1.52361459406,0.0,0.0,0.352127583744,0.106810116037,0.458937699781,0.106810116037,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.366760518928
 06/23  09:00:00,1.48387379344,0.0,0.0,0.375564596576,0.113924309947,0.489488906524,0.113924309947,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.326300902744
 06/23  10:00:00,1.62650182906,0.0,0.0,0.512479641773,0.149173808777,0.66165345055,0.149173808777,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.280875403951
 06/23  11:00:00,1.62097307022,0.0,0.0,0.529691211252,0.154206389949,0.683897601201,0.154206389949,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.241947006645
 06/23  12:00:00,1.72746952206,0.0,0.0,0.65373593647,0.182182261789,0.835918198259,0.182182261789,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.211611561824
 06/23  13:00:00,1.84832679327,0.0,0.0,0.781979265529,0.213071280844,0.995050546373,0.213071280844,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195074067131
 06/23  14:00:00,2.03016252116,0.0,0.0,0.950544748094,0.25314384979,1.20368859788,0.25314384979,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.177487787377
 06/23  15:00:00,2.25624245268,0.0,0.0,1.10596526723,0.294526634534,1.40049190177,0.294526634534,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.180560168438
 06/23  16:00:00,2.55392711335,0.0,0.0,1.24620495429,0.331876731179,1.57808168547,0.331876731179,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.202665408419
 06/23  17:00:00,3.02473004667,0.0,0.0,1.44690226353,0.385307955902,1.83221021943,0.385307955902,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.251966497972
 06/23  18:00:00,2.98757072647,0.0,0.0,1.31916805934,0.359432363413,1.67860042276,0.359432363413,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.299339068225
 06/23  19:00:00,2.83961680073,0.0,0.0,1.17393385771,0.334467554804,1.50840141252,0.334467554804,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.308555873177
 06/23  20:00:00,2.69543453641,0.0,0.0,0.961361228682,0.29168106673,1.25304229541,0.29168106673,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.280601946799
 06/23  21:00:00,2.70716698555,0.0,0.0,0.895358691707,0.271614633556,1.16697332526,0.271614633556,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.247070761004
 06/23  22:00:00,2.35811699307,0.0,0.0,0.819194945225,0.248493572572,1.0676885178,0.248493572572,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.197623910016
 06/23  23:00:00,1.87652019869,0.0,0.0,0.683589141477,0.211440220559,0.895029362036,0.211440220559,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.14478271846
 06/23  24:00:00,1.42071337233,0.0,0.0,0.578137501983,0.178820918883,0.756958420866,0.178820918883,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.086798667901
 06/24  01:00:00,1.19670780702,0.0,0.0,0.498608291578,0.154221407166,0.652829698744,0.154221407166,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0622341129324
 06/24  02:00:00,1.03428763423,0.0,0.0,0.414858950757,0.130730914615,0.545589865372,0.130730914615,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0551578399052
 06/24  03:00:00,0.935283798995,0.0,0.0,0.3462159226,0.111041789383,0.457257711984,0.111041789383,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0572201758685
 06/24  04:00:00,0.910685274774,0.0,0.0,0.310636482228,0.0996309827879,0.410267465015,0.0996309827879,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0795451992291
 06/24  05:00:00,1.0175570964,0.0,0.0,0.27839736091,0.0907801010532,0.369177461964,0.0907801010532,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179851540228
 06/24  06:00:00,1.32999692091,0.0,0.0,0.278400592988,0.090781467634,0.369182060622,0.090781467634,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.366641594786
 06/24  07:00:00,1.67020563782,0.0,0.0,0.363298309818,0.112369620749,0.475667930568,0.112369620749,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.414175812865
 06/24  08:00:00,1.67146426928,0.0,0.0,0.41782484836,0.124189071413,0.542013919773,0.124189071413,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.399096673262
 06/24  09:00:00,1.7553161849,0.0,0.0,0.5320842156,0.154866776905,0.686950992505,0.154866776905,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.355250149758
 06/24  10:00:00,2.0446418112,0.0,0.0,0.785621870729,0.218892989918,1.00451486065,0.218892989918,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.305237746703
 06/24  11:00:00,2.02445752415,0.0,0.0,0.797616906711,0.217299512806,1.01491641952,0.217299512806,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.261923882739
 06/24  12:00:00,2.0899733787,0.0,0.0,0.895066797195,0.238342458988,1.13340925618,0.238342458988,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228813854445
 06/24  13:00:00,2.16206818917,0.0,0.0,0.987376489998,0.262924029019,1.25030051902,0.262924029019,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209977457869
 06/24  14:00:00,2.26734500716,0.0,0.0,1.09626666476,0.291918663787,1.38818532854,0.291918663787,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.191047970551
 06/24  15:00:00,2.49170163951,0.0,0.0,1.25309876575,0.332147895567,1.58524666132,0.332147895567,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.194205622862
 06/24  16:00:00,2.73535044512,0.0,0.0,1.34757289682,0.358835342885,1.7064082397,0.358835342885,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219844266711
 06/24  17:00:00,3.13596337049,0.0,0.0,1.48284821859,0.40397591554,1.88682413413,0.40397591554,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.273233976869
 06/24  18:00:00,2.92054773321,0.0,0.0,1.19386048209,0.354925689758,1.54878617185,0.354925689758,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327820010331
 06/24  19:00:00,2.82240627273,0.0,0.0,1.09820830023,0.326448761128,1.42465706136,0.326448761128,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.34084494214
 06/24  20:00:00,2.78660286099,0.0,0.0,0.981169734454,0.297622793645,1.2787925281,0.297622793645,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.311164668358
 06/24  21:00:00,2.70521683942,0.0,0.0,0.839581211087,0.264570467271,1.10415167836,0.264570467271,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.272335404319
 06/24  22:00:00,2.34898375239,0.0,0.0,0.771548736329,0.238645902435,1.01019463876,0.238645902435,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.217691336442
 06/24  23:00:00,1.88836355052,0.0,0.0,0.671100923989,0.207580314586,0.878681238575,0.207580314586,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.157439348412
 06/24  24:00:00,1.35047649648,0.0,0.0,0.511498660328,0.164064980942,0.67556364127,0.164064980942,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0913828885732
 06/25  01:00:00,1.08452042514,0.0,0.0,0.407747104343,0.132974422273,0.540721526616,0.132974422273,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0621549031827
 06/25  02:00:00,0.950150839467,0.0,0.0,0.348011567883,0.113497506072,0.461509073955,0.113497506072,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0551018365585
 06/25  03:00:00,0.882505973627,0.0,0.0,0.305052188082,0.0994891989881,0.404541387071,0.0994891989881,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.057158675414
 06/25  04:00:00,0.86162878616,0.0,0.0,0.272472516582,0.0888627790792,0.361335295661,0.0888627790792,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0794208799685
 06/25  05:00:00,0.994140030012,0.0,0.0,0.261020184143,0.0851276205178,0.346147804661,0.0851276205178,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179464131145
 06/25  06:00:00,1.33775052837,0.0,0.0,0.284906942639,0.0929140465242,0.377820989163,0.0929140465242,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.365756273704
 06/25  07:00:00,1.64934124877,0.0,0.0,0.348155262368,0.107689231948,0.455844494316,0.107689231948,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.413134860065
 06/25  08:00:00,1.61597641108,0.0,0.0,0.374080353512,0.113468192874,0.487548546385,0.113468192874,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.398074188455
 06/25  09:00:00,1.71995357474,0.0,0.0,0.505410262595,0.147100846257,0.652511108852,0.147100846257,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.354327423251
 06/25  10:00:00,2.00055105252,0.0,0.0,0.751760967924,0.209456691015,0.961217658938,0.209456691015,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.304444189738
 06/25  11:00:00,1.94892259255,0.0,0.0,0.735196356108,0.204856683144,0.940053039252,0.204856683144,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.261252331399
 06/25  12:00:00,2.00649243345,0.0,0.0,0.825581432006,0.224924920104,1.05050635211,0.224924920104,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228235813269
 06/25  13:00:00,2.12968398096,0.0,0.0,0.962207513774,0.256225157795,1.21843267157,0.256225157795,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209461097108
 06/25  14:00:00,2.28639050792,0.0,0.0,1.11166390445,0.296027729936,1.40769163439,0.296027729936,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.190587165461
 06/25  15:00:00,2.45005908275,0.0,0.0,1.21936067328,0.324708445945,1.54406911922,0.324708445945,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.19374060819
 06/25  16:00:00,2.74423922574,0.0,0.0,1.35500616974,0.360824304067,1.71583047381,0.360824304067,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219310813228
 06/25  17:00:00,2.89797426049,0.0,0.0,1.27756603817,0.371933645873,1.64949968404,0.371933645873,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.27256931696
 06/25  18:00:00,2.77586115773,0.0,0.0,1.07290509442,0.331984409854,1.40488950427,0.331984409854,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327030102426
 06/25  19:00:00,2.64727648866,0.0,0.0,0.950681775099,0.299658546676,1.25034032178,0.299658546676,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.340031897657
 06/25  20:00:00,2.69040937368,0.0,0.0,0.903772481983,0.279571540795,1.18334402278,0.279571540795,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.310419686376
 06/25  21:00:00,2.63133936387,0.0,0.0,0.780569009756,0.250357116651,1.03092612641,0.250357116651,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.27168348072
 06/25  22:00:00,2.24432077006,0.0,0.0,0.686008551744,0.220022164065,0.906030715809,0.220022164065,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.217192277063
 06/25  23:00:00,1.7845901101,0.0,0.0,0.586976639905,0.188258894102,0.775235534007,0.188258894102,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.157111612565
 06/25  24:00:00,1.31830847266,0.0,0.0,0.487267535431,0.156279777326,0.643547312757,0.156279777326,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0912311932624
 06/26  01:00:00,1.05553402824,0.0,0.0,0.390709666023,0.127399609431,0.518109275454,0.127399609431,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0597277815197
 06/26  02:00:00,0.925746079112,0.0,0.0,0.332999552164,0.108582311994,0.441581864158,0.108582311994,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0532355244282
 06/26  03:00:00,0.86272227182,0.0,0.0,0.292692431541,0.0954394439787,0.38813187552,0.0954394439787,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0551498893302
 06/26  04:00:00,0.862044001248,0.0,0.0,0.279025522604,0.0894911972674,0.368516719871,0.0894911972674,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0753258264629
 06/26  05:00:00,0.992235244259,0.0,0.0,0.273104191208,0.0875918792625,0.36069607047,0.0875918792625,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.167107772182
 06/26  06:00:00,1.26984667134,0.0,0.0,0.263202177039,0.0858218995809,0.34902407662,0.0858218995809,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.337274841436
 06/26  07:00:00,1.55257045597,0.0,0.0,0.313318504214,0.100491281057,0.413809785271,0.100491281057,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.379560138229
 06/26  08:00:00,1.54715399237,0.0,0.0,0.372299729242,0.112934246129,0.485233975371,0.112934246129,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.364003641648
 06/26  09:00:00,1.6171145449,0.0,0.0,0.484251882099,0.140953550559,0.625205432658,0.140953550559,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.323825128068
 06/26  10:00:00,1.9138792232,0.0,0.0,0.743879839914,0.207276427636,0.951156267551,0.207276427636,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.278749981093
 06/26  11:00:00,1.84727461641,0.0,0.0,0.713230001582,0.198770490197,0.912000491779,0.198770490197,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.24014566225
 06/26  12:00:00,1.96842623657,0.0,0.0,0.851622325859,0.226801014729,1.07842334059,0.226801014729,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.210063134005
 06/26  13:00:00,2.0029816582,0.0,0.0,0.904587533647,0.246506054247,1.15109358789,0.246506054247,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.193685890538
 06/26  14:00:00,2.17251326303,0.0,0.0,1.06392564642,0.283350079499,1.34727572592,0.283350079499,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.176251401212
 06/26  15:00:00,2.2498664302,0.0,0.0,1.09655127634,0.298814011011,1.39536528735,0.298814011011,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.179310760378
 06/26  16:00:00,2.58421404503,0.0,0.0,1.27123679859,0.338559686447,1.60979648503,0.338559686447,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.201237540535
 06/26  17:00:00,3.08366959455,0.0,0.0,1.49485227759,0.398086928438,1.89293920602,0.398086928438,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.250177059257
 06/26  18:00:00,2.97336925675,0.0,0.0,1.30199916368,0.364512340948,1.66651150463,0.364512340948,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.297226516627
 06/26  19:00:00,2.75862651678,0.0,0.0,1.10188845603,0.327677196168,1.4295656522,0.327677196168,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.306401349543
 06/26  20:00:00,2.69966259413,0.0,0.0,0.966096450558,0.29313622624,1.2592326768,0.29313622624,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278639623128
 06/26  21:00:00,2.68451778162,0.0,0.0,0.875666094495,0.270382605325,1.14604869982,0.270382605325,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.245346182522
 06/26  22:00:00,2.32452499936,0.0,0.0,0.790791832091,0.244621649009,1.0354134811,0.244621649009,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.196306952998
 06/26  23:00:00,1.84045975579,0.0,0.0,0.653803382103,0.206037597844,0.859840979946,0.206037597844,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143910657645
 06/26  24:00:00,1.35015501815,0.0,0.0,0.520025128295,0.166789190694,0.686814318988,0.166789190694,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0863844155972
 06/27  01:00:00,1.12054602737,0.0,0.0,0.441564654532,0.141622746391,0.583187400923,0.141622746391,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0596616551744
 06/27  02:00:00,0.990218907764,0.0,0.0,0.383198755318,0.122902197535,0.506100952853,0.122902197535,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531892643844
 06/27  03:00:00,0.923371380932,0.0,0.0,0.339837355385,0.108995016472,0.448832371857,0.108995016472,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.055098502105
 06/27  04:00:00,0.897385212953,0.0,0.0,0.30586387133,0.0980987638186,0.403962635149,0.0980987638186,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0752211228898
 06/27  05:00:00,1.02183717854,0.0,0.0,0.295768628446,0.0948612678147,0.390629896261,0.0948612678147,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166775880671
 06/27  06:00:00,1.34654662979,0.0,0.0,0.322912599203,0.103567873811,0.426480473014,0.103567873811,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.336518403495
 06/27  07:00:00,1.60610323009,0.0,0.0,0.356027584627,0.112198816315,0.468226400943,0.112198816315,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.378676296673
 06/27  08:00:00,1.54480387521,0.0,0.0,0.369456134972,0.114288082217,0.483744217189,0.114288082217,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.363143282675
 06/27  09:00:00,1.64117058159,0.0,0.0,0.50107563755,0.148958377662,0.650034015211,0.148958377662,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.323052582202
 06/27  10:00:00,1.8991499278,0.0,0.0,0.729312976249,0.207777404402,0.937090380651,0.207777404402,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.278086572591
 06/27  11:00:00,1.89635769003,0.0,0.0,0.75204322339,0.209602524056,0.961645747446,0.209602524056,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239583480202
 06/27  12:00:00,1.96827548729,0.0,0.0,0.847737914405,0.231017891924,1.07875580633,0.231017891924,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.209579918979
 06/27  13:00:00,2.11324055158,0.0,0.0,0.996407093125,0.265378288866,1.26178538199,0.265378288866,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.193252989821
 06/27  14:00:00,2.23827846784,0.0,0.0,1.11615311506,0.297273988549,1.4134271036,0.297273988549,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175865228342
 06/27  15:00:00,2.49525947335,0.0,0.0,1.30226079941,0.338887816025,1.64114861544,0.338887816025,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178920475434
 06/27  16:00:00,2.78233115343,0.0,0.0,1.43494484228,0.373413651942,1.80835849422,0.373413651942,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.20079263975
 06/27  17:00:00,3.20856119609,0.0,0.0,1.59389810462,0.42449271653,2.01839082115,0.42449271653,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249617045667
 06/27  18:00:00,3.14441668074,0.0,0.0,1.44457093957,0.393647613129,1.8382185527,0.393647613129,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.296566892547
 06/27  19:00:00,2.94994420295,0.0,0.0,1.26195816663,0.35959745561,1.62155562224,0.35959745561,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305729065673
 06/27  20:00:00,2.8446767856,0.0,0.0,1.08287662748,0.321982442718,1.4048590702,0.321982442718,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278027421195
 06/27  21:00:00,2.85285868498,0.0,0.0,1.0135935561,0.301334083118,1.31492763922,0.301334083118,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.244808146485
 06/27  22:00:00,2.48557797788,0.0,0.0,0.922616701144,0.274260629163,1.19687733031,0.274260629163,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195896082314
 06/27  23:00:00,1.997648144,0.0,0.0,0.780526717473,0.236774542358,1.01730125983,0.236774542358,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143638765979
 06/27  24:00:00,1.49442103623,0.0,0.0,0.634838652951,0.196370330317,0.831208983268,0.196370330317,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0862557693919
 06/28  01:00:00,1.22281780507,0.0,0.0,0.521256939236,0.164265374393,0.685522313629,0.164265374393,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595985201761
 06/28  02:00:00,1.0535029823,0.0,0.0,0.431146591742,0.138282824918,0.56942941666,0.138282824918,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531448751142
 06/28  03:00:00,0.978105058481,0.0,0.0,0.381316265555,0.122299802773,0.503616068328,0.122299802773,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550484831832
 06/28  04:00:00,0.946289964353,0.0,0.0,0.342968976513,0.110000103201,0.452969079714,0.110000103201,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0751194297245
 06/28  05:00:00,1.06421976222,0.0,0.0,0.328101186126,0.105231660684,0.43333284681,0.105231660684,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166455513804
 06/28  06:00:00,1.37715321501,0.0,0.0,0.34664019619,0.111177456246,0.457817652436,0.111177456246,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335787809296
 06/28  07:00:00,1.60919687794,0.0,0.0,0.357508767126,0.114663933396,0.472172700522,0.114663933396,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.377823644946
 06/28  08:00:00,1.56548626012,0.0,0.0,0.385893560376,0.119363513789,0.505257074165,0.119363513789,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.362312810609
 06/28  09:00:00,1.58677931123,0.0,0.0,0.459734431304,0.136654520393,0.596388951698,0.136654520393,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.32230637536
 06/28  10:00:00,1.90613879802,0.0,0.0,0.738852129587,0.205867797645,0.944719927232,0.205867797645,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.277445896234
 06/28  11:00:00,1.90529824458,0.0,0.0,0.763193124722,0.20793614062,0.971129265342,0.20793614062,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239040516856
 06/28  12:00:00,1.89783449853,0.0,0.0,0.788912838696,0.219868694677,1.00878153337,0.219868694677,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.209113203176
 06/28  13:00:00,1.80793180463,0.0,0.0,0.734081292322,0.222813420084,0.956894712406,0.222813420084,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192834912458
 06/28  14:00:00,1.6810372894,0.0,0.0,0.64580312334,0.210755803192,0.856558926531,0.210755803192,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175492226971
 06/28  15:00:00,1.70572032787,0.0,0.0,0.64239121223,0.209595786133,0.851986998364,0.209595786133,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178542947031
