Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/28  16:00:00,1.84984256724,0.0,0.0,0.660755460389,0.215545884038,0.876301344427,0.215545884038,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.200361203348
 06/28  17:00:00,2.06696185894,0.0,0.0,0.661550510554,0.215781883196,0.87733239375,0.215781883196,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249076135916
 06/28  18:00:00,2.21347323751,0.0,0.0,0.684607762874,0.223304360987,0.907912123861,0.223304360987,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.295929878155
 06/28  19:00:00,2.19847070393,0.0,0.0,0.656578910163,0.214153045088,0.870731955251,0.214153045088,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305079233644
 06/28  20:00:00,2.25313684122,0.0,0.0,0.613748361664,0.200162754172,0.813911115836,0.200162754172,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.277435431183
 06/28  21:00:00,2.27617255954,0.0,0.0,0.554993146171,0.183768778384,0.738761924555,0.183768778384,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.244287735703
 06/28  22:00:00,1.94006577538,0.0,0.0,0.489641238557,0.162121539086,0.651762777644,0.162121539086,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195498432472
 06/28  23:00:00,1.5299501449,0.0,0.0,0.413093124293,0.136773623308,0.549866747602,0.136773623308,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143375279106
 06/28  24:00:00,1.10864163022,0.0,0.0,0.334728072106,0.110826515038,0.445554587144,0.110826515038,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.086130759508
 06/29  01:00:00,0.90980391969,0.0,0.0,0.279897785955,0.0926723051082,0.372570091063,0.0926723051082,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595368573579
 06/29  02:00:00,0.804502858318,0.0,0.0,0.240758822267,0.0797136907864,0.320472513053,0.0797136907864,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531016547379
 06/29  03:00:00,0.756562084942,0.0,0.0,0.211946952312,0.0701743814785,0.28212133379,0.0701743814785,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550002441822
 06/29  04:00:00,0.747822477347,0.0,0.0,0.191271074608,0.0633289618646,0.254600036472,0.0633289618646,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0750209859609
 06/29  05:00:00,0.902249882766,0.0,0.0,0.204868295249,0.0668033352129,0.271671630461,0.0668033352129,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166146850698
 06/29  06:00:00,1.23269445924,0.0,0.0,0.236835285005,0.0772292539929,0.314064538998,0.0772292539929,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335082166962
 06/29  07:00:00,1.46554663584,0.0,0.0,0.248356789403,0.0809889481444,0.329345737547,0.0809889481444,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.377000365817
 06/29  08:00:00,1.35597930659,0.0,0.0,0.223624410923,0.0729256335881,0.296550044511,0.0729256335881,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.361512886724
 06/29  09:00:00,1.47326324942,0.0,0.0,0.372770362189,0.110821982526,0.483592344716,0.110821982526,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.321586920536
 06/29  10:00:00,1.72118128423,0.0,0.0,0.591776473391,0.168603530354,0.760380003744,0.168603530354,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276828305922
 06/29  11:00:00,1.71574293875,0.0,0.0,0.611619034614,0.170478353223,0.782097387837,0.170478353223,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238517088537
 06/29  12:00:00,1.74565335854,0.0,0.0,0.670209558458,0.186840748284,0.857050306742,0.186840748284,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.208663289819
 06/29  13:00:00,1.83911705221,0.0,0.0,0.772973680299,0.215509882168,0.988483562467,0.215509882168,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192431309979
 06/29  14:00:00,2.06586688393,0.0,0.0,0.980560247255,0.261187303944,1.2417475512,0.261187303944,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175133196837
 06/29  15:00:00,2.30276240285,0.0,0.0,1.14453593042,0.304855607015,1.44939153743,0.304855607015,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178180482943
 06/29  16:00:00,2.5188640428,0.0,0.0,1.22062987541,0.32510641608,1.54573629149,0.32510641608,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199947731851
 06/29  17:00:00,2.91970904055,0.0,0.0,1.3600273448,0.370571922679,1.73059926748,0.370571922679,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.248556443792
 06/29  18:00:00,2.92702112178,0.0,0.0,1.27477353853,0.34730010009,1.62207363862,0.34730010009,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.295316247672
 06/29  19:00:00,2.82913372136,0.0,0.0,1.17471657901,0.327304223628,1.50202080264,0.327304223628,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.304453403682
 06/29  20:00:00,2.7525714371,0.0,0.0,1.01770678196,0.296208666863,1.31391544882,0.296208666863,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276865694076
 06/29  21:00:00,2.73117105789,0.0,0.0,0.920626194076,0.273634821001,1.19426101508,0.273634821001,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243787143536
 06/29  22:00:00,2.37551818826,0.0,0.0,0.838401831166,0.249195470405,1.08759730157,0.249195470405,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195116321429
 06/29  23:00:00,1.90120021781,0.0,0.0,0.706937908675,0.214431957147,0.921369865822,0.214431957147,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143122233791
 06/29  24:00:00,1.41539584143,0.0,0.0,0.574677179502,0.177751835127,0.752429014628,0.177751835127,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0860105432414
 06/30  01:00:00,1.19123150463,0.0,0.0,0.49954366207,0.154513577566,0.654057239636,0.154513577566,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0594772937273
 06/30  02:00:00,1.03556575199,0.0,0.0,0.419408619551,0.13216823089,0.551576850441,0.13216823089,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0530602110189
 06/30  03:00:00,0.970296285701,0.0,0.0,0.377074592865,0.118826912894,0.49590150576,0.118826912894,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0549542729714
 06/30  04:00:00,0.920875859242,0.0,0.0,0.323869464313,0.103877317786,0.427746782099,0.103877317786,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0749276222288
 06/30  05:00:00,1.04255817648,0.0,0.0,0.312156580796,0.100119634747,0.412276215543,0.100119634747,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.165850559328
 06/30  06:00:00,1.39289476861,0.0,0.0,0.361138779355,0.113802682898,0.474941462254,0.113802682898,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.334405553078
 06/30  07:00:00,1.62293045489,0.0,0.0,0.370704188207,0.116817066839,0.487521255045,0.116817066839,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.376208667374
 06/30  08:00:00,1.58612909542,0.0,0.0,0.40471034437,0.122760736218,0.527471080588,0.122760736218,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.360741639484
 06/30  09:00:00,1.66716185825,0.0,0.0,0.525289630235,0.152892690333,0.678182320569,0.152892690333,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.320895553513
 06/30  10:00:00,1.95742157866,0.0,0.0,0.77990809367,0.217305993263,0.997214086933,0.217305993263,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276234517168
 06/30  11:00:00,1.96406784635,0.0,0.0,0.810191337228,0.220734197757,1.03092553498,0.220734197757,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238013848988
 06/30  12:00:00,1.96402103828,0.0,0.0,0.845488475754,0.230362110237,1.07585058599,0.230362110237,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.208230690303
 06/30  13:00:00,2.07548803763,0.0,0.0,0.967575549148,0.257666904248,1.2252424534,0.257666904248,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192043404467
 06/30  14:00:00,2.21784574103,0.0,0.0,1.10089612443,0.293175775002,1.39407189943,0.293175775002,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.174787705706
 06/30  15:00:00,2.43461423883,0.0,0.0,1.25502124823,0.326571812394,1.58159306062,0.326571812394,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.177830795736
 06/30  16:00:00,2.70803109592,0.0,0.0,1.37698990036,0.358311065533,1.73530096589,0.358311065533,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199550110564
 06/30  17:00:00,3.14331597551,0.0,0.0,1.5436374163,0.411068300731,1.95470571704,0.411068300731,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.248056929199
 06/30  18:00:00,3.15694690272,0.0,0.0,1.46298963311,0.389599960928,1.85258959404,0.389599960928,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.29472607319
 06/30  19:00:00,2.9768858968,0.0,0.0,1.29068861439,0.359685805042,1.65037441943,0.359685805042,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.303851962327
 06/30  20:00:00,2.86599651368,0.0,0.0,1.10593063866,0.321957781867,1.42788842053,0.321957781867,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276317798952
 06/30  21:00:00,2.82158340573,0.0,0.0,0.990658442824,0.29449643043,1.28515487325,0.29449643043,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243305633202
 06/30  22:00:00,2.43791549478,0.0,0.0,0.88551153642,0.264850705103,1.15036224152,0.264850705103,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.194748687995
 06/30  23:00:00,1.98129477243,0.0,0.0,0.770001725022,0.231706031839,1.00170775686,0.231706031839,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.142878897378
 06/30  24:00:00,1.51298653074,0.0,0.0,0.652577502714,0.197557559151,0.850135061866,0.197557559151,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0858951853137
 07/01  01:00:00,1.28342606286,0.0,0.0,0.567042523793,0.172346556157,0.73938907995,0.172346556157,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0617384255966
 07/01  02:00:00,1.13921206554,0.0,0.0,0.49846997086,0.152404418437,0.650874389297,0.152404418437,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054809958729
 07/01  03:00:00,1.06081577168,0.0,0.0,0.446005747627,0.137164057712,0.583169805339,0.137164057712,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0568342746606
 07/01  04:00:00,1.02843984113,0.0,0.0,0.403814595765,0.124907391167,0.528721986932,0.124907391167,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0787593903348
 07/01  05:00:00,1.13143880419,0.0,0.0,0.369138632412,0.116331023879,0.485469656291,0.116331023879,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.1773984569
 07/01  06:00:00,1.49942699704,0.0,0.0,0.412859260794,0.127709912148,0.540569172942,0.127709912148,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.361040213646
 07/01  07:00:00,1.79210596115,0.0,0.0,0.454938899493,0.138007282183,0.592946181676,0.138007282183,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.407594876434
 07/01  08:00:00,1.75437617227,0.0,0.0,0.478401174975,0.142210349645,0.62061152462,0.142210349645,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.392633060168
 07/01  09:00:00,1.82417399405,0.0,0.0,0.587097047591,0.17090252223,0.757999569821,0.17090252223,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.349417235532
 07/01  10:00:00,2.1118641536,0.0,0.0,0.841937885459,0.234610854396,1.07654873986,0.234610854396,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.300221676775
 07/01  11:00:00,2.10208084552,0.0,0.0,0.859227581268,0.234125704747,1.09335328601,0.234125704747,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.257678511622
 07/01  12:00:00,2.16006751088,0.0,0.0,0.950499333004,0.253141066249,1.20364039925,0.253141066249,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.225159555449
 07/01  13:00:00,2.25941509328,0.0,0.0,1.06463910962,0.282894427683,1.3475335373,0.282894427683,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206712977368
 07/01  14:00:00,2.35905684319,0.0,0.0,1.16835352724,0.311167736328,1.47952126357,0.311167736328,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.188135043695
 07/01  15:00:00,2.61581760932,0.0,0.0,1.3585847458,0.353544102199,1.712128848,0.353544102199,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.19126973186
 07/01  16:00:00,2.90427648897,0.0,0.0,1.48801740069,0.387219031941,1.87523643263,0.387219031941,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.216474141572
 07/01  17:00:00,3.40917810342,0.0,0.0,1.71681373515,0.446747661649,2.1635613968,0.446747661649,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.269032340875
 07/01  18:00:00,3.34185399812,0.0,0.0,1.55892333485,0.415181901042,1.97410523589,0.415181901042,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.322824699453
 07/01  19:00:00,3.2140355312,0.0,0.0,1.43209162458,0.390221923834,1.82231354842,0.390221923834,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335703905558
 07/01  20:00:00,3.02524920428,0.0,0.0,1.17736458313,0.342793060743,1.52015764387,0.342793060743,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.306454557841
 07/01  21:00:00,2.95754837606,0.0,0.0,1.04728382908,0.311354734174,1.35863856325,0.311354734174,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.268213479252
 07/01  22:00:00,2.56508201345,0.0,0.0,0.947337838051,0.281612313889,1.22895015194,0.281612313889,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214535976442
 07/01  23:00:00,2.07095446408,0.0,0.0,0.819258664585,0.24603854263,1.06529720721,0.24603854263,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155367505883
 07/01  24:00:00,1.57151425214,0.0,0.0,0.687297059996,0.208488722316,0.895785782312,0.208488722316,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0904217016391
 07/02  01:00:00,1.29075481274,0.0,0.0,0.570355634454,0.176422754348,0.746778388802,0.176422754348,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0616778666298
 07/02  02:00:00,1.11358678189,0.0,0.0,0.475459350437,0.149832765862,0.625292116299,0.149832765862,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0547669480776
 07/02  03:00:00,1.03518504209,0.0,0.0,0.423978511351,0.133608230374,0.557586741725,0.133608230374,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0567866086877
 07/02  04:00:00,0.979211355611,0.0,0.0,0.363124689948,0.116465472534,0.479590162481,0.116465472534,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0786627292657
 07/02  05:00:00,1.15171811679,0.0,0.0,0.386499578601,0.119548905074,0.506048483675,0.119548905074,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.177098942109
 07/02  06:00:00,1.48036674996,0.0,0.0,0.397411743765,0.124780440684,0.522192184449,0.124780440684,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.360356955066
 07/02  07:00:00,1.76029891556,0.0,0.0,0.429185571688,0.132756239097,0.561941810785,0.132756239097,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.406792201737
 07/02  08:00:00,1.75188985299,0.0,0.0,0.477097824703,0.141816219614,0.618914044317,0.141816219614,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.391844221187
 07/02  09:00:00,1.80915428156,0.0,0.0,0.576025139825,0.167666787517,0.743691927342,0.167666787517,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.348705165524
 07/02  10:00:00,2.09511555598,0.0,0.0,0.829331320416,0.231081214272,1.06041253469,0.231081214272,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.299609284322
 07/02  11:00:00,2.0778262166,0.0,0.0,0.840594389545,0.229022625705,1.06961701525,0.229022625705,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.257160153475
 07/02  12:00:00,2.16308742755,0.0,0.0,0.953253294766,0.253853180187,1.20710647495,0.253853180187,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.224713396416
 07/02  13:00:00,2.24621738423,0.0,0.0,1.05403351693,0.2807009273,1.33473444423,0.2807009273,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206314361391
 07/02  14:00:00,2.45916799068,0.0,0.0,1.25374085233,0.326246236686,1.57998708902,0.326246236686,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.187780365742
 07/02  15:00:00,2.66596528577,0.0,0.0,1.39867604434,0.363959621757,1.7626356661,0.363959621757,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.190910590213
 07/02  16:00:00,2.93708569629,0.0,0.0,1.5143869075,0.394070266507,1.90845717401,0.394070266507,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.216062607507
 07/02  17:00:00,3.46410117829,0.0,0.0,1.76081149462,0.458186683442,2.21899817806,0.458186683442,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.268518634483
 07/02  18:00:00,3.400849557,0.0,0.0,1.60600955906,0.427701078366,2.03371063743,0.427701078366,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.322214856791
 07/02  19:00:00,3.25949145962,0.0,0.0,1.46832360155,0.400073405989,1.86839700754,0.400073405989,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335076374861
 07/02  20:00:00,3.12828673634,0.0,0.0,1.2637294635,0.360040639997,1.6237701035,0.360040639997,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.305879630284
 07/02  21:00:00,3.05862141082,0.0,0.0,1.13098472777,0.329229997295,1.46021472506,0.329229997295,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.267710352199
 07/02  22:00:00,2.60702930837,0.0,0.0,0.979974246597,0.29130834379,1.27128259039,0.29130834379,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214150832918
 07/02  23:00:00,2.12527642447,0.0,0.0,0.863265939755,0.256606115477,1.11987205523,0.256606115477,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155114618249
 07/02  24:00:00,1.60367863526,0.0,0.0,0.712064892817,0.216002561238,0.928067454055,0.216002561238,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0903044130221
 07/03  01:00:00,1.3123765371,0.0,0.0,0.591689011152,0.183022146922,0.774711158074,0.183022146922,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0593138457969
 07/03  02:00:00,1.16996176145,0.0,0.0,0.524013211802,0.162086618894,0.686099830696,0.162086618894,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0529454516643
 07/03  03:00:00,1.0969652746,0.0,0.0,0.475585825055,0.147106179397,0.622692004452,0.147106179397,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0548269826376
 07/03  04:00:00,1.06576324423,0.0,0.0,0.437485833014,0.135321846361,0.572807679375,0.135321846361,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0746682566102
 07/03  05:00:00,1.12465436129,0.0,0.0,0.374904226336,0.120246008501,0.495150234837,0.120246008501,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.165030128046
 07/03  06:00:00,1.45845065998,0.0,0.0,0.409634485229,0.129091244737,0.538725729967,0.129091244737,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.332532831781
 07/03  07:00:00,1.7530050228,0.0,0.0,0.466937334073,0.141642005889,0.608579339962,0.141642005889,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.374022141719
 07/03  08:00:00,1.74692466518,0.0,0.0,0.526395311112,0.153220515126,0.679615826238,0.153220515126,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.358614552349
 07/03  09:00:00,1.86640197739,0.0,0.0,0.684862307833,0.190828378653,0.875690686485,0.190828378653,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318985160666
 07/03  10:00:00,2.13473209391,0.0,0.0,0.922825972664,0.253134376176,1.17596034884,0.253134376176,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.27459423739
 07/03  11:00:00,2.07831330628,0.0,0.0,0.898344388349,0.24478493354,1.14312932189,0.24478493354,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236623696029
 07/03  12:00:00,2.16658323805,0.0,0.0,1.00771270207,0.268377639816,1.27609034188,0.268377639816,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.207035846081
 07/03  13:00:00,2.30737695922,0.0,0.0,1.15441339334,0.300410602469,1.4548239958,0.300410602469,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190972417325
 07/03  14:00:00,2.45402318463,0.0,0.0,1.29176047525,0.336154487177,1.62791496243,0.336154487177,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173833258454
 07/03  15:00:00,2.68406301369,0.0,0.0,1.45357218731,0.378264248878,1.83183643619,0.378264248878,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176866520893
 07/03  16:00:00,2.95084944357,0.0,0.0,1.56777084623,0.407981194021,1.97575204025,0.407981194021,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.198449407791
 07/03  17:00:00,3.45327756754,0.0,0.0,1.79760468641,0.467766199665,2.26537088607,0.467766199665,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.246674245932
 07/03  18:00:00,3.45149598564,0.0,0.0,1.70429973095,0.443488516428,2.14778824737,0.443488516428,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.293093991026
 07/03  19:00:00,3.23611188648,0.0,0.0,1.50271075096,0.409438558685,1.91214930964,0.409438558685,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.302189253806
 07/03  20:00:00,3.03259206472,0.0,0.0,1.2345878225,0.359418982127,1.59400680463,0.359418982127,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274803627856
 07/03  21:00:00,3.01013998625,0.0,0.0,1.14096130753,0.332114337412,1.47307564494,0.332114337412,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241974865224
 07/03  22:00:00,2.63500587256,0.0,0.0,1.04407511372,0.303895569839,1.34797068356,0.303895569839,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193732515864
 07/03  23:00:00,2.1258310856,0.0,0.0,0.885629573472,0.263240399922,1.14886997339,0.263240399922,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14220620656
 07/03  24:00:00,1.61335777203,0.0,0.0,0.728172647182,0.220876478621,0.949049125803,0.220876478621,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.085575561117
 07/04  01:00:00,1.33059432556,0.0,0.0,0.60564768039,0.18733122009,0.79297890048,0.18733122009,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0592638918462
 07/04  02:00:00,1.1853108553,0.0,0.0,0.53576806907,0.165715831447,0.701483900517,0.165715831447,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0529104756934
 07/04  03:00:00,1.07796902699,0.0,0.0,0.459071640317,0.144663457169,0.603735097486,0.144663457169,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0547876419962
 07/04  04:00:00,1.04261871225,0.0,0.0,0.418016735771,0.131726409425,0.549743145196,0.131726409425,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0745882588032
 07/04  05:00:00,1.15677709956,0.0,0.0,0.401119800439,0.12640172056,0.527521520999,0.12640172056,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164781580159
 07/04  06:00:00,1.49955342589,0.0,0.0,0.44328504135,0.1371119814,0.58039702275,0.1371119814,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331964304905
 07/04  07:00:00,1.80784412397,0.0,0.0,0.511921444783,0.152162006191,0.664083450975,0.152162006191,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.373357131872
 07/04  08:00:00,1.76905173453,0.0,0.0,0.54403737198,0.158352805571,0.702390177552,0.158352805571,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.357967270387
 07/04  09:00:00,1.84028390918,0.0,0.0,0.661670291966,0.188483685994,0.85015397796,0.188483685994,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318403800982
 07/04  10:00:00,2.09592497778,0.0,0.0,0.889732733363,0.247919729503,1.13765246287,0.247919729503,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.274095007232
 07/04  11:00:00,2.09498861962,0.0,0.0,0.911794209696,0.248433519721,1.16022772942,0.248433519721,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236200601842
 07/04  12:00:00,2.15866025178,0.0,0.0,1.00175572665,0.266775352892,1.26853107954,0.266775352892,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206672122148
 07/04  13:00:00,2.25859148396,0.0,0.0,1.11059855083,0.295766123288,1.40636467411,0.295766123288,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190646263758
 07/04  14:00:00,2.43406497623,0.0,0.0,1.27616724123,0.332080179714,1.60824742095,0.332080179714,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173542591537
 07/04  15:00:00,2.66595372765,0.0,0.0,1.43944996551,0.374571077688,1.8140210432,0.374571077688,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176572627844
 07/04  16:00:00,2.92024208988,0.0,0.0,1.54376358466,0.401716199343,1.94547978401,0.401716199343,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.19811431034
 07/04  17:00:00,2.78331662354,0.0,0.0,1.22423476091,0.371595247363,1.59583000828,0.371595247363,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.246254179736
 07/04  18:00:00,2.79509232687,0.0,0.0,1.1461653981,0.345713556648,1.49187895475,0.345713556648,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.292599624882
 07/04  19:00:00,2.71268814706,0.0,0.0,1.06586329621,0.323368319641,1.38923161585,0.323368319641,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301683208176
 07/04  20:00:00,2.73443423006,0.0,0.0,0.994599759118,0.30171030298,1.2963100621,0.30171030298,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274342535726
 07/04  21:00:00,2.70814704599,0.0,0.0,0.894736724109,0.276751294441,1.17148801855,0.276751294441,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241569551346
 07/04  22:00:00,2.25646261481,0.0,0.0,0.734243739239,0.235493411653,0.969737150892,0.235493411653,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193422790779
 07/04  23:00:00,1.76344974037,0.0,0.0,0.593240995873,0.193453018068,0.786694013941,0.193453018068,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.142000820777
 07/04  24:00:00,1.28262519673,0.0,0.0,0.464564183769,0.153850207011,0.61841439078,0.153850207011,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0854777208459
 07/05  01:00:00,1.05355949857,0.0,0.0,0.387614310228,0.128378157294,0.515992467522,0.128378157294,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0592154978169
 07/05  02:00:00,0.923743515104,0.0,0.0,0.330484086472,0.109466723213,0.439950809685,0.109466723213,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528762263303
 07/05  03:00:00,0.83411710052,0.0,0.0,0.269412044845,0.0905091793843,0.359921224229,0.0905091793843,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0547495887809
 07/05  04:00:00,0.783006756323,0.0,0.0,0.216532731189,0.0736747279556,0.290207459144,0.0736747279556,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0745119889296
 07/05  05:00:00,0.895385705629,0.0,0.0,0.19874360647,0.0676256974962,0.266369303966,0.0676256974962,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164542403262
 07/05  06:00:00,1.20406693155,0.0,0.0,0.212984281298,0.0724698394088,0.285454120706,0.0724698394088,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331420712617
 07/05  07:00:00,1.45164264264,0.0,0.0,0.230928721534,0.0775865986904,0.308515320224,0.0775865986904,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372723781294
 07/05  08:00:00,1.07818205755,0.0,0.0,0.00911645577601,0.00302221767046,0.0121386734465,0.00302221767046,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.357349097515
 07/05  09:00:00,1.0995879101,0.0,0.0,0.0829487221704,0.0270647747531,0.110013496924,0.0270647747531,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.317848282942
 07/05  10:00:00,1.40285949305,0.0,0.0,0.338406405443,0.106657171832,0.445063577276,0.106657171832,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.273618408094
 07/05  11:00:00,1.4678068381,0.0,0.0,0.407424448862,0.126025486762,0.533449935624,0.126025486762,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235796614111
 07/05  12:00:00,1.49025627866,0.0,0.0,0.458617711218,0.141856611153,0.60047432237,0.141856611153,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206324906198
 07/05  13:00:00,1.56386890909,0.0,0.0,0.546256434294,0.165696911598,0.711953345892,0.165696911598,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.19033501711
 07/05  14:00:00,1.64589636362,0.0,0.0,0.629430321102,0.19092572904,0.820356050142,0.19092572904,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173265349732
 07/05  15:00:00,1.84229632032,0.0,0.0,0.763659410203,0.226985244257,0.990644654459,0.226985244257,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176291609255
 07/05  16:00:00,2.04794722351,0.0,0.0,0.827533994402,0.245972787474,1.07350678188,0.245972787474,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197792446106
 07/05  17:00:00,2.38751962449,0.0,0.0,0.925373761022,0.275060750699,1.20043451172,0.275060750699,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245852677235
 07/05  18:00:00,2.4037540213,0.0,0.0,0.840902939401,0.260111324075,1.10101426348,0.260111324075,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.292126010578
 07/05  19:00:00,2.33638646416,0.0,0.0,0.770555557244,0.242856944924,1.01341250217,0.242856944924,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301200638965
 07/05  20:00:00,2.31872100482,0.0,0.0,0.664330969505,0.216705417283,0.881036386788,0.216705417283,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273902985799
 07/05  21:00:00,2.35977969428,0.0,0.0,0.620912836558,0.202594195855,0.823507032414,0.202594195855,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241183185778
 07/05  22:00:00,1.99289825403,0.0,0.0,0.530612374362,0.175855563268,0.70646793763,0.175855563268,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193127643261
 07/05  23:00:00,1.57859957304,0.0,0.0,0.452162042803,0.149877394624,0.602039437428,0.149877394624,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141805229959
 07/05  24:00:00,1.12842971031,0.0,0.0,0.347469964105,0.116841824621,0.464311788727,0.116841824621,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0853848364764
 07/06  01:00:00,0.919536635712,0.0,0.0,0.285874800727,0.0961405063,0.382015307027,0.0961405063,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.059169795451
 07/06  02:00:00,0.806549266083,0.0,0.0,0.241549605525,0.0812390779247,0.322788683449,0.0812390779247,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052844103545
 07/06  03:00:00,0.707646742892,0.0,0.0,0.173652886253,0.0598337974655,0.233486683718,0.0598337974655,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0547137716635
 07/06  04:00:00,0.686567222843,0.0,0.0,0.144165185702,0.0496750935581,0.19384027926,0.0496750935581,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0744396353336
 07/06  05:00:00,0.806728153239,0.0,0.0,0.132302441216,0.045635478268,0.177937919484,0.045635478268,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164316235353
 07/06  06:00:00,1.12005467298,0.0,0.0,0.15020270503,0.0517539503618,0.201956655392,0.0517539503618,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330905919362
 07/06  07:00:00,1.38887231818,0.0,0.0,0.184349710983,0.0619967751686,0.246346486152,0.0619967751686,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372122290903
 07/06  08:00:00,1.29711795,0.0,0.0,0.173978825302,0.0576797275644,0.231658552867,0.0576797275644,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.356765110546
 07/06  09:00:00,1.22295736033,0.0,0.0,0.17634694065,0.0575604341805,0.23390737483,0.0575604341805,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.31732385527
 07/06  10:00:00,1.34652220276,0.0,0.0,0.297199972431,0.0919773716464,0.389177344077,0.0919773716464,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.273167351003
 07/06  11:00:00,1.33148000052,0.0,0.0,0.3035716539,0.0939339168152,0.397505570715,0.0939339168152,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235414141443
 07/06  12:00:00,1.34857050871,0.0,0.0,0.350632357206,0.108484993648,0.459117350854,0.108484993648,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.205996107767
 07/06  13:00:00,1.38818469386,0.0,0.0,0.411670480548,0.124893461509,0.536563942058,0.124893461509,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190040205708
 07/06  14:00:00,1.53428495068,0.0,0.0,0.546536611845,0.162470663458,0.709007275303,0.162470663458,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173002711627
 07/06  15:00:00,1.63591958095,0.0,0.0,0.599179694739,0.185353600692,0.784533295431,0.185353600692,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176026228914
 07/06  16:00:00,1.63171215886,0.0,0.0,0.492261921759,0.165313523647,0.657575445406,0.165313523647,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197488717924
 07/06  17:00:00,1.80726770384,0.0,0.0,0.464539233227,0.156023707008,0.620562940234,0.156023707008,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245472328078
 07/06  18:00:00,2.00204922425,0.0,0.0,0.523816099083,0.175941526053,0.699757625136,0.175941526053,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291677851871
 07/06  19:00:00,2.05041709113,0.0,0.0,0.5467922678,0.181107937184,0.727900204984,0.181107937184,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.300743563116
 07/06  20:00:00,2.13172888538,0.0,0.0,0.521665534864,0.172795024342,0.694460559206,0.172795024342,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.27348669394
 07/06  21:00:00,2.20403056683,0.0,0.0,0.501872863197,0.166250885002,0.668123748198,0.166250885002,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240817342539
 07/06  22:00:00,1.88565111125,0.0,0.0,0.450315675983,0.149184617479,0.599500293462,0.149184617479,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.192848144649
 07/06  23:00:00,1.4868154192,0.0,0.0,0.383411680441,0.127028437978,0.510440118419,0.127028437978,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141620395129
 07/06  24:00:00,1.08215785963,0.0,0.0,0.314068047702,0.10405951603,0.418127563732,0.10405951603,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0852972107896
 07/07  01:00:00,0.875007244028,0.0,0.0,0.252634465773,0.0848937286059,0.337528194379,0.0848937286059,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.059127516415
 07/07  02:00:00,0.772952896639,0.0,0.0,0.216477690579,0.0727441635897,0.289221854168,0.0727441635897,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528145633826
 07/07  03:00:00,0.730635531971,0.0,0.0,0.19199458981,0.0645135410905,0.256508130901,0.0645135410905,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0546811135604
 07/07  04:00:00,0.726086441367,0.0,0.0,0.174719648469,0.0587064076708,0.23342605614,0.0587064076708,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0743730769779
 07/07  05:00:00,0.861863119212,0.0,0.0,0.174618526753,0.0586664040398,0.233284930793,0.0586664040398,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164104190018
 07/07  06:00:00,1.18805428548,0.0,0.0,0.202436010693,0.06800554431,0.270441555003,0.06800554431,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330420632242
 07/07  07:00:00,1.44516574497,0.0,0.0,0.227768241568,0.0754386008041,0.303206842372,0.0754386008041,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.37155536148
 07/07  08:00:00,1.37073238556,0.0,0.0,0.230613389226,0.0752120812524,0.305825470479,0.0752120812524,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.356212628484
 07/07  09:00:00,1.29664788675,0.0,0.0,0.232328940131,0.0757651514302,0.308094091561,0.0757651514302,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.316827664955
 07/07  10:00:00,1.40760178684,0.0,0.0,0.344214155048,0.106468809706,0.450682964754,0.106468809706,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.272741314408
 07/07  11:00:00,1.42219234266,0.0,0.0,0.373158820449,0.115419997259,0.488578817708,0.115419997259,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23505323659
 07/07  12:00:00,1.38006657503,0.0,0.0,0.373289756732,0.117634067474,0.490923824206,0.117634067474,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.205685700728
 07/07  13:00:00,1.39839128241,0.0,0.0,0.417813238489,0.129235040654,0.547048279143,0.129235040654,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189762457174
 07/07  14:00:00,1.4508573973,0.0,0.0,0.4801738916,0.145652854473,0.625826746074,0.145652854473,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.172755687474
 07/07  15:00:00,1.59326417154,0.0,0.0,0.572085095567,0.170042310603,0.74212740617,0.170042310603,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.175776708768
 07/07  16:00:00,1.79020482597,0.0,0.0,0.629302403339,0.187049845938,0.816352249277,0.187049845938,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197204581162
 07/07  17:00:00,2.16030363546,0.0,0.0,0.750794872553,0.223160855085,0.973955727638,0.223160855085,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245115472293
 07/07  18:00:00,2.24718097308,0.0,0.0,0.725297959181,0.220013637806,0.945311596987,0.220013637806,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291255628855
 07/07  19:00:00,2.27099677278,0.0,0.0,0.728060887072,0.220850836024,0.948911723097,0.220850836024,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.30031172665
 07/07  20:00:00,2.25720197457,0.0,0.0,0.621113371845,0.199213377643,0.820326749488,0.199213377643,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273093592846
 07/07  21:00:00,2.35158919462,0.0,0.0,0.620495273996,0.195532662779,0.816027936775,0.195532662779,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240471781751
 07/07  22:00:00,2.01297252354,0.0,0.0,0.550519014523,0.176565909056,0.727084923579,0.176565909056,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.19258492682
 07/07  23:00:00,1.63705062433,0.0,0.0,0.50250110705,0.158348568954,0.660849676004,0.158348568954,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141446042677
 07/07  24:00:00,1.2039501929,0.0,0.0,0.408867364001,0.131134962346,0.540002326347,0.131134962346,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0852147814487
 07/08  01:00:00,1.01157026216,0.0,0.0,0.35427701698,0.113626509327,0.467903526307,0.113626509327,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0613681785475
 07/08  02:00:00,0.880143643528,0.0,0.0,0.295659628431,0.0964065922447,0.392066220675,0.0964065922447,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054549705337
 07/08  03:00:00,0.828038958636,0.0,0.0,0.264450815387,0.0862302719956,0.350681087383,0.0862302719956,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565461795714
 07/08  04:00:00,0.819851183211,0.0,0.0,0.241855845856,0.078862612088,0.320718457944,0.078862612088,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781742614028
 07/08  05:00:00,0.961322122827,0.0,0.0,0.239182803293,0.0779903977535,0.317173201047,0.0779903977535,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.175578230779
 07/08  06:00:00,1.31248456116,0.0,0.0,0.269806193229,0.0879752111005,0.357781404329,0.0879752111005,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.35688554638
 07/08  07:00:00,1.5898431133,0.0,0.0,0.299504506479,0.0960602995809,0.39556480606,0.0960602995809,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.402713404196
 07/08  08:00:00,1.56663606254,0.0,0.0,0.334269134832,0.103396258335,0.437665393167,0.103396258335,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.387839081884
 07/08  09:00:00,1.65724344189,0.0,0.0,0.45896655222,0.136428913182,0.595395465402,0.136428913182,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.345090787791
 07/08  10:00:00,1.84772007249,0.0,0.0,0.632115777722,0.184009630181,0.816125407903,0.184009630181,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296500927614
 07/08  11:00:00,1.89151467432,0.0,0.0,0.692849895854,0.193086393949,0.885936289803,0.193086393949,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.25452933664
 07/08  12:00:00,1.98268407662,0.0,0.0,0.80862608668,0.220341577722,1.0289676644,0.220341577722,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.222448856032
 07/08  13:00:00,2.11406588305,0.0,0.0,0.951265662575,0.2533402945,1.20460595708,0.2533402945,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.204291347369
 07/08  14:00:00,2.23546790787,0.0,0.0,1.07246970022,0.28562244686,1.35809214708,0.28562244686,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185975224872
 07/08  15:00:00,2.43999572549,0.0,0.0,1.21493043127,0.323557819545,1.53848825082,0.323557819545,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.189088445216
 07/08  16:00:00,2.81129426972,0.0,0.0,1.41622357088,0.368531746096,1.78475531697,0.368531746096,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213973037974
 07/08  17:00:00,3.24405385926,0.0,0.0,1.58061562506,0.420937367277,2.00155299233,0.420937367277,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265916501177
 07/08  18:00:00,3.2612463128,0.0,0.0,1.49820390046,0.398998138476,1.89720203894,0.398998138476,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.319120211077
 07/08  19:00:00,3.0828810297,0.0,0.0,1.32554491623,0.369427382064,1.69497229829,0.369427382064,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331890654181
 07/08  20:00:00,2.9793685313,0.0,0.0,1.14454180255,0.333228823146,1.4777706257,0.333228823146,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.302960903041
 07/08  21:00:00,2.92872757826,0.0,0.0,1.0274301963,0.305444998264,1.33287519457,0.305444998264,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.265156050131
 07/08  22:00:00,2.49780718146,0.0,0.0,0.89308277919,0.270933165628,1.16401594482,0.270933165628,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.212195351577
 07/08  23:00:00,1.98046764546,0.0,0.0,0.745682014186,0.23066534927,0.976347363456,0.23066534927,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.153830531019
 07/08  24:00:00,1.42925434551,0.0,0.0,0.5710740088,0.183165978174,0.754239986974,0.183165978174,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.08970759035
 07/09  01:00:00,1.18576644365,0.0,0.0,0.48620125366,0.155940771872,0.642142025532,0.155940771872,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.061325860808
 07/09  02:00:00,1.04780412472,0.0,0.0,0.42382267356,0.135933104451,0.559755778011,0.135933104451,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054520629196
 07/09  03:00:00,0.973791549001,0.0,0.0,0.375902884297,0.120563162591,0.496466046888,0.120563162591,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565138104308
 07/09  04:00:00,0.950086698976,0.0,0.0,0.341493155396,0.109526979409,0.451020134805,0.109526979409,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781081003069
 07/09  05:00:00,1.07681834262,0.0,0.0,0.327755051283,0.105120680009,0.432875731292,0.105120680009,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.17537192033
 07/09  06:00:00,1.41590561231,0.0,0.0,0.34955892766,0.112113887085,0.461672814745,0.112113887085,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.356415187121
 07/09  07:00:00,1.69721556393,0.0,0.0,0.382843966247,0.12064689552,0.503490861767,0.12064689552,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.40215979912
 07/09  08:00:00,1.6824415385,0.0,0.0,0.425070917883,0.128943735457,0.55401465334,0.128943735457,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.387295297678
 07/09  09:00:00,1.78223836025,0.0,0.0,0.558354133422,0.162526982683,0.720881116105,0.162526982683,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.34460005545
 07/09  10:00:00,2.00289179893,0.0,0.0,0.756272400765,0.215446707818,0.971719108583,0.215446707818,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296078953371
 07/09  11:00:00,2.06451720721,0.0,0.0,0.832474038711,0.226821922801,1.05929596151,0.226821922801,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.254172197818
 07/09  12:00:00,2.09027828975,0.0,0.0,0.893424753808,0.243444611605,1.13686936541,0.243444611605,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.222141368158
 07/09  13:00:00,2.22794768077,0.0,0.0,1.04141764716,0.277344862205,1.31876250936,0.277344862205,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.204016592803
 07/09  14:00:00,2.42561206641,0.0,0.0,1.22874131038,0.319740244764,1.54848155514,0.319740244764,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185729975349
 07/09  15:00:00,2.64415901487,0.0,0.0,1.38301361345,0.359883921409,1.74289753486,0.359883921409,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.18884245056
 07/09  16:00:00,2.89860430491,0.0,0.0,1.48359225976,0.388756714922,1.87234897469,0.388756714922,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213689415446
 07/09  17:00:00,3.33076566503,0.0,0.0,1.64939055919,0.439230058877,2.08862061807,0.439230058877,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265560681213
 07/09  18:00:00,3.25809399282,0.0,0.0,1.48736566006,0.407105042454,1.89447070251,0.407105042454,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.318699227519
 07/09  19:00:00,3.06991517169,0.0,0.0,1.30938683121,0.373052469708,1.68243930092,0.373052469708,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331457793546
 07/09  20:00:00,2.96437061831,0.0,0.0,1.12786430818,0.335304976307,1.46316928449,0.335304976307,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.302564331257
 07/09  21:00:00,3.01466109115,0.0,0.0,1.09920493035,0.319950872653,1.419155803,0.319950872653,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.264808954585
 07/09  22:00:00,2.59529836501,0.0,0.0,0.972658752018,0.289114070065,1.26177282208,0.289114070065,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.211929657859
 07/09  23:00:00,2.07406139131,0.0,0.0,0.821060664242,0.249054875995,1.07011554024,0.249054875995,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.15365610009
