Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/09  24:00:00,1.59918099601,0.0,0.0,0.709143581982,0.215103737025,0.924247319007,0.215103737025,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0896269088162
 07/10  01:00:00,1.35378617573,0.0,0.0,0.626412259066,0.190007542122,0.816419801188,0.190007542122,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0590148413031
 07/10  02:00:00,1.1849477209,0.0,0.0,0.535623513178,0.165671491938,0.701295005116,0.165671491938,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527362366964
 07/10  03:00:00,1.11358150272,0.0,0.0,0.488458302602,0.15108299196,0.639541294562,0.15108299196,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545939206517
 07/10  04:00:00,1.05604822412,0.0,0.0,0.428527301081,0.13503888511,0.563566186191,0.13503888511,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741947296775
 07/10  05:00:00,1.14156686111,0.0,0.0,0.388841333689,0.124712394083,0.513553727771,0.124712394083,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163539134942
 07/10  06:00:00,1.4766905945,0.0,0.0,0.426094992095,0.134273341824,0.560368333919,0.134273341824,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.329130162349
 07/10  07:00:00,1.74597410002,0.0,0.0,0.462473983904,0.143047996345,0.605521980249,0.143047996345,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.370048578646
 07/10  08:00:00,1.68333841075,0.0,0.0,0.475624659911,0.14427336812,0.619898028031,0.14427336812,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.354746096125
 07/10  09:00:00,1.64920668526,0.0,0.0,0.510288363407,0.151681398341,0.661969761748,0.151681398341,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315510793281
 07/10  10:00:00,2.00914000817,0.0,0.0,0.823811737337,0.229539636983,1.05335137432,0.229539636983,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271611126169
 07/10  11:00:00,2.00695681803,0.0,0.0,0.844275446372,0.230025524473,1.07430097084,0.230025524473,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23409555882
 07/10  12:00:00,2.05478317034,0.0,0.0,0.916693616212,0.249769714497,1.16646333071,0.249769714497,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204862789542
 07/10  13:00:00,2.1677045162,0.0,0.0,1.04011190846,0.276987621998,1.31709953046,0.276987621998,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189024439652
 07/10  14:00:00,2.30674999837,0.0,0.0,1.17063344453,0.311743791326,1.48237723586,0.311743791326,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.172097798762
 07/10  15:00:00,2.42476450836,0.0,0.0,1.23719920754,0.337094820671,1.57429402821,0.337094820671,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.175110423551
 07/10  16:00:00,2.71935401283,0.0,0.0,1.3790220459,0.367237581046,1.74625962694,0.367237581046,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.19644639036
 07/10  17:00:00,3.20198335114,0.0,0.0,1.59251044106,0.424077135097,2.01658757615,0.424077135097,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.244163339454
 07/10  18:00:00,3.1513696915,0.0,0.0,1.4543639264,0.396260984739,1.85062491114,0.396260984739,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.290131033118
 07/10  19:00:00,3.03232576565,0.0,0.0,1.33841479909,0.372971563139,1.71138636222,0.372971563139,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.299166080395
 07/10  20:00:00,2.87068821841,0.0,0.0,1.10603508786,0.328821373111,1.43485646097,0.328821373111,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.272050125196
 07/10  21:00:00,2.81954608015,0.0,0.0,0.985834473024,0.299067224592,1.28490169762,0.299067224592,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239554906443
 07/10  22:00:00,2.42896469152,0.0,0.0,0.875952486598,0.267825040258,1.14377752686,0.267825040258,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191884491524
 07/10  23:00:00,1.95521408185,0.0,0.0,0.748083258275,0.231393440363,0.979476698638,0.231393440363,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14098247756
 07/10  24:00:00,1.46149832799,0.0,0.0,0.606611361611,0.191159263201,0.797770624812,0.191159263201,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.084994618068
 07/11  01:00:00,1.19645369981,0.0,0.0,0.499059231334,0.160062089208,0.659121320542,0.160062089208,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589808460338
 07/11  02:00:00,1.05924496343,0.0,0.0,0.435832979459,0.139783246702,0.575616226161,0.139783246702,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527122581843
 07/11  03:00:00,0.98893451194,0.0,0.0,0.38987660966,0.125043676205,0.514920285865,0.125043676205,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545679385656
 07/11  04:00:00,0.933335054233,0.0,0.0,0.33249118451,0.108414865288,0.440906049798,0.108414865288,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741416961862
 07/11  05:00:00,1.05051049435,0.0,0.0,0.318732822852,0.103928638298,0.422661461149,0.103928638298,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163375034797
 07/11  06:00:00,1.4207893693,0.0,0.0,0.383873248406,0.120967552353,0.504840800759,0.120967552353,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328756470311
 07/11  07:00:00,1.71583399694,0.0,0.0,0.441802668219,0.134017012869,0.575819681088,0.134017012869,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.36961077473
 07/11  08:00:00,1.68307468084,0.0,0.0,0.479116708187,0.140942302358,0.620059010545,0.140942302358,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.354321383698
 07/11  09:00:00,1.77786479549,0.0,0.0,0.615634924973,0.175374261173,0.791009186146,0.175374261173,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315129479113
 07/11  10:00:00,2.03875531484,0.0,0.0,0.847214074143,0.236080105087,1.08329417923,0.236080105087,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271283627927
 07/11  11:00:00,2.03995672223,0.0,0.0,0.870407738627,0.23717069295,1.10757843158,0.23717069295,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233818002288
 07/11  12:00:00,2.10897241827,0.0,0.0,0.964124366509,0.256766825268,1.22089119178,0.256766825268,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204624176406
 07/11  13:00:00,2.17158070195,0.0,0.0,1.04333013194,0.277859442319,1.32118957425,0.277859442319,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188810581603
 07/11  14:00:00,2.26016707221,0.0,0.0,1.13397961693,0.3020051443,1.43598476123,0.3020051443,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171907347226
 07/11  15:00:00,2.54816248181,0.0,0.0,1.34729008141,0.350593154666,1.69788323607,0.350593154666,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174919189129
 07/11  16:00:00,2.74205348769,0.0,0.0,1.39710850454,0.372070697787,1.76917920232,0.372070697787,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196226289841
 07/11  17:00:00,3.21034427581,0.0,0.0,1.59931184488,0.425911538823,2.0252233837,0.425911538823,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243888456574
 07/11  18:00:00,3.22270962771,0.0,0.0,1.51801834472,0.404271866482,1.9222902112,0.404271866482,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289805669266
 07/11  19:00:00,3.14076980511,0.0,0.0,1.4304083965,0.389753840222,1.82016223673,0.389753840222,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298834245352
 07/11  20:00:00,2.9708426075,0.0,0.0,1.18910687668,0.34620617797,1.53531305465,0.34620617797,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.27174792061
 07/11  21:00:00,2.91546769202,0.0,0.0,1.06459630711,0.316492593291,1.3810889004,0.316492593291,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239289315534
 07/11  22:00:00,2.4861663666,0.0,0.0,0.921604651832,0.279577368423,1.20118202026,0.279577368423,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191681673201
 07/11  23:00:00,2.02854971178,0.0,0.0,0.807882928942,0.245063744172,1.05294667311,0.245063744172,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140848133015
 07/11  24:00:00,1.57511378437,0.0,0.0,0.69932214592,0.212127279161,0.911449425081,0.212127279161,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0849312741808
 07/12  01:00:00,1.3820571143,0.0,0.0,0.651197820163,0.19355669132,0.844754511483,0.19355669132,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589510695783
 07/12  02:00:00,1.21635546479,0.0,0.0,0.562211923919,0.170534625456,0.732746549375,0.170534625456,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526924363307
 07/12  03:00:00,1.11026924861,0.0,0.0,0.485965294404,0.150313168323,0.636278462727,0.150313168323,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545444983726
 07/12  04:00:00,1.07996066664,0.0,0.0,0.448770401555,0.138808925882,0.587579327436,0.138808925882,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740940309592
 07/12  05:00:00,1.1667974762,0.0,0.0,0.409922447525,0.12917706636,0.539099513885,0.12917706636,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163223963915
 07/12  06:00:00,1.50644114477,0.0,0.0,0.451258529171,0.139579314724,0.590837843894,0.139579314724,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328411202648
 07/12  07:00:00,1.77897146909,0.0,0.0,0.490556452202,0.148803001469,0.639359453671,0.148803001469,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.369208474294
 07/12  08:00:00,1.76336359248,0.0,0.0,0.542761745826,0.157978776373,0.700740522199,0.157978776373,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353928783693
 07/12  09:00:00,1.84480268875,0.0,0.0,0.66801210712,0.190287333341,0.85829944046,0.190287333341,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314777118056
 07/12  10:00:00,2.17689966141,0.0,0.0,0.960159797286,0.261581242478,1.22174103976,0.261581242478,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270981113967
 07/12  11:00:00,2.1691972536,0.0,0.0,0.976924027301,0.260151394041,1.23707542134,0.260151394041,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233561543901
 07/12  12:00:00,2.25974561131,0.0,0.0,1.08861521401,0.283269639832,1.37188485384,0.283269639832,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.20440370738
 07/12  13:00:00,2.35588430932,0.0,0.0,1.19479260439,0.310898200891,1.50569080528,0.310898200891,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188612957948
 07/12  14:00:00,2.48019273869,0.0,0.0,1.31421679683,0.341970373905,1.65618717073,0.341970373905,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171730604209
 07/12  15:00:00,2.6718727594,0.0,0.0,1.44560913964,0.376161443661,1.8217705833,0.376161443661,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174742119498
 07/12  16:00:00,2.91780796658,0.0,0.0,1.54350531554,0.401631096889,1.94513641243,0.401631096889,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196023558627
 07/12  17:00:00,3.40482342617,0.0,0.0,1.76158538252,0.458374488045,2.21995987057,0.458374488045,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243631120069
 07/12  18:00:00,3.32016623581,0.0,0.0,1.59524489252,0.424803375842,2.02004826836,0.424803375842,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289504220208
 07/12  19:00:00,3.18952171489,0.0,0.0,1.46899760553,0.400223467912,1.86922107344,0.400223467912,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298527318416
 07/12  20:00:00,3.06173687558,0.0,0.0,1.26587532429,0.36061153573,1.62648686002,0.36061153573,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271468383317
 07/12  21:00:00,3.00818631501,0.0,0.0,1.1417278192,0.332325331647,1.47405315085,0.332325331647,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239043688075
 07/12  22:00:00,2.57012295796,0.0,0.0,0.990817637274,0.294508504249,1.28532614152,0.294508504249,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191494143295
 07/12  23:00:00,2.06192237284,0.0,0.0,0.833591160944,0.252852270572,1.08644343152,0.252852270572,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140724035674
 07/12  24:00:00,1.59629427324,0.0,0.0,0.715622821122,0.217066442437,0.932689263559,0.217066442437,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0848719245692
 07/13  01:00:00,1.31939675536,0.0,0.0,0.597357717417,0.1847650523,0.782122769717,0.1847650523,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589224524101
 07/13  02:00:00,1.17704994234,0.0,0.0,0.52964179752,0.163820182465,0.693461979985,0.163820182465,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526714832719
 07/13  03:00:00,1.03768886377,0.0,0.0,0.426825737136,0.136895117341,0.563720854477,0.136895117341,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545217217864
 07/13  04:00:00,1.04855705595,0.0,0.0,0.424821911498,0.131399006118,0.556220917616,0.131399006118,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740488300839
 07/13  05:00:00,1.14164878339,0.0,0.0,0.390906124656,0.12318314641,0.514089271067,0.12318314641,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163085513918
 07/13  06:00:00,1.51463770657,0.0,0.0,0.457762553286,0.141587643661,0.599350196947,0.141587643661,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32809541139
 07/13  07:00:00,1.76258267062,0.0,0.0,0.478269278718,0.145071829548,0.623341108266,0.145071829548,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368838021232
 07/13  08:00:00,1.75461226727,0.0,0.0,0.536265362842,0.156083946512,0.692349309354,0.156083946512,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353568671321
 07/13  09:00:00,1.88262962624,0.0,0.0,0.701105021291,0.195344697886,0.896449719176,0.195344697886,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314453776828
 07/13  10:00:00,2.17054518543,0.0,0.0,0.95538802586,0.260276250644,1.2156642765,0.260276250644,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270703401248
 07/13  11:00:00,2.15694002699,0.0,0.0,0.967434376747,0.257619179046,1.22505355579,0.257619179046,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23332618283
 07/13  12:00:00,2.2428602139,0.0,0.0,1.0753779369,0.279823815397,1.3552017523,0.279823815397,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204201411512
 07/13  13:00:00,2.32578182067,0.0,0.0,1.17104912002,0.30472057123,1.47576969125,0.30472057123,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188431583327
 07/13  14:00:00,2.60729739053,0.0,0.0,1.42866135447,0.354791588152,1.78345294263,0.354791588152,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17156948416
 07/13  15:00:00,2.87142746067,0.0,0.0,1.61934389237,0.402146290779,2.02149018315,0.402146290779,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174577220919
 07/13  16:00:00,3.08981713973,0.0,0.0,1.68817065209,0.429162748116,2.11733340021,0.429162748116,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195835743989
 07/13  17:00:00,3.60757070764,0.0,0.0,1.93183280412,0.491109284989,2.42294208911,0.491109284989,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243396183001
 07/13  18:00:00,3.50607708534,0.0,0.0,1.75069228147,0.455544220519,2.20623650199,0.455544220519,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289226836113
 07/13  19:00:00,3.27224623338,0.0,0.0,1.53422986399,0.417997125388,1.95222698938,0.417997125388,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.29824592097
 07/13  20:00:00,3.19610285874,0.0,0.0,1.37732991909,0.383779119201,1.76110903829,0.383779119201,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271212188205
 07/13  21:00:00,3.07301426478,0.0,0.0,1.19211370643,0.346992514131,1.53910622056,0.346992514131,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238818568125
 07/13  22:00:00,2.62176993104,0.0,0.0,1.03076361981,0.306381399495,1.3371450193,0.306381399495,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191322238595
 07/13  23:00:00,2.152993876,0.0,0.0,0.907802477755,0.269826316214,1.17762879397,0.269826316214,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140610176385
 07/13  24:00:00,1.69053645519,0.0,0.0,0.791676717471,0.235308226199,1.02698494367,0.235308226199,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.084818426409
 07/14  01:00:00,1.40621337839,0.0,0.0,0.666729461688,0.20223550694,0.868964968628,0.20223550694,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588968765303
 07/14  02:00:00,1.21978160204,0.0,0.0,0.562292663121,0.173919310337,0.736211973458,0.173919310337,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526531494923
 07/14  03:00:00,1.07257528339,0.0,0.0,0.453255819733,0.145371031675,0.598626851409,0.145371031675,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545021444762
 07/14  04:00:00,1.02789588047,0.0,0.0,0.405534114357,0.130065659664,0.535599774021,0.130065659664,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740087981985
 07/14  05:00:00,1.13596778434,0.0,0.0,0.385041964809,0.123493461804,0.508535426613,0.123493461804,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162958359321
 07/14  06:00:00,1.43225189653,0.0,0.0,0.391642901858,0.125610341494,0.517253243352,0.125610341494,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327806554944
 07/14  07:00:00,1.75205643017,0.0,0.0,0.470450521876,0.142701052881,0.613151574757,0.142701052881,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368501314295
 07/14  08:00:00,1.74465399767,0.0,0.0,0.52880387912,0.153914268607,0.682718147727,0.153914268607,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353241563351
 07/14  09:00:00,1.84758107854,0.0,0.0,0.673922127684,0.187773151827,0.861695279511,0.187773151827,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314159668793
 07/14  10:00:00,2.22552105819,0.0,0.0,1.00364121522,0.267251332905,1.27089254812,0.267251332905,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270451002379
 07/14  11:00:00,2.16751073375,0.0,0.0,0.975947274164,0.259890875222,1.23583814939,0.259890875222,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233112295998
 07/14  12:00:00,2.24715757224,0.0,0.0,1.07893310538,0.280749891327,1.3596829967,0.280749891327,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204017525444
 07/14  13:00:00,2.35743176997,0.0,0.0,1.19629349891,0.311290945133,1.50758444405,0.311290945133,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188266779829
 07/14  14:00:00,2.53011545575,0.0,0.0,1.35472000372,0.351697577641,1.70641758136,0.351697577641,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171422910641
 07/14  15:00:00,2.63295203106,0.0,0.0,1.41496865124,0.368194208507,1.78316285975,0.368194208507,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174429114706
 07/14  16:00:00,3.04276540146,0.0,0.0,1.65856864629,0.411882477806,2.07045112409,0.411882477806,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195666281836
 07/14  17:00:00,3.54259151684,0.0,0.0,1.88019441388,0.47798037945,2.35817479333,0.47798037945,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.24318428798
 07/14  18:00:00,3.53652082967,0.0,0.0,1.78352620825,0.453404744814,2.23693095306,0.453404744814,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288976129367
 07/14  19:00:00,3.34053477376,0.0,0.0,1.59581965196,0.424952346943,2.0207719989,0.424952346943,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297989451821
 07/14  20:00:00,3.1902145627,0.0,0.0,1.37290175065,0.382552018997,1.75545376964,0.382552018997,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270979160815
 07/14  21:00:00,3.19047459824,0.0,0.0,1.29573924148,0.36103213901,1.65677138049,0.36103213901,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.23861374166
 07/14  22:00:00,2.68743224473,0.0,0.0,1.08666879675,0.316294892678,1.40296368943,0.316294892678,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191165882162
 07/14  23:00:00,2.15956895451,0.0,0.0,0.912946531989,0.271360784698,1.18430731669,0.271360784698,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140506732177
 07/14  24:00:00,1.68889824058,0.0,0.0,0.790450348404,0.234945942479,1.02539629088,0.234945942479,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0847688645842
 07/15  01:00:00,1.41541464419,0.0,0.0,0.66904666773,0.202939210156,0.871985877886,0.202939210156,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611302089964
 07/15  02:00:00,1.27110521022,0.0,0.0,0.600919144083,0.182274132855,0.783193276938,0.182274132855,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054384215765
 07/15  03:00:00,1.19635409032,0.0,0.0,0.551802797425,0.167375997074,0.719178794499,0.167375997074,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563636041409
 07/15  04:00:00,1.13398011853,0.0,0.0,0.485157699834,0.150062049939,0.635219749772,0.150062049939,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0778019048926
 07/15  05:00:00,1.25582505067,0.0,0.0,0.468061807927,0.144773859952,0.612835667879,0.144773859952,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174418691789
 07/15  06:00:00,1.62521783406,0.0,0.0,0.514134882558,0.159024982575,0.673159865133,0.159024982575,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.354240358475
 07/15  07:00:00,1.88455939499,0.0,0.0,0.532011938658,0.161377898131,0.693389836789,0.161377898131,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399604655158
 07/15  08:00:00,1.76730525394,0.0,0.0,0.489861594447,0.151525841007,0.641387435454,0.151525841007,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384786231003
 07/15  09:00:00,1.60783871165,0.0,0.0,0.415480308702,0.13326582485,0.548746133552,0.13326582485,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.342335389395
 07/15  10:00:00,1.58848654963,0.0,0.0,0.421734775151,0.13752788821,0.559262663361,0.13752788821,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.294130149299
 07/15  11:00:00,1.57057740329,0.0,0.0,0.427562698044,0.139442996218,0.567005694262,0.139442996218,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252522661142
 07/15  12:00:00,1.55175334793,0.0,0.0,0.452260191136,0.147504043184,0.599764234319,0.147504043184,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220721557422
 07/15  13:00:00,1.57887917524,0.0,0.0,0.507988835351,0.162973587467,0.670962422818,0.162973587467,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202748173811
 07/15  14:00:00,1.65388770037,0.0,0.0,0.594071590483,0.183817182562,0.777888773045,0.183817182562,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184598391403
 07/15  15:00:00,1.81437919256,0.0,0.0,0.698211063605,0.216048676534,0.914259740139,0.216048676534,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187700422963
 07/15  16:00:00,2.04235761425,0.0,0.0,0.780552631762,0.236861000573,1.01741363233,0.236861000573,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212378067138
 07/15  17:00:00,2.39157643978,0.0,0.0,0.88307784828,0.267984302077,1.15106215036,0.267984302077,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263929923681
 07/15  18:00:00,2.51595127424,0.0,0.0,0.885528574371,0.268739279773,1.15426785414,0.268739279773,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316759357316
 07/15  19:00:00,2.52381439812,0.0,0.0,0.873323410236,0.265012159062,1.1383355693,0.265012159062,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329460751599
 07/15  20:00:00,2.47580362526,0.0,0.0,0.739253350818,0.237178670036,0.976432020855,0.237178670036,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300734601837
 07/15  21:00:00,2.51444590112,0.0,0.0,0.696964667069,0.2235772372,0.920541904269,0.2235772372,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263207663291
 07/15  22:00:00,2.16670524807,0.0,0.0,0.631759999134,0.202645713032,0.834405712165,0.202645713032,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210703650841
 07/15  23:00:00,1.72724028747,0.0,0.0,0.548248378586,0.175851418381,0.724099796967,0.175851418381,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152850739522
 07/15  24:00:00,1.28238504675,0.0,0.0,0.460214497597,0.147610963478,0.607825461075,0.147610963478,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892528174853
 07/16  01:00:00,1.03955666548,0.0,0.0,0.374150047881,0.122001698259,0.49615174614,0.122001698259,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611063620335
 07/16  02:00:00,0.918654285128,0.0,0.0,0.324837900276,0.10592133318,0.430759233456,0.10592133318,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543673341567
 07/16  03:00:00,0.859720032092,0.0,0.0,0.288493315401,0.0940700184745,0.382563333875,0.0940700184745,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563450065352
 07/16  04:00:00,0.848049627822,0.0,0.0,0.263427983921,0.0858973285445,0.349325312465,0.0858973285445,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777658514927
 07/16  05:00:00,0.984756747102,0.0,0.0,0.257811632586,0.0840667539342,0.34187838652,0.0840667539342,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.17430766958
 07/16  06:00:00,1.3284986536,0.0,0.0,0.284065559927,0.0926291334632,0.376694693391,0.0926291334632,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353986349762
 07/16  07:00:00,1.6079654867,0.0,0.0,0.315797641134,0.101296290096,0.41709393123,0.101296290096,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399306652427
 07/16  08:00:00,1.59072458986,0.0,0.0,0.355211323021,0.109887998088,0.465099321109,0.109887998088,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384493681263
 07/16  09:00:00,1.69922658569,0.0,0.0,0.49600596321,0.144391714234,0.640397677443,0.144391714234,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.342071719551
 07/16  10:00:00,1.94865892744,0.0,0.0,0.71574090902,0.203919585643,0.919660494663,0.203919585643,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293904695802
 07/16  11:00:00,2.02022356746,0.0,0.0,0.799099572188,0.217742995814,1.016842568,0.217742995814,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252331951578
 07/16  12:00:00,2.06756207198,0.0,0.0,0.876799856246,0.238937334929,1.11573719117,0.238937334929,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220557324626
 07/16  13:00:00,2.15942817197,0.0,0.0,0.98360734986,0.268050711509,1.25165806137,0.268050711509,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202601531997
 07/16  14:00:00,2.32302663536,0.0,0.0,1.14057399216,0.306584587206,1.44715857937,0.306584587206,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184467520068
 07/16  15:00:00,2.56966789986,0.0,0.0,1.31787730289,0.351802279106,1.669679582,0.351802279106,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187569288402
 07/16  16:00:00,2.84527739999,0.0,0.0,1.4376049851,0.382879192191,1.82048417729,0.382879192191,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212227307916
 07/16  17:00:00,3.34911527093,0.0,0.0,1.66529670548,0.443494799894,2.10879150537,0.443494799894,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263739399811
 07/16  18:00:00,3.30925785462,0.0,0.0,1.53069345484,0.417105923822,1.94779937866,0.417105923822,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316534413179
 07/16  19:00:00,3.17287458399,0.0,0.0,1.39801092195,0.389616041927,1.78762696387,0.389616041927,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.32922954289
 07/16  20:00:00,2.99775589471,0.0,0.0,1.15513743251,0.343458614414,1.49859604692,0.343458614414,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300522845225
 07/16  21:00:00,2.97952554842,0.0,0.0,1.06824154073,0.31756529893,1.38580683966,0.31756529893,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263022375196
 07/16  22:00:00,2.54511112718,0.0,0.0,0.93063488199,0.282318415888,1.21295329788,0.282318415888,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210561944234
 07/16  23:00:00,2.06314567568,0.0,0.0,0.813367557032,0.246730412527,1.06009796956,0.246730412527,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152757955134
 07/16  24:00:00,1.54351578348,0.0,0.0,0.663705285316,0.205294128979,0.868999414295,0.205294128979,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892096010022
 07/17  01:00:00,1.29206892922,0.0,0.0,0.576550081952,0.178332942663,0.754883024614,0.178332942663,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588343713714
 07/17  02:00:00,1.08818650233,0.0,0.0,0.457823651873,0.146836708912,0.604660360785,0.146836708912,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526096624608
 07/17  03:00:00,0.979430413682,0.0,0.0,0.381224766793,0.124305289549,0.505530056342,0.124305289549,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544540698305
 07/17  04:00:00,0.942876356228,0.0,0.0,0.339859664841,0.110817524851,0.450677189692,0.110817524851,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739118582871
 07/17  05:00:00,1.0550299936,0.0,0.0,0.322684022381,0.105217170204,0.427901192585,0.105217170204,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162654802615
 07/17  06:00:00,1.37382351699,0.0,0.0,0.347926836393,0.111589344172,0.459516180565,0.111589344172,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327115238195
 07/17  07:00:00,1.67398619143,0.0,0.0,0.409288398566,0.126600627311,0.535889025876,0.126600627311,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367693624428
 07/17  08:00:00,1.652818832,0.0,0.0,0.456094785447,0.135574225887,0.591669011335,0.135574225887,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.35245553407
 07/17  09:00:00,1.81345588838,0.0,0.0,0.647781248801,0.180494673339,0.82827592214,0.180494673339,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313453836011
 07/17  10:00:00,2.05243987889,0.0,0.0,0.85904058761,0.23937689538,1.09841748299,0.23937689538,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269844888216
 07/17  11:00:00,2.05776616768,0.0,0.0,0.88535747309,0.241249757305,1.12660723039,0.241249757305,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232598648928
 07/17  12:00:00,2.12080663848,0.0,0.0,0.973822314653,0.259951217305,1.23377353196,0.259951217305,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.20357605643
 07/17  13:00:00,2.23839512047,0.0,0.0,1.10002024756,0.288923281187,1.38894352874,0.288923281187,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187871045633
 07/17  14:00:00,2.40310987033,0.0,0.0,1.25355905681,0.326205670346,1.57976472715,0.326205670346,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171070179428
 07/17  15:00:00,2.6408348365,0.0,0.0,1.42149580789,0.369906558729,1.79140236662,0.369906558729,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17407241328
 07/17  16:00:00,2.92433066128,0.0,0.0,1.54926790721,0.403154663599,1.95242257081,0.403154663599,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195260094951
 07/17  17:00:00,3.4473553307,0.0,0.0,1.79607982801,0.467369395541,2.26344922355,0.467369395541,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242673671619
 07/17  18:00:00,3.37191612201,0.0,0.0,1.63618023584,0.436748375764,2.0729286116,0.436748375764,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288373763167
 07/17  19:00:00,3.1680165482,0.0,0.0,1.44661295617,0.402254310948,1.84886726712,0.402254310948,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297375958045
 07/17  20:00:00,3.03157828568,0.0,0.0,1.23719583248,0.360180974817,1.59737680729,0.360180974817,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270419846151
 07/17  21:00:00,3.02470461359,0.0,0.0,1.1552222799,0.336270714725,1.49149299462,0.336270714725,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238122142874
 07/17  22:00:00,2.59836184857,0.0,0.0,1.01311933341,0.301149390733,1.31426872414,0.301149390733,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190790451295
 07/17  23:00:00,2.08885378375,0.0,0.0,0.854604135593,0.259236599582,1.11384073517,0.259236599582,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140258142923
 07/17  24:00:00,1.62236652517,0.0,0.0,0.735793162794,0.223189449205,0.958982611998,0.223189449205,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846508280647
 07/18  01:00:00,1.34438461527,0.0,0.0,0.61651960255,0.190694794407,0.807214396957,0.190694794407,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588186850832
 07/18  02:00:00,1.16473345323,0.0,0.0,0.517987499835,0.163229976619,0.681217476454,0.163229976619,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525994976926
 07/18  03:00:00,1.11276335055,0.0,0.0,0.487948731357,0.150925568946,0.638874300303,0.150925568946,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544427627403
 07/18  04:00:00,1.0849064681,0.0,0.0,0.45270536362,0.140024775103,0.592730138722,0.140024775103,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738890211269
 07/18  05:00:00,1.14825285412,0.0,0.0,0.394629907895,0.126569055279,0.521198963174,0.126569055279,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162579892544
 07/18  06:00:00,1.44722422316,0.0,0.0,0.403632270071,0.129456968284,0.533089238355,0.129456968284,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326942886572
 07/18  07:00:00,1.74177527785,0.0,0.0,0.461215895364,0.142663144329,0.603879039693,0.142663144329,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367492697039
 07/18  08:00:00,1.67806283342,0.0,0.0,0.473477719726,0.143631621782,0.617109341509,0.143631621782,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352259205315
 07/18  09:00:00,1.77184377542,0.0,0.0,0.612390924597,0.174449132146,0.786840056744,0.174449132146,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313277588445
 07/18  10:00:00,2.04705425187,0.0,0.0,0.854947982097,0.238235177126,1.09318315922,0.238235177126,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269693584965
 07/18  11:00:00,2.00682749281,0.0,0.0,0.841313058475,0.234483710822,1.0757967693,0.234483710822,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232470435148
 07/18  12:00:00,2.12021193026,0.0,0.0,0.969182315029,0.264106588019,1.23328890305,0.264106588019,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203465977122
 07/18  13:00:00,2.18462033745,0.0,0.0,1.05444241593,0.280825517435,1.33526793336,0.280825517435,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.18777185799
 07/18  14:00:00,2.36787634474,0.0,0.0,1.22566944254,0.318949702965,1.54461914551,0.318949702965,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170982235483
 07/18  15:00:00,2.56464330301,0.0,0.0,1.36110534995,0.354194955534,1.71530030548,0.354194955534,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173982940927
 07/18  16:00:00,2.84684332742,0.0,0.0,1.48786431738,0.387173929896,1.87503824727,0.387173929896,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195157084619
 07/18  17:00:00,3.27515022906,0.0,0.0,1.65153896682,0.439832740031,2.09137170685,0.439832740031,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242546086682
 07/18  18:00:00,3.24253511798,0.0,0.0,1.52969768969,0.413998951181,1.94369664087,0.413998951181,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288224729867
 07/18  19:00:00,3.10026898912,0.0,0.0,1.39302646298,0.388246418967,1.78127288195,0.388246418967,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297222784135
 07/18  20:00:00,3.00094517924,0.0,0.0,1.21354660241,0.353336660762,1.56688326317,0.353336660762,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270280283829
 07/18  21:00:00,2.95119190249,0.0,0.0,1.09310811617,0.324994784926,1.41810290109,0.324994784926,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237999525302
 07/18  22:00:00,2.52305737982,0.0,0.0,0.950642775176,0.288415115763,1.23905789094,0.288415115763,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190696815744
 07/18  23:00:00,2.0671888114,0.0,0.0,0.838008085035,0.254229654939,1.09223773997,0.254229654939,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140196165777
 07/18  24:00:00,1.60808843226,0.0,0.0,0.724844373751,0.219889529963,0.944733903715,0.219889529963,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846214434368
 07/19  01:00:00,1.29448657143,0.0,0.0,0.575849405901,0.181480153975,0.757329559875,0.181480153975,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588054783227
 07/19  02:00:00,1.14643132132,0.0,0.0,0.504069910137,0.158854993801,0.662924903938,0.158854993801,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525899382915
 07/19  03:00:00,1.0704423413,0.0,0.0,0.453612205441,0.142951339247,0.596563544688,0.142951339247,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544325091005
 07/19  04:00:00,1.00710692708,0.0,0.0,0.389895776639,0.125055400649,0.514951177288,0.125055400649,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738684415412
 07/19  05:00:00,1.11635976501,0.0,0.0,0.370525757795,0.118843312329,0.489369070124,0.118843312329,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162516696483
 07/19  06:00:00,1.45010850832,0.0,0.0,0.407648009913,0.128469640635,0.536117650548,0.128469640635,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32679875954
 07/19  07:00:00,1.71358813372,0.0,0.0,0.439809177338,0.136050479147,0.575859656486,0.136050479147,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.36732493611
 07/19  08:00:00,1.72175151822,0.0,0.0,0.511941556204,0.149019754293,0.660961310497,0.149019754293,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352095921134
 07/19  09:00:00,1.85067734663,0.0,0.0,0.677137569172,0.188682519389,0.865820088562,0.188682519389,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313131127833
 07/19  10:00:00,2.15788454507,0.0,0.0,0.946312508921,0.257826679982,1.2041391889,0.257826679982,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269567848486
 07/19  11:00:00,2.13353585409,0.0,0.0,0.949688395357,0.252923385681,1.20261178104,0.252923385681,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232363784689
 07/19  12:00:00,2.23768883095,0.0,0.0,1.07191523324,0.278942334989,1.35085756823,0.278942334989,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203374212632
 07/19  13:00:00,2.3510202281,0.0,0.0,1.19164937637,0.310100156679,1.50174953305,0.310100156679,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187690148965
 07/19  14:00:00,2.51186434071,0.0,0.0,1.33998167799,0.348698688808,1.6886803668,0.348698688808,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170909010161
 07/19  15:00:00,2.82920070126,0.0,0.0,1.57861488973,0.40131630812,1.97993119785,0.40131630812,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173909446812
 07/19  16:00:00,3.04875653178,0.0,0.0,1.64576863533,0.431266772444,2.07703540777,0.431266772444,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195073128483
 07/19  17:00:00,3.35918251387,0.0,0.0,1.7096443571,0.46586627931,2.17551063641,0.46586627931,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242439441931
 07/19  18:00:00,3.43172244211,0.0,0.0,1.68442088451,0.448589220725,2.13301010523,0.448589220725,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288098589641
 07/19  19:00:00,3.23451129019,0.0,0.0,1.49812345404,0.417519343444,1.91564279748,0.417519343444,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297095169679
 07/19  20:00:00,3.02732174164,0.0,0.0,1.22819834886,0.365177646656,1.59337599551,0.365177646656,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270164113887
 07/19  21:00:00,3.05158221224,0.0,0.0,1.17620981718,0.34238557438,1.51859539156,0.34238557438,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237897344596
 07/19  22:00:00,2.62226904752,0.0,0.0,1.03167587332,0.306671694656,1.33834756797,0.306671694656,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190618806409
 07/19  23:00:00,2.15450892884,0.0,0.0,0.909320394678,0.270289209797,1.17960960447,0.270289209797,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14014441872
 07/19  24:00:00,1.64916101065,0.0,0.0,0.756389170942,0.229441389923,0.985830560866,0.229441389923,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845973646762
 07/20  01:00:00,1.32664561545,0.0,0.0,0.600320228881,0.189179200509,0.78949942939,0.189179200509,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587946528224
 07/20  02:00:00,1.20567055995,0.0,0.0,0.551566337103,0.170605185133,0.722171522237,0.170605185133,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052582558621
 07/20  03:00:00,1.1582535771,0.0,0.0,0.525103791233,0.159278831956,0.684382623189,0.159278831956,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544246663997
 07/20  04:00:00,1.09766195744,0.0,0.0,0.462475455733,0.143046998716,0.605522454449,0.143046998716,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738521947397
 07/20  05:00:00,1.15051004524,0.0,0.0,0.396425695188,0.127144891791,0.523570586979,0.127144891791,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162465459862
 07/20  06:00:00,1.44169326115,0.0,0.0,0.399641154895,0.12817605452,0.527817209415,0.12817605452,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326683953502
 07/20  07:00:00,1.73097811059,0.0,0.0,0.453202669526,0.14018082654,0.593383496066,0.14018082654,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367191073405
 07/20  08:00:00,1.73905986738,0.0,0.0,0.525458876671,0.152940984967,0.678399861639,0.152940984967,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351965719152
 07/20  09:00:00,1.83753116934,0.0,0.0,0.666958290682,0.185832691592,0.852790982275,0.185832691592,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313014056828
 07/20  10:00:00,2.14940287483,0.0,0.0,0.939740293539,0.256017736339,1.19575802988,0.256017736339,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.26946733727
 07/20  11:00:00,2.14505780756,0.0,0.0,0.958871118087,0.255347719371,1.21421883746,0.255347719371,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232278681742
 07/20  12:00:00,2.21504397042,0.0,0.0,1.05198554826,0.276300327071,1.32828587533,0.276300327071,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203301044994
 07/20  13:00:00,2.3283333918,0.0,0.0,1.1737062366,0.305422107961,1.47912834456,0.305422107961,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187624501143
 07/20  14:00:00,2.46918764677,0.0,0.0,1.30617141918,0.339890756307,1.64606217549,0.339890756307,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170850507535
 07/20  15:00:00,2.70659303531,0.0,0.0,1.47385839813,0.383524254837,1.85738265297,0.383524254837,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173850325741
 07/20  16:00:00,3.01463149815,0.0,0.0,1.62888514926,0.414091697152,2.04297684641,0.414091697152,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195006656213
 07/20  17:00:00,3.48204952635,0.0,0.0,1.82387157223,0.474590654838,2.29846222707,0.474590654838,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242354863754
 07/20  18:00:00,3.40140276713,0.0,0.0,1.66056545616,0.442224839212,2.10279029537,0.442224839212,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287998724519
 07/20  19:00:00,3.0227175891,0.0,0.0,1.31970994992,0.38424102117,1.70395097109,0.38424102117,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296993294985
 07/20  20:00:00,2.92049503106,0.0,0.0,1.14596728705,0.340674966837,1.48664225389,0.340674966837,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270071144939
 07/20  21:00:00,2.91652763337,0.0,0.0,1.06658541417,0.317037122065,1.38362253624,0.317037122065,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237815621039
 07/20  22:00:00,2.53588840586,0.0,0.0,0.965156422318,0.286873039252,1.25202946157,0.286873039252,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190556271147
 07/20  23:00:00,2.03707358614,0.0,0.0,0.815004962,0.247210768078,1.06221573008,0.247210768078,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140102950414
 07/20  24:00:00,1.57692294533,0.0,0.0,0.700986516598,0.212625864761,0.913612381358,0.212625864761,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845774788636
 07/21  01:00:00,1.34084469089,0.0,0.0,0.616659225668,0.187047432762,0.80370665843,0.187047432762,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587864992285
 07/21  02:00:00,1.17106576673,0.0,0.0,0.52514313812,0.162429030131,0.687572168251,0.162429030131,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525771193903
 07/21  03:00:00,1.09682038703,0.0,0.0,0.475791052219,0.147164493951,0.622955546169,0.147164493951,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544185533519
 07/21  04:00:00,1.03640068465,0.0,0.0,0.413857532471,0.130416045728,0.544273578199,0.130416045728,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738397982016
 07/21  05:00:00,1.14986343602,0.0,0.0,0.397652088004,0.125308926208,0.522961014212,0.125308926208,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162428423411
 07/21  06:00:00,1.47515853668,0.0,0.0,0.426855433978,0.134511408135,0.561366842112,0.134511408135,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326599596332
 07/21  07:00:00,1.75708313602,0.0,0.0,0.475389952942,0.144198551982,0.619588504924,0.144198551982,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367091089972
 07/21  08:00:00,1.73493861451,0.0,0.0,0.522344109618,0.152031771344,0.674375880961,0.152031771344,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351868446953
