Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/21  09:00:00,1.80887955049,0.0,0.0,0.641497691825,0.182728979645,0.82422667147,0.182728979645,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312926748782
 07/21  10:00:00,2.1445039106,0.0,0.0,0.935951829629,0.254982236244,1.19093406587,0.254982236244,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269392337044
 07/21  11:00:00,2.19902422705,0.0,0.0,1.00637988602,0.261868930155,1.26824881617,0.261868930155,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232215122519
 07/21  12:00:00,2.18675663678,0.0,0.0,1.02664568711,0.273407462689,1.3000531498,0.273407462689,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203246436891
 07/21  13:00:00,2.37783171033,0.0,0.0,1.21882689602,0.309848755639,1.52867565166,0.309848755639,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187575512583
 07/21  14:00:00,2.47924616138,0.0,0.0,1.31418416691,0.341979772103,1.65616393901,0.341979772103,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170807258614
 07/21  15:00:00,2.86142915266,0.0,0.0,1.61196060117,0.400302503014,2.01226310418,0.400302503014,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173805991874
 07/21  16:00:00,3.09624699912,0.0,0.0,1.69399622989,0.430647048025,2.12464327792,0.430647048025,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194955725673
 07/21  17:00:00,3.62145305224,0.0,0.0,1.94378364965,0.494145053653,2.4379287033,0.494145053653,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242291913412
 07/21  18:00:00,3.28639107613,0.0,0.0,1.55454540877,0.433307538795,1.98785294757,0.433307538795,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287924381326
 07/21  19:00:00,3.07029447402,0.0,0.0,1.36317110518,0.388432579562,1.75160368474,0.388432579562,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.29691746625
 07/21  20:00:00,3.06745622548,0.0,0.0,1.2707985165,0.3628737591,1.6336722756,0.3628737591,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270002317649
 07/21  21:00:00,3.14385912092,0.0,0.0,1.2599255764,0.351088888514,1.61101446491,0.351088888514,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237755179924
 07/21  22:00:00,2.66481050159,0.0,0.0,1.06962211427,0.311375439693,1.38099755396,0.311375439693,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190510274488
 07/21  23:00:00,2.19760471287,0.0,0.0,0.947087319459,0.275689898691,1.22277721815,0.275689898691,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140072589074
 07/21  24:00:00,1.68813355103,0.0,0.0,0.789998836921,0.234838348211,1.02483718513,0.234838348211,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845632807916
 07/22  01:00:00,1.45126841766,0.0,0.0,0.699892704397,0.208049661201,0.907942365598,0.208049661201,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610274947526
 07/22  02:00:00,1.26903048043,0.0,0.0,0.599087069191,0.182102276604,0.781189345795,0.182102276604,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054313417116
 07/22  03:00:00,1.19179912666,0.0,0.0,0.548097089886,0.166604535301,0.714701625187,0.166604535301,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0562858097909
 07/22  04:00:00,1.12494483752,0.0,0.0,0.47793128052,0.148409486881,0.626340767401,0.148409486881,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0776456062502
 07/22  05:00:00,1.25908085061,0.0,0.0,0.471543540787,0.145031048681,0.616574589468,0.145031048681,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.17393557014
 07/22  06:00:00,1.61043954373,0.0,0.0,0.505285858388,0.154197217984,0.659483076372,0.154197217984,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353138856906
 07/22  07:00:00,1.892204545,0.0,0.0,0.540377654295,0.161951179043,0.702328833338,0.161951179043,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398310808619
 07/22  08:00:00,1.92265180967,0.0,0.0,0.622900029864,0.175104927239,0.798004957103,0.175104927239,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.383515265078
 07/22  09:00:00,1.99448079169,0.0,0.0,0.732454284186,0.204080691061,0.936534975247,0.204080691061,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.34118862774
 07/22  10:00:00,2.37581963181,0.0,0.0,1.06420289699,0.283377636138,1.34758053312,0.283377636138,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293145361714
 07/22  11:00:00,2.36867825347,0.0,0.0,1.08389696752,0.282042940276,1.3659399078,0.282042940276,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.251689297791
 07/22  12:00:00,2.38832583937,0.0,0.0,1.14031954363,0.296734657246,1.43705420088,0.296734657246,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220004082306
 07/22  13:00:00,2.42289356017,0.0,0.0,1.20266191302,0.312956348846,1.51561826186,0.312956348846,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202106719703
 07/22  14:00:00,2.68870171776,0.0,0.0,1.45255716893,0.360716532458,1.81327370139,0.360716532458,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184027480449
 07/22  15:00:00,2.94523884713,0.0,0.0,1.63874202864,0.406952962555,2.0456949912,0.406952962555,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187124826475
 07/22  16:00:00,3.21690323266,0.0,0.0,1.75807744405,0.434543474387,2.19262091844,0.434543474387,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211716399442
 07/22  17:00:00,3.78538736005,0.0,0.0,2.03927911538,0.506420504576,2.54569961996,0.506420504576,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263103374344
 07/22  18:00:00,3.51256116125,0.0,0.0,1.69929166992,0.452568714637,2.15186038456,0.452568714637,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.315776713914
 07/22  19:00:00,3.09509660131,0.0,0.0,1.32483903792,0.385788591559,1.71062762948,0.385788591559,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328450894602
 07/22  20:00:00,2.99580917512,0.0,0.0,1.15419239955,0.343170315614,1.49736271516,0.343170315614,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.299809457396
 07/22  21:00:00,2.9779788971,0.0,0.0,1.06652270801,0.318361810734,1.38488451874,0.318361810734,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.2623980448
 07/22  22:00:00,2.58948988313,0.0,0.0,0.969602735861,0.288207426613,1.25781016247,0.288207426613,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.21008383559
 07/22  23:00:00,2.05824135501,0.0,0.0,0.809856810527,0.245650905546,1.05550771607,0.245650905546,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152443887952
 07/22  24:00:00,1.53241326913,0.0,0.0,0.655341187139,0.20270159109,0.858042778229,0.20270159109,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0890637227165
 07/23  01:00:00,1.28728130567,0.0,0.0,0.5682063717,0.175753643884,0.743960015584,0.175753643884,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610227327785
 07/23  02:00:00,1.11344771076,0.0,0.0,0.475696653022,0.149912917666,0.625609570688,0.149912917666,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054310422553
 07/23  03:00:00,1.03655123173,0.0,0.0,0.425393334442,0.134063478616,0.559456813059,0.134063478616,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0562827269871
 07/23  04:00:00,0.983154866336,0.0,0.0,0.366872286044,0.117683234249,0.484555520293,0.117683234249,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0776408821788
 07/23  05:00:00,1.12838879172,0.0,0.0,0.369456963398,0.116439329731,0.485896293129,0.116439329731,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.173921807589
 07/23  06:00:00,1.48764201312,0.0,0.0,0.40991312482,0.126802490475,0.536715615295,0.126802490475,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353108787378
 07/23  07:00:00,1.73893434327,0.0,0.0,0.419354922515,0.129739581753,0.549094504267,0.129739581753,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398274935962
 07/23  08:00:00,1.77958836912,0.0,0.0,0.509743077284,0.145233489567,0.65497656685,0.145233489567,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.383480214788
 07/23  09:00:00,1.8235261109,0.0,0.0,0.595846987619,0.169765089875,0.765612077494,0.169765089875,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341156844709
 07/23  10:00:00,2.28639740063,0.0,0.0,0.998307426796,0.259878430781,1.25818585758,0.259878430781,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293117806082
 07/23  11:00:00,2.258261691,0.0,0.0,1.00097378603,0.254573198593,1.25554698462,0.254573198593,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.251665658497
 07/23  12:00:00,2.34814894046,0.0,0.0,1.11889538483,0.278002442566,1.39689782739,0.278002442566,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.21998355688
 07/23  13:00:00,2.45542989886,0.0,0.0,1.24007767083,0.308094592121,1.54817226295,0.308094592121,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202089057307
 07/23  14:00:00,2.66088377288,0.0,0.0,1.43674070231,0.348732568339,1.78547327065,0.348732568339,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184009966301
 07/23  15:00:00,2.90726791206,0.0,0.0,1.61560142629,0.392140385124,2.00774181141,0.392140385124,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187107071192
 07/23  16:00:00,3.20679159295,0.0,0.0,1.75625980112,0.426269040025,2.18252884114,0.426269040025,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.21169683703
 07/23  17:00:00,3.49685437633,0.0,0.0,1.79107874423,0.466111913717,2.25719065794,0.466111913717,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263079352639
 07/23  18:00:00,2.99464129057,0.0,0.0,1.25368506026,0.380280913367,1.63396597363,0.380280913367,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.31575125416
 07/23  19:00:00,2.86993627981,0.0,0.0,1.14512886871,0.340366630356,1.48549549906,0.340366630356,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328422703527
 07/23  20:00:00,2.84021934571,0.0,0.0,1.02951502801,0.312283684768,1.34179871277,0.312283684768,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.299783630376
 07/23  21:00:00,2.85056748667,0.0,0.0,0.964823426286,0.292672270738,1.25749569702,0.292672270738,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262375456084
 07/23  22:00:00,2.43404001454,0.0,0.0,0.841940824378,0.260436690967,1.10237751535,0.260436690967,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210066614125
 07/23  23:00:00,1.96693848823,0.0,0.0,0.736413354322,0.227802907085,0.964216261407,0.227802907085,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152432475836
 07/23  24:00:00,1.53740431215,0.0,0.0,0.66216404377,0.200874841945,0.863038885715,0.200874841945,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0890586582507
 07/24  01:00:00,1.23537239439,0.0,0.0,0.530914446538,0.16733021634,0.698244662877,0.16733021634,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587761982783
 07/24  02:00:00,1.12666372471,0.0,0.0,0.4912161042,0.151960451798,0.643176555998,0.151960451798,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525706896266
 07/24  03:00:00,1.0354155514,0.0,0.0,0.426979978507,0.134577665306,0.561557643813,0.134577665306,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054411620076
 07/24  04:00:00,0.977966444409,0.0,0.0,0.36784749544,0.118004916194,0.485852411634,0.118004916194,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.073826724527
 07/24  05:00:00,1.09166024321,0.0,0.0,0.351904189079,0.112890760067,0.464794949145,0.112890760067,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162391295666
 07/24  06:00:00,1.39389741194,0.0,0.0,0.363560354791,0.116628310831,0.480188665622,0.116628310831,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326516648091
 07/24  07:00:00,1.70936821676,0.0,0.0,0.438847078039,0.133122557279,0.571969635318,0.133122557279,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.36699504032
 07/24  08:00:00,1.69759027541,0.0,0.0,0.493485897881,0.14363449139,0.637120389271,0.14363449139,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351775599551
 07/24  09:00:00,1.81029873142,0.0,0.0,0.645793390015,0.179936125686,0.825729515701,0.179936125686,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312843085489
 07/24  10:00:00,2.18593350242,0.0,0.0,0.973262801079,0.259172716563,1.23243551764,0.259172716563,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269320477099
 07/24  11:00:00,2.17608352929,0.0,0.0,0.988223159407,0.257145926658,1.24536908606,0.257145926658,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232154154867
 07/24  12:00:00,2.21942094315,0.0,0.0,1.0575814592,0.275188453231,1.33276991244,0.275188453231,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203193980623
 07/24  13:00:00,2.39821584966,0.0,0.0,1.23511535254,0.313991386424,1.54910673897,0.313991386424,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187528564603
 07/24  14:00:00,2.62392870499,0.0,0.0,1.44262003979,0.35826889785,1.80088893764,0.35826889785,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170764803602
 07/24  15:00:00,2.8963411955,0.0,0.0,1.63994613121,0.407271073007,2.04721720421,0.407271073007,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173763934683
 07/24  16:00:00,3.17628584337,0.0,0.0,1.76612505882,0.438606548617,2.20473160743,0.438606548617,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194906240408
 07/24  17:00:00,3.76650279549,0.0,0.0,2.06916306566,0.513876212151,2.58303927781,0.513876212151,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242231082145
 07/24  18:00:00,3.57833433136,0.0,0.0,1.80912100764,0.470747054841,2.27986806248,0.470747054841,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287852521633
 07/24  19:00:00,3.38508947937,0.0,0.0,1.63191690179,0.434556633039,2.06647353483,0.434556633039,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296842621509
 07/24  20:00:00,3.23692837437,0.0,0.0,1.41026124043,0.392949764048,1.80321100448,0.392949764048,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.269935737657
 07/24  21:00:00,3.22103919567,0.0,0.0,1.32036540945,0.367887497056,1.68825290651,0.367887497056,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237696813072
 07/24  22:00:00,2.72033091701,0.0,0.0,1.11269930091,0.32386322433,1.43656252524,0.32386322433,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190465718633
 07/24  23:00:00,2.24142020344,0.0,0.0,0.981074778223,0.285547463099,1.26662224132,0.285547463099,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140043056464
 07/24  24:00:00,1.72637195126,0.0,0.0,0.81950750618,0.243582075367,1.06308958155,0.243582075367,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845492846065
 07/25  01:00:00,1.47991060762,0.0,0.0,0.726765611385,0.216015333442,0.942780944828,0.216015333442,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587781295599
 07/25  02:00:00,1.29445613754,0.0,0.0,0.622228430881,0.188738545045,0.810966975926,0.188738545045,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525726825256
 07/25  03:00:00,1.21313209639,0.0,0.0,0.567219319688,0.172052713303,0.739272032991,0.172052713303,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544137758938
 07/25  04:00:00,1.17819108154,0.0,0.0,0.526400794389,0.15967109182,0.686071886208,0.15967109182,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738318870856
 07/25  05:00:00,1.25593883927,0.0,0.0,0.480452413115,0.148606805353,0.629059218468,0.148606805353,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162405622405
 07/25  06:00:00,1.60013089542,0.0,0.0,0.52423942521,0.162150908323,0.686390333533,0.162150908323,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326548463651
 07/25  07:00:00,1.86761059859,0.0,0.0,0.562870173181,0.16730477751,0.730174950691,0.16730477751,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367032106774
 07/25  08:00:00,1.80643007422,0.0,0.0,0.577759646177,0.168165186062,0.745924832239,0.168165186062,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351810955385
 07/25  09:00:00,1.91532027998,0.0,0.0,0.727904533842,0.202814491065,0.930719024907,0.202814491065,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312875124844
 07/25  10:00:00,2.30474435998,0.0,0.0,1.06707596019,0.284142825802,1.35121878599,0.284142825802,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.26934806631
 07/25  11:00:00,2.29326564158,0.0,0.0,1.0811917722,0.281336020481,1.36252779268,0.281336020481,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232177560532
 07/25  12:00:00,2.34168198958,0.0,0.0,1.15457363699,0.300437154015,1.455010791,0.300437154015,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203214148486
 07/25  13:00:00,2.55514057584,0.0,0.0,1.3666320873,0.339381422159,1.70601350946,0.339381422159,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.18754652029
 07/25  14:00:00,2.81753974257,0.0,0.0,1.60511497275,0.389368848488,1.99448382124,0.389368848488,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170780957585
 07/25  15:00:00,2.94556216499,0.0,0.0,1.67936968146,0.417053468674,2.09642315013,0.417053468674,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173778958253
 07/25  16:00:00,3.24285376341,0.0,0.0,1.81944387185,0.45183691845,2.2712807903,0.45183691845,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194924977574
 07/25  17:00:00,3.80953982251,0.0,0.0,2.10363173519,0.522421324408,2.6260530596,0.522421324408,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242254327376
 07/25  18:00:00,3.78997377368,0.0,0.0,1.99583525616,0.495645057067,2.49148031323,0.495645057067,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287879713209
 07/25  19:00:00,3.53915300873,0.0,0.0,1.76202001549,0.458489365126,2.22050938062,0.458489365126,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296870305081
 07/25  20:00:00,3.36837549174,0.0,0.0,1.52041397575,0.414219000899,1.93463297665,0.414219000899,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.269960882857
 07/25  21:00:00,3.27636850242,0.0,0.0,1.36361705092,0.379943038507,1.74356008942,0.379943038507,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237718936905
 07/25  22:00:00,2.74960698484,0.0,0.0,1.13536162731,0.330460114044,1.46582174135,0.330460114044,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.19048257035
 07/25  23:00:00,2.26491623791,0.0,0.0,0.999266854558,0.290840208853,1.29010706341,0.290840208853,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140054268845
 07/25  24:00:00,1.7917109524,0.0,0.0,0.874034275611,0.254389483563,1.12842375917,0.254389483563,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845541081171
 07/26  01:00:00,1.50105227289,0.0,0.0,0.743061290413,0.220857141065,0.963918431479,0.220857141065,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587823081789
 07/26  02:00:00,1.31024278609,0.0,0.0,0.634340007917,0.192410476618,0.826750484535,0.192410476618,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525758224714
 07/26  03:00:00,1.22726263408,0.0,0.0,0.578059220252,0.17533944635,0.753398666602,0.17533944635,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544176799689
 07/26  04:00:00,1.18902363816,0.0,0.0,0.534706476724,0.162189421055,0.696895897779,0.162189421055,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738404321278
 07/26  05:00:00,1.26662836765,0.0,0.0,0.48859750865,0.151125128535,0.639722637185,0.151125128535,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162431732065
 07/26  06:00:00,1.60393914838,0.0,0.0,0.527103396287,0.163035141036,0.690138537324,0.163035141036,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326608512821
 07/26  07:00:00,1.87224688978,0.0,0.0,0.566393444894,0.168347337179,0.734740782073,0.168347337179,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367102566581
 07/26  08:00:00,1.85240749138,0.0,0.0,0.616289893202,0.175543989628,0.79183388283,0.175543989628,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351879321961
 07/26  09:00:00,1.97387257763,0.0,0.0,0.777420280513,0.211789705861,0.989209986375,0.211789705861,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312936461017
 07/26  10:00:00,2.31539276229,0.0,0.0,1.0754443662,0.28637020352,1.36181456972,0.28637020352,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269400684888
 07/26  11:00:00,2.30294599601,0.0,0.0,1.08883971069,0.283323875358,1.37216358605,0.283323875358,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232222121593
 07/26  12:00:00,2.48508669122,0.0,0.0,1.28040088282,0.317976376146,1.59837725896,0.317976376146,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203252382163
 07/26  13:00:00,2.61942844382,0.0,0.0,1.41809934109,0.352167634436,1.77026697553,0.352167634436,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187580922194
 07/26  14:00:00,2.78429422345,0.0,0.0,1.57105647782,0.390150761365,1.96120723919,0.390150761365,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170812020512
 07/26  15:00:00,2.93980930343,0.0,0.0,1.6668860482,0.423751204727,2.09063725293,0.423751204727,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173811993897
 07/26  16:00:00,3.26193775897,0.0,0.0,1.83470060804,0.455626306941,2.29032691499,0.455626306941,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194962848452
 07/26  17:00:00,3.83558759846,0.0,0.0,2.12445859142,0.527597693181,2.6520562846,0.527597693181,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242298878329
 07/26  18:00:00,3.74631342339,0.0,0.0,1.95439624057,0.493371341957,2.44776758253,0.493371341957,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.28793209362
 07/26  19:00:00,3.54081312375,0.0,0.0,1.76329606708,0.458820023686,2.22211609077,0.458820023686,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296923709946
 07/26  20:00:00,3.30049696312,0.0,0.0,1.45991227866,0.406793496788,1.86670577545,0.406793496788,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270009555433
 07/26  21:00:00,3.26346079128,0.0,0.0,1.35349054997,0.377119109451,1.73060965942,0.377119109451,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237761655775
 07/26  22:00:00,2.74943211648,0.0,0.0,1.13520305248,0.33041119023,1.46561424271,0.33041119023,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190515200633
 07/26  23:00:00,2.26389641177,0.0,0.0,0.998460262192,0.29060534108,1.28906560327,0.29060534108,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140075902845
 07/26  24:00:00,1.78938283701,0.0,0.0,0.872223039121,0.25386232156,1.12608536068,0.25386232156,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845643912233
 07/27  01:00:00,1.49537794147,0.0,0.0,0.738681849486,0.219555455774,0.95823730526,0.219555455774,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587891029731
 07/27  02:00:00,1.30835476601,0.0,0.0,0.632887737574,0.191969898869,0.824857636444,0.191969898869,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525806504779
 07/27  03:00:00,1.22234380263,0.0,0.0,0.574280507919,0.174193261543,0.748473769462,0.174193261543,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544237456608
 07/27  04:00:00,1.18996670359,0.0,0.0,0.535421606495,0.162406045164,0.697827651659,0.162406045164,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738517436816
 07/27  05:00:00,1.3036303239,0.0,0.0,0.519199254787,0.157485455296,0.676684710083,0.157485455296,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162471615417
 07/27  06:00:00,1.6178742897,0.0,0.0,0.540144743767,0.163838652038,0.703983395805,0.163838652038,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326698795665
 07/27  07:00:00,1.88775653947,0.0,0.0,0.578268288698,0.171877211601,0.750145500298,0.171877211601,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367207498048
 07/27  08:00:00,1.87273213555,0.0,0.0,0.632029281569,0.180027694207,0.812056975777,0.180027694207,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351980873186
 07/27  09:00:00,1.98242406116,0.0,0.0,0.784069298827,0.213601056606,0.997670355432,0.213601056606,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313027575491
 07/27  10:00:00,2.32815789673,0.0,0.0,1.08546301763,0.289038395514,1.37450141315,0.289038395514,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269478975898
 07/27  11:00:00,2.39408669601,0.0,0.0,1.16665242041,0.2965853936,1.46323781401,0.2965853936,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232288593642
 07/27  12:00:00,2.53912679298,0.0,0.0,1.32365229402,0.328707848992,1.65236014301,0.328707848992,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203309599875
 07/27  13:00:00,2.66783284931,0.0,0.0,1.45684045436,0.361779649425,1.81862010378,0.361779649425,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.18763219944
 07/27  14:00:00,2.91414065839,0.0,0.0,1.68280786635,0.408200510996,2.09100837735,0.408200510996,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170857317294
 07/27  15:00:00,3.27696896555,0.0,0.0,1.96267827171,0.465074454991,2.4277527267,0.465074454991,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17385618225
 07/27  16:00:00,3.6279921031,0.0,0.0,2.14747015982,0.508862003254,2.65633216307,0.508862003254,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195011944501
 07/27  17:00:00,4.26127629781,0.0,0.0,2.48806554215,0.589613777991,3.07767932015,0.589613777991,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242364542134
 07/27  18:00:00,4.10311212527,0.0,0.0,2.256985803,0.547502070148,2.80448787315,0.547502070148,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288010504882
 07/27  19:00:00,3.78449378919,0.0,0.0,1.96594033987,0.499776810554,2.46571715042,0.499776810554,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297003315741
 07/27  20:00:00,3.56657990478,0.0,0.0,1.68422986564,0.4484882778,2.13271814344,0.4484882778,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270080129098
 07/27  21:00:00,3.29813380562,0.0,0.0,1.37385657914,0.391362496671,1.76521907581,0.391362496671,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237825253713
 07/27  22:00:00,2.86239734057,0.0,0.0,1.22857217832,0.349958641059,1.57853081937,0.349958641059,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190563848054
 07/27  23:00:00,2.38169631876,0.0,0.0,1.09494530158,0.311887915079,1.40683321665,0.311887915079,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140108196452
 07/27  24:00:00,1.90173747846,0.0,0.0,0.963873927501,0.274550368926,1.23842429643,0.274550368926,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845800969219
 07/28  01:00:00,1.50918066011,0.0,0.0,0.745806503807,0.226224388458,0.972030892265,0.226224388458,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587982346155
 07/28  02:00:00,1.38141983814,0.0,0.0,0.692180210386,0.205735562996,0.897915773382,0.205735562996,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525875856732
 07/28  03:00:00,1.26172187559,0.0,0.0,0.604487772708,0.183356854455,0.787844627162,0.183356854455,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544309609191
 07/28  04:00:00,1.25329211077,0.0,0.0,0.586740602994,0.174396660897,0.76113726389,0.174396660897,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738675386298
 07/28  05:00:00,1.36503725321,0.0,0.0,0.568935956959,0.169103939955,0.738039896913,0.169103939955,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162523357895
 07/28  06:00:00,1.67912019716,0.0,0.0,0.589803287812,0.175307496452,0.765110784264,0.175307496452,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326817314667
 07/28  07:00:00,1.95678264287,0.0,0.0,0.634387899782,0.18464576256,0.819033662342,0.18464576256,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367345439403
 07/28  08:00:00,1.94730132896,0.0,0.0,0.693315166104,0.193176452769,0.886491618872,0.193176452769,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.3521154235
 07/28  09:00:00,2.03843193145,0.0,0.0,0.827986000958,0.225571241833,1.05355724279,0.225571241833,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.31314855843
 07/28  10:00:00,2.484331463,0.0,0.0,1.2145397521,0.316031248482,1.53057100059,0.316031248482,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269582954736
 07/28  11:00:00,2.55997025621,0.0,0.0,1.30496742934,0.324065820581,1.62903324992,0.324065820581,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232376717933
 07/28  12:00:00,2.71775780342,0.0,0.0,1.47350038577,0.357415040035,1.8309154258,0.357415040035,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203385327527
 07/28  13:00:00,2.83584748453,0.0,0.0,1.59877151566,0.387795461578,1.98656697724,0.387795461578,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187699961196
 07/28  14:00:00,3.00961286648,0.0,0.0,1.75961272484,0.426806717011,2.18641944185,0.426806717011,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170918460879
 07/28  15:00:00,3.33146646031,0.0,0.0,2.00311666631,0.479072348469,2.48218901478,0.479072348469,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173917388933
 07/28  16:00:00,3.67650968842,0.0,0.0,2.1866806047,0.518099016274,2.70477962097,0.518099016274,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195082071921
 07/28  17:00:00,4.32271775397,0.0,0.0,2.53772827118,0.601304388267,3.13903265944,0.601304388267,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242452658994
 07/28  18:00:00,4.16090427698,0.0,0.0,2.3034440651,0.558732875638,2.86217694074,0.558732875638,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288113589008
 07/28  19:00:00,3.71821334776,0.0,0.0,1.90389044392,0.495440832703,2.39933127662,0.495440832703,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297108748109
 07/28  20:00:00,3.49485641403,0.0,0.0,1.61959884044,0.441299803407,2.06089864385,0.441299803407,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270176137943
 07/28  21:00:00,3.37925477814,0.0,0.0,1.44389328843,0.402362413553,1.84625570198,0.402362413553,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237909600066
 07/28  22:00:00,3.02532229172,0.0,0.0,1.36854804843,0.372843314822,1.74139136325,0.372843314822,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.19062825533
 07/28  23:00:00,2.49041707872,0.0,0.0,1.18525543759,0.330255882377,1.51551131997,0.330255882377,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140150853106
 07/28  24:00:00,1.89075024579,0.0,0.0,0.950690775889,0.276726407707,1.2274171836,0.276726407707,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845999770812
 07/29  01:00:00,1.60267710392,0.0,0.0,0.818141167164,0.241177176197,1.05931834336,0.241177176197,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610602032518
 07/29  02:00:00,1.42832204041,0.0,0.0,0.724963184127,0.215492239996,0.940455424123,0.215492239996,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543388987696
 07/29  03:00:00,1.34117896791,0.0,0.0,0.666067745549,0.197983747781,0.864051493329,0.197983747781,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563157828943
 07/29  04:00:00,1.30500160036,0.0,0.0,0.621575289112,0.184758768053,0.806334057165,0.184758768053,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.077709079329
 07/29  05:00:00,1.35031162379,0.0,0.0,0.5404347649,0.167170179908,0.707604944808,0.167170179908,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174135987976
 07/29  06:00:00,1.7044520469,0.0,0.0,0.575132437568,0.177902576533,0.753035014102,0.177902576533,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353599422352
 07/29  07:00:00,1.98651856553,0.0,0.0,0.613683001089,0.182418335549,0.796101336638,0.182418335549,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398852325855
 07/29  08:00:00,2.02256863178,0.0,0.0,0.701836711343,0.195552995975,0.897389707318,0.195552995975,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384047336977
 07/29  09:00:00,2.1001791847,0.0,0.0,0.818708970322,0.223044224998,1.04175319532,0.223044224998,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341668800679
 07/29  10:00:00,2.44383363349,0.0,0.0,1.11758478544,0.297596843445,1.41518162888,0.297596843445,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293558267639
 07/29  11:00:00,2.42512907377,0.0,0.0,1.12841363239,0.293627715467,1.42204134786,0.293627715467,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252038678036
 07/29  12:00:00,2.57840655008,0.0,0.0,1.30320458514,0.323629629346,1.62683421449,0.323629629346,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220304779404
 07/29  13:00:00,2.78064600991,0.0,0.0,1.50743413606,0.36566741134,1.8731015474,0.36566741134,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202375883905
 07/29  14:00:00,2.95872811391,0.0,0.0,1.67641086113,0.406650176557,2.08306103768,0.406650176557,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184266540301
 07/29  15:00:00,2.6630722167,0.0,0.0,1.37219201238,0.391095565836,1.76328757821,0.391095565836,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187365609024
 07/29  16:00:00,2.72734357584,0.0,0.0,1.31874626949,0.384038222934,1.70278449242,0.384038222934,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211993168638
 07/29  17:00:00,3.02326260715,0.0,0.0,1.38109753363,0.402130708691,1.78322824232,0.402130708691,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263449999085
 07/29  18:00:00,2.97556545828,0.0,0.0,1.24440025172,0.370051371632,1.61445162335,0.370051371632,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316189772148
 07/29  19:00:00,2.82800781062,0.0,0.0,1.10715008773,0.335965722456,1.44311581018,0.335965722456,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328873923215
 07/29  20:00:00,2.78496741458,0.0,0.0,0.982238254802,0.303895255885,1.28613351069,0.303895255885,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300196901328
 07/29  21:00:00,2.79450531909,0.0,0.0,0.917300389258,0.283771474524,1.20107186378,0.283771474524,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262737121744
 07/29  22:00:00,2.38284712414,0.0,0.0,0.799075920554,0.251831762074,1.05090768263,0.251831762074,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210343556447
 07/29  23:00:00,1.90770386214,0.0,0.0,0.687987768612,0.21681197914,0.904799747752,0.21681197914,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152614363403
 07/29  24:00:00,1.41559943031,0.0,0.0,0.561162902564,0.17998649738,0.741149399944,0.17998649738,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0891432621809
 07/30  01:00:00,1.17794183391,0.0,0.0,0.480466235634,0.154101298493,0.634567534127,0.154101298493,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610757424686
 07/30  02:00:00,1.04953968263,0.0,0.0,0.425266000821,0.136396037579,0.5616620384,0.136396037579,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543499267102
 07/30  03:00:00,0.984792354938,0.0,0.0,0.38437235429,0.123280118294,0.507652472584,0.123280118294,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563281906714
 07/30  04:00:00,0.990847110286,0.0,0.0,0.374224458872,0.117929273154,0.492153732026,0.117929273154,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777349143963
 07/30  05:00:00,1.13505244191,0.0,0.0,0.374304904643,0.117956566288,0.492261470931,0.117956566288,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174220279979
 07/30  06:00:00,1.48165305967,0.0,0.0,0.403030694616,0.127011579319,0.530042273935,0.127011579319,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353793175291
 07/30  07:00:00,1.75139430706,0.0,0.0,0.426376402964,0.134372687929,0.560749090893,0.134372687929,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.39908031312
 07/30  08:00:00,1.72553770922,0.0,0.0,0.460452126855,0.139683843715,0.60013597057,0.139683843715,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384270151166
 07/30  09:00:00,1.65476159255,0.0,0.0,0.457380233365,0.13875500103,0.596135234395,0.13875500103,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341869169456
 07/30  10:00:00,1.8193301233,0.0,0.0,0.609362310432,0.181143986058,0.79050629649,0.181143986058,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293730089834
 07/30  11:00:00,1.5843963791,0.0,0.0,0.438238661427,0.142924129539,0.581162790966,0.142924129539,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252184540253
 07/30  12:00:00,1.6556220809,0.0,0.0,0.540071513912,0.163853112192,0.703924626105,0.163853112192,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220429898609
 07/30  13:00:00,1.7537867557,0.0,0.0,0.655358301912,0.190772158464,0.846130460377,0.190772158464,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202487716717
 07/30  14:00:00,1.87758000448,0.0,0.0,0.779699010097,0.222114368522,1.00181337862,0.222114368522,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.18436608994
 07/30  15:00:00,2.12476230892,0.0,0.0,0.957949772649,0.266927370709,1.22487714336,0.266927370709,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187466136101
 07/30  16:00:00,2.3517956318,0.0,0.0,1.03791690437,0.289204487791,1.32712139216,0.289204487791,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212108324857
 07/30  17:00:00,2.80245050459,0.0,0.0,1.22181998299,0.340451110736,1.56227109372,0.340451110736,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263595045119
 07/30  18:00:00,2.81582009835,0.0,0.0,1.13203877839,0.322496252968,1.45453503136,0.322496252968,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.31636100421
 07/30  19:00:00,2.73707889851,0.0,0.0,1.04718567401,0.304824502815,1.35201017682,0.304824502815,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329050644463
 07/30  20:00:00,2.73419321819,0.0,0.0,0.952167128485,0.283030225956,1.23519735444,0.283030225956,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300358861185
 07/30  21:00:00,2.71721615069,0.0,0.0,0.861330865429,0.262310095699,1.12364096113,0.262310095699,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262878856008
 07/30  22:00:00,2.31850332889,0.0,0.0,0.753418526556,0.233036978442,0.986455504998,0.233036978442,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210451938823
 07/30  23:00:00,1.82805686028,0.0,0.0,0.62738072838,0.197700815993,0.825081544372,0.197700815993,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152685564923
 07/30  24:00:00,1.33897889237,0.0,0.0,0.50312756034,0.161368837551,0.66449639789,0.161368837551,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0891757262924
 07/31  01:00:00,1.10788150504,0.0,0.0,0.432100078081,0.138589812667,0.570689890748,0.138589812667,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588400810575
 07/31  02:00:00,0.958158247509,0.0,0.0,0.357911760256,0.11671254105,0.474624301306,0.11671254105,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526174671155
 07/31  03:00:00,0.868331642353,0.0,0.0,0.296303713164,0.0981168122783,0.394420525442,0.0981168122783,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544648294013
 07/31  04:00:00,0.84302394845,0.0,0.0,0.263531431013,0.0872664230891,0.350797854102,0.0872664230891,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739387860999
 07/31  05:00:00,0.939942157828,0.0,0.0,0.234100238125,0.0786158204525,0.312716058578,0.0786158204525,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162752100848
 07/31  06:00:00,1.17934709174,0.0,0.0,0.198237893816,0.0665735359602,0.264811429776,0.0665735359602,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327343563731
 07/31  07:00:00,1.4891360175,0.0,0.0,0.263512124557,0.0872586020273,0.350770726584,0.0872586020273,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.36796174979
 07/31  08:00:00,1.43358831305,0.0,0.0,0.281794921905,0.0903833860542,0.372178307959,0.0903833860542,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352715718503
 07/31  09:00:00,1.47323808303,0.0,0.0,0.372582079298,0.115242427258,0.487824506557,0.115242427258,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313687446235
 07/31  10:00:00,1.65319062864,0.0,0.0,0.538817106572,0.160150818191,0.698967924762,0.160150818191,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270045196193
 07/31  11:00:00,1.66599951905,0.0,0.0,0.569047264522,0.165623693224,0.734670957746,0.165623693224,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23276827294
 07/31  12:00:00,1.76636324755,0.0,0.0,0.687603310154,0.191580996126,0.879184306279,0.191580996126,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203721891176
 07/31  13:00:00,1.90189749636,0.0,0.0,0.827014743531,0.225300460498,1.05231520403,0.225300460498,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188001746239
 07/31  14:00:00,2.0309927375,0.0,0.0,0.948998873726,0.258532268327,1.20753114205,0.258532268327,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171186631702
 07/31  15:00:00,2.2692295122,0.0,0.0,1.12114019458,0.298538935136,1.41967912972,0.298538935136,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174190325881
 07/31  16:00:00,2.44069875634,0.0,0.0,1.15421774971,0.314439217854,1.46865696756,0.314439217854,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195393793247
 07/31  17:00:00,2.89088063323,0.0,0.0,1.34137757306,0.365427502254,1.70680507531,0.365427502254,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242843122389
 07/31  18:00:00,2.86451672059,0.0,0.0,1.22423189586,0.341096489859,1.56532838572,0.341096489859,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288574587628
 07/31  19:00:00,2.694080826,0.0,0.0,1.06481195082,0.309916441192,1.37472839202,0.309916441192,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297579110956
 07/31  20:00:00,2.62472270195,0.0,0.0,0.913304952693,0.277031468764,1.19033642146,0.277031468764,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270604648255
 07/31  21:00:00,2.60753297985,0.0,0.0,0.820388708704,0.253770339704,1.07415904841,0.253770339704,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238284455351
 07/31  22:00:00,2.22585239257,0.0,0.0,0.716915254384,0.224720308298,0.941635562682,0.224720308298,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190914156748
 07/31  23:00:00,1.76851080508,0.0,0.0,0.602218694231,0.191197436376,0.793416130607,0.191197436376,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140339768821
 07/31  24:00:00,1.31029409449,0.0,0.0,0.489533298788,0.157338556621,0.646871855409,0.157338556621,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846891539742
 08/01  01:00:00,1.06771796308,0.0,0.0,0.402558146059,0.13112141234,0.533679558399,0.13112141234,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0588590071452
 08/01  02:00:00,0.929416443083,0.0,0.0,0.335279087375,0.110422924709,0.445702012085,0.110422924709,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526309941508
 08/01  03:00:00,0.848443345225,0.0,0.0,0.280876847918,0.0934726036093,0.374349451528,0.0934726036093,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0544806484284
 08/01  04:00:00,0.809445059021,0.0,0.0,0.237283646513,0.0797361776519,0.317019824165,0.0797361776519,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0739709688484
 08/01  05:00:00,0.946251318302,0.0,0.0,0.239137961512,0.0792288324173,0.31836679393,0.0792288324173,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.162854014827
 08/01  06:00:00,1.22879861406,0.0,0.0,0.224969947335,0.0745335745329,0.299503521868,0.0745335745329,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.32757813371
 08/01  07:00:00,1.54657844904,0.0,0.0,0.280453239701,0.0914803399241,0.371933579625,0.0914803399241,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368235287984
 08/01  08:00:00,1.48437243577,0.0,0.0,0.297279817314,0.0936954536837,0.390975270998,0.0936954536837,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.352981879225
 08/01  09:00:00,1.40700214029,0.0,0.0,0.313673384667,0.0966575330663,0.410330917733,0.0966575330663,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.31392622481
 08/01  10:00:00,1.46921165396,0.0,0.0,0.390192635831,0.11835860997,0.508551245801,0.11835860997,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270250015118
 08/01  11:00:00,1.4352044585,0.0,0.0,0.381692617157,0.115776882863,0.497469500019,0.115776882863,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.232941784768
 08/01  12:00:00,1.41651935735,0.0,0.0,0.401249458928,0.121709145862,0.52295860479,0.121709145862,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.203870817116
 08/01  13:00:00,1.49518842729,0.0,0.0,0.495130756754,0.144109189477,0.639239946231,0.144109189477,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.18813504961
 08/01  14:00:00,1.60413081653,0.0,0.0,0.599755820954,0.174561500817,0.774317321771,0.174561500817,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.17130564566
 08/01  15:00:00,1.68411018515,0.0,0.0,0.638441345988,0.189765988191,0.828207334179,0.189765988191,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174309909016
 08/01  16:00:00,1.86262501076,0.0,0.0,0.681314728774,0.202509445648,0.883824174422,0.202509445648,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195530392698
 08/01  17:00:00,2.2046615084,0.0,0.0,0.772473184825,0.232913177406,1.00538636223,0.232913177406,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243016986492
