Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/01  18:00:00,2.28524810196,0.0,0.0,0.72961653548,0.225687016968,0.955303552449,0.225687016968,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.288778510023
 08/01  19:00:00,2.28579614263,0.0,0.0,0.686381259538,0.21630138455,0.902682644088,0.21630138455,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.297786919955
 08/01  20:00:00,2.36173750924,0.0,0.0,0.633957611094,0.20332823438,0.837285845475,0.20332823438,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.27079394911
 08/01  21:00:00,2.39926069104,0.0,0.0,0.611328596088,0.196069713673,0.807398309761,0.196069713673,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.23845084316
 08/01  22:00:00,1.9497657487,0.0,0.0,0.501740681607,0.166129930717,0.667870612324,0.166129930717,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191041134299
 08/01  23:00:00,1.54058338125,0.0,0.0,0.425010151902,0.140728532844,0.565738684746,0.140728532844,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140423655905
 08/01  24:00:00,1.1238502224,0.0,0.0,0.348120763125,0.115272338065,0.463393101189,0.115272338065,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847291795994
 08/02  01:00:00,0.898990727738,0.0,0.0,0.27319118549,0.0917397882553,0.364930973745,0.0917397882553,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.058880356461
 08/02  02:00:00,0.791698409302,0.0,0.0,0.23054721211,0.0774215823188,0.307968794429,0.0774215823188,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526461780254
 08/02  03:00:00,0.741237515256,0.0,0.0,0.199972725691,0.0671537856057,0.267126511297,0.0671537856057,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0544977586897
 08/02  04:00:00,0.74758183074,0.0,0.0,0.191655578069,0.0634647796378,0.255120357707,0.0634647796378,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740072070256
 08/02  05:00:00,0.884454087516,0.0,0.0,0.192658654298,0.0637955309956,0.256454185294,0.0637955309956,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.162969392677
 08/02  06:00:00,1.22628649852,0.0,0.0,0.222917243482,0.0738114856434,0.296728729126,0.0738114856434,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.327840810909
 08/02  07:00:00,1.50023992551,0.0,0.0,0.244374218723,0.0809130234506,0.325287242174,0.0809130234506,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368543101899
 08/02  08:00:00,1.46528578946,0.0,0.0,0.282551568532,0.0890379895661,0.371589558099,0.0890379895661,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353280945821
 08/02  09:00:00,1.45275140769,0.0,0.0,0.348131286104,0.107680171642,0.455811457746,0.107680171642,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.3141949522
 08/02  10:00:00,1.68274814947,0.0,0.0,0.559120084695,0.162736621556,0.721856706251,0.162736621556,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270481050186
 08/02  11:00:00,1.62463872772,0.0,0.0,0.529353794813,0.157354139405,0.686707934218,0.157354139405,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233137619782
 08/02  12:00:00,1.66620800774,0.0,0.0,0.598607497546,0.173871240425,0.772478737971,0.173871240425,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.20403933432
 08/02  13:00:00,1.74204573397,0.0,0.0,0.6891918366,0.196754341574,0.885946178175,0.196754341574,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188286124349
 08/02  14:00:00,1.82579903316,0.0,0.0,0.777329201747,0.218522219278,0.995851421025,0.218522219278,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171439763029
 08/02  15:00:00,1.95864031553,0.0,0.0,0.862329459848,0.240270939691,1.10260039954,0.240270939691,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174446974036
 08/02  16:00:00,2.27741367702,0.0,0.0,1.02045674312,0.277999767397,1.29845651051,0.277999767397,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195686722861
 08/02  17:00:00,2.49814386025,0.0,0.0,1.01469841596,0.283976925182,1.29867534114,0.283976925182,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243210359424
 08/02  18:00:00,2.59264773043,0.0,0.0,0.977863480471,0.284610474271,1.26247395474,0.284610474271,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289007736197
 08/02  19:00:00,2.53355226468,0.0,0.0,0.882516568252,0.267688555626,1.15020512388,0.267688555626,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298020562209
 08/02  20:00:00,2.58091368858,0.0,0.0,0.806720326719,0.249528933629,1.05624926035,0.249528933629,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271006713579
 08/02  21:00:00,2.52265698848,0.0,0.0,0.704591658752,0.226015978526,0.930607637278,0.226015978526,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238637813085
 08/02  22:00:00,2.10522334542,0.0,0.0,0.62323573543,0.199949689669,0.823185425098,0.199949689669,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191183918246
 08/02  23:00:00,1.62302228983,0.0,0.0,0.486802871076,0.161280100105,0.648082971181,0.161280100105,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140518278045
 08/02  24:00:00,1.18789962675,0.0,0.0,0.396136308352,0.131261628998,0.52739793735,0.131261628998,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847737477934
 08/03  01:00:00,0.906277613624,0.0,0.0,0.276880862681,0.0953132476906,0.372194110372,0.0953132476906,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589041057205
 08/03  02:00:00,0.820207114135,0.0,0.0,0.251815592689,0.0846449618657,0.336460554555,0.0846449618657,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526631227334
 08/03  03:00:00,0.762684904551,0.0,0.0,0.215957904084,0.0725966694069,0.288554573491,0.0725966694069,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0545170857909
 08/03  04:00:00,0.74271084296,0.0,0.0,0.187257141235,0.0629524374007,0.250209578635,0.0629524374007,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740469983165
 08/03  05:00:00,0.830170165937,0.0,0.0,0.1502899749,0.0517537655735,0.202043740474,0.0517537655735,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163095915919
 08/03  06:00:00,1.05115773125,0.0,0.0,0.0902324190914,0.0310768234193,0.121309242511,0.0310768234193,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.328131530257
 08/03  07:00:00,1.42993335777,0.0,0.0,0.190580734156,0.0640608248821,0.254641559038,0.0640608248821,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.3688822173
 08/03  08:00:00,1.39670974216,0.0,0.0,0.229145422306,0.0735369780639,0.30268240037,0.0735369780639,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353612056243
 08/03  09:00:00,1.43631158971,0.0,0.0,0.33686081088,0.102213290862,0.439074101741,0.102213290862,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314492490217
 08/03  10:00:00,1.63913646714,0.0,0.0,0.525116666197,0.152873004317,0.677989670514,0.152873004317,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270736403593
 08/03  11:00:00,1.657518755,0.0,0.0,0.559873164791,0.1594984136,0.71937157839,0.1594984136,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233354002892
 08/03  12:00:00,1.72642082855,0.0,0.0,0.651078764946,0.181426849354,0.832505614301,0.181426849354,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204225278804
 08/03  13:00:00,1.83758486715,0.0,0.0,0.771195992974,0.210122555209,0.981318548183,0.210122555209,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188452887527
 08/03  14:00:00,2.02965221913,0.0,0.0,0.947268150535,0.252287806034,1.19955595657,0.252287806034,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171588413457
 08/03  15:00:00,2.26285618812,0.0,0.0,1.11082269677,0.295844285888,1.40666698266,0.295844285888,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174596263505
 08/03  16:00:00,2.52754389357,0.0,0.0,1.22275988771,0.325655818398,1.5484157061,0.325655818398,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195857743825
 08/03  17:00:00,3.00780369409,0.0,0.0,1.42783256529,0.380287794736,1.80812036002,0.380287794736,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243425174383
 08/03  18:00:00,2.99902576185,0.0,0.0,1.31130910791,0.357289289514,1.66859839742,0.357289289514,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289261324929
 08/03  19:00:00,2.86786831402,0.0,0.0,1.15517003205,0.329092273259,1.48426230531,0.329092273259,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.29827943011
 08/03  20:00:00,2.82358354219,0.0,0.0,1.00105186458,0.297631445056,1.29868330963,0.297631445056,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271242517902
 08/03  21:00:00,2.71705337284,0.0,0.0,0.858962243378,0.26583451945,1.12479676283,0.26583451945,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238845071893
 08/03  22:00:00,2.24244372133,0.0,0.0,0.730000464312,0.230247047398,0.960247511709,0.230247047398,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191342207542
 08/03  23:00:00,1.77376916342,0.0,0.0,0.604580777974,0.19414416364,0.798724941614,0.19414416364,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140623181205
 08/03  24:00:00,1.29734266839,0.0,0.0,0.480017784776,0.15677328994,0.636791074716,0.15677328994,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848236520698
 08/04  01:00:00,1.06945750827,0.0,0.0,0.4035278613,0.13181930285,0.53534716415,0.13181930285,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589309465862
 08/04  02:00:00,0.972660989675,0.0,0.0,0.370020598137,0.118874388431,0.488894986568,0.118874388431,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526825662603
 08/04  03:00:00,0.862540864171,0.0,0.0,0.291617026137,0.0967722955072,0.388389321644,0.0967722955072,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0545382972579
 08/04  04:00:00,0.835015257945,0.0,0.0,0.257136259624,0.0853340877957,0.342470347419,0.0853340877957,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740906445183
 08/04  05:00:00,0.955870157376,0.0,0.0,0.245975447751,0.0816276846207,0.327603132372,0.0816276846207,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163236515459
 08/04  06:00:00,1.23446051193,0.0,0.0,0.228471598809,0.0758188103497,0.304290409158,0.0758188103497,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.328453144294
 08/04  07:00:00,1.57051308002,0.0,0.0,0.298855340809,0.095991460558,0.394846801367,0.095991460558,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.369256697219
 08/04  08:00:00,1.54744004907,0.0,0.0,0.347534081344,0.105513996634,0.453048077978,0.105513996634,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353976685548
 08/04  09:00:00,1.51179822388,0.0,0.0,0.398244020002,0.115989659974,0.514233679976,0.115989659974,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314819546157
 08/04  10:00:00,1.80476479424,0.0,0.0,0.659485277283,0.183851817271,0.843337094554,0.183851817271,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.271017306653
 08/04  11:00:00,1.79636258382,0.0,0.0,0.674224181063,0.183753164902,0.857977345965,0.183753164902,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233592064141
 08/04  12:00:00,1.86916551803,0.0,0.0,0.769946173353,0.205099574297,0.975045747649,0.205099574297,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204429834938
 08/04  13:00:00,2.00325975158,0.0,0.0,0.909938276588,0.236871838649,1.14681011524,0.236871838649,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188636204899
 08/04  14:00:00,2.20733939492,0.0,0.0,1.09784090667,0.279239021863,1.37707992854,0.279239021863,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171751617283
 08/04  15:00:00,2.52584442945,0.0,0.0,1.33533258469,0.334157853857,1.66949043855,0.334157853857,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174761048943
 08/04  16:00:00,2.8615556438,0.0,0.0,1.50760065925,0.374638764992,1.88223942425,0.374638764992,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196045775911
 08/04  17:00:00,3.4537398243,0.0,0.0,1.80521484493,0.448606725801,2.25382157073,0.448606725801,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243660093889
 08/04  18:00:00,3.4095510292,0.0,0.0,1.65733037374,0.421515792226,2.07884616596,0.421515792226,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289538823748
 08/04  19:00:00,3.24614493542,0.0,0.0,1.47055887946,0.391695549001,1.86225442846,0.391695549001,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298563928368
 08/04  20:00:00,3.16988670665,0.0,0.0,1.28625247722,0.358474628838,1.64472710606,0.358474628838,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271501885933
 08/04  21:00:00,3.03080867502,0.0,0.0,1.11399080614,0.324333158664,1.43832396481,0.324333158664,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.239073172092
 08/04  22:00:00,2.58135788044,0.0,0.0,1.00605488564,0.292932460731,1.29898734637,0.292932460731,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191516531993
 08/04  23:00:00,2.08750371936,0.0,0.0,0.857388905966,0.254955032267,1.11234393823,0.254955032267,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140738740523
 08/04  24:00:00,1.66607724304,0.0,0.0,0.778711100022,0.226759322345,1.00547042237,0.226759322345,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848788790636
 08/05  01:00:00,1.36658787482,0.0,0.0,0.633859085373,0.192374474443,0.826233559816,0.192374474443,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612278934004
 08/05  02:00:00,1.22818728254,0.0,0.0,0.567721952229,0.1723118096,0.740033761829,0.1723118096,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544588454352
 08/05  03:00:00,1.12506745622,0.0,0.0,0.494563038344,0.153074917696,0.64763795604,0.153074917696,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0564508507376
 08/05  04:00:00,1.0978066097,0.0,0.0,0.45718935276,0.141504147483,0.598693500243,0.141504147483,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0779876878343
 08/05  05:00:00,1.2224759254,0.0,0.0,0.441640676714,0.136691258592,0.578331935306,0.136691258592,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175016787948
 08/05  06:00:00,1.60443593546,0.0,0.0,0.48604458373,0.150434098009,0.636478681739,0.150434098009,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.355614783021
 08/05  07:00:00,1.88174012727,0.0,0.0,0.500929033325,0.152019800928,0.652948834253,0.152019800928,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401220349666
 08/05  08:00:00,1.85618001598,0.0,0.0,0.539787891786,0.157166648903,0.696954540689,0.157166648903,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.38637288885
 08/05  09:00:00,1.95337280295,0.0,0.0,0.689623632949,0.192205667118,0.881829300067,0.192205667118,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.343767446669
 08/05  10:00:00,2.30151769543,0.0,0.0,0.998786157776,0.266042034325,1.2648281921,0.266042034325,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295362881006
 08/05  11:00:00,2.28690421272,0.0,0.0,1.01253449618,0.26352177485,1.27605627103,0.26352177485,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.253566008454
 08/05  12:00:00,2.3631107644,0.0,0.0,1.11936627442,0.284624589602,1.40399086402,0.284624589602,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.221619458841
 08/05  13:00:00,2.5131363589,0.0,0.0,1.28017898511,0.318005674712,1.59818465983,0.318005674712,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203550235112
 08/05  14:00:00,2.67137074323,0.0,0.0,1.43256914803,0.355854140223,1.78842328825,0.355854140223,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.185314033708
 08/05  15:00:00,2.81135283946,0.0,0.0,1.51825592862,0.386022209141,1.90427813777,0.386022209141,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.188422786885
 08/05  16:00:00,3.1167455556,0.0,0.0,1.66961403063,0.414735999905,2.08435003053,0.414735999905,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.213207162182
 08/05  17:00:00,3.47649078015,0.0,0.0,1.76151416849,0.458406450625,2.21992061912,0.458406450625,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.264960071133
 08/05  18:00:00,3.39612303636,0.0,0.0,1.5815144389,0.421146202742,2.00266064164,0.421146202742,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.317986039684
 08/05  19:00:00,3.28777679105,0.0,0.0,1.44406547397,0.393416423138,1.83748189711,0.393416423138,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.330723561149
 08/05  20:00:00,3.18773323184,0.0,0.0,1.24080623053,0.356522180367,1.5973284109,0.356522180367,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.301891735957
 08/05  21:00:00,3.05669505932,0.0,0.0,1.08188074218,0.321575547539,1.40345628972,0.321575547539,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264220374016
 08/05  22:00:00,2.5906484207,0.0,0.0,0.97130233513,0.288719908225,1.26002224336,0.288719908225,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.211478963337
 08/05  23:00:00,2.03187696302,0.0,0.0,0.785557823002,0.243003174948,1.02856099795,0.243003174948,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153360079129
 08/05  24:00:00,1.54874325661,0.0,0.0,0.66976080493,0.207191783768,0.876952588698,0.207191783768,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.089489043229
 08/06  01:00:00,1.27365995269,0.0,0.0,0.557539033637,0.175731155029,0.733270188666,0.175731155029,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612633424169
 08/06  02:00:00,1.10621203903,0.0,0.0,0.467915037771,0.150118124949,0.61803316272,0.150118124949,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544842010321
 08/06  03:00:00,1.02923232252,0.0,0.0,0.417747879155,0.134027214903,0.551775094058,0.134027214903,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.056478579018
 08/06  04:00:00,0.976957126143,0.0,0.0,0.360265758114,0.117520572043,0.477786330156,0.117520572043,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0780453743639
 08/06  05:00:00,1.07072253172,0.0,0.0,0.320291875691,0.106105705942,0.426397581633,0.106105705942,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175197747946
 08/06  06:00:00,1.36279856973,0.0,0.0,0.296275192912,0.0981529080361,0.394428100948,0.0981529080361,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.356027998087
 08/06  07:00:00,1.69310418081,0.0,0.0,0.349734459729,0.114092611669,0.463827071398,0.114092611669,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401706166058
 08/06  08:00:00,1.61972131017,0.0,0.0,0.348275611582,0.111743216989,0.460018828571,0.111743216989,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.386849895164
 08/06  09:00:00,1.63820911831,0.0,0.0,0.43244395253,0.133791335525,0.566235288055,0.133791335525,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.344197774042
 08/06  10:00:00,1.74560705504,0.0,0.0,0.543620083255,0.164927722736,0.708547805991,0.164927722736,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295732626721
 08/06  11:00:00,1.78257325254,0.0,0.0,0.597485795989,0.173926709555,0.771412505544,0.173926709555,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.253878813766
 08/06  12:00:00,1.82729243741,0.0,0.0,0.675474031863,0.192429220702,0.867903252564,0.192429220702,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.221888743307
 08/06  13:00:00,1.95756576197,0.0,0.0,0.819163265297,0.223210268915,1.04237353421,0.223210268915,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203790763794
 08/06  14:00:00,2.07734852788,0.0,0.0,0.938471528607,0.255714898746,1.19418642735,0.255714898746,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.185528679254
 08/06  15:00:00,2.32080128912,0.0,0.0,1.1162093767,0.297300673166,1.41351004987,0.297300673166,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.188639324434
 08/06  16:00:00,2.50251096375,0.0,0.0,1.15512137328,0.314747167347,1.46986854063,0.314747167347,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.213454060226
 08/06  17:00:00,2.71750763693,0.0,0.0,1.13131358898,0.329313122348,1.46062671133,0.329313122348,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.265270835702
 08/06  18:00:00,2.66688397563,0.0,0.0,0.97673655714,0.296316388494,1.27305294563,0.296316388494,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.318354674964
 08/06  19:00:00,2.5932296654,0.0,0.0,0.872570779133,0.26998508182,1.14255586095,0.26998508182,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.331102471657
 08/06  20:00:00,2.66838827618,0.0,0.0,0.822946570111,0.254689956177,1.07763652629,0.254689956177,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.302238664907
 08/06  21:00:00,2.64640198454,0.0,0.0,0.754796042001,0.238063641216,0.992859683216,0.238063641216,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264523905732
 08/06  22:00:00,2.11251993123,0.0,0.0,0.586990009481,0.194671618963,0.781661628444,0.194671618963,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.211711088787
 08/06  23:00:00,1.62944991935,0.0,0.0,0.468355607989,0.157626308957,0.625981916945,0.157626308957,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153512116469
 08/06  24:00:00,1.18345593194,0.0,0.0,0.382753567182,0.128841210585,0.511594777767,0.128841210585,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0895595294906
 08/07  01:00:00,0.796386112579,0.0,0.0,0.196135687718,0.0660456231616,0.262181310879,0.0660456231616,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590254041681
 08/07  02:00:00,0.791448019532,0.0,0.0,0.228706039915,0.07890929327,0.307615333185,0.07890929327,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0527492495
 08/07  03:00:00,0.745031615391,0.0,0.0,0.201328685438,0.0694757074224,0.270804392861,0.0694757074224,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546139772617
 08/07  04:00:00,0.72218279928,0.0,0.0,0.17060609098,0.0588761352974,0.229482226277,0.0588761352974,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0742463069946
 08/07  05:00:00,0.821327486319,0.0,0.0,0.142909184471,0.0496568434774,0.192566027949,0.0496568434774,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163730948825
 08/07  06:00:00,1.03969137528,0.0,0.0,0.0804365622426,0.0279540134972,0.10839057574,0.0279540134972,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.32958384106
 08/07  07:00:00,1.27468805102,0.0,0.0,0.0725028767572,0.0251973164068,0.097700193164,0.0251973164068,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.370578276424
 08/07  08:00:00,1.27205248543,0.0,0.0,0.13091174452,0.0454623715821,0.176374116102,0.0454623715821,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355263083786
 08/07  09:00:00,1.14271304132,0.0,0.0,0.10688726945,0.0371058702466,0.143993139697,0.0371058702466,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.315974903875
 08/07  10:00:00,0.994878125017,0.0,0.0,0.0240921087609,0.00836764937022,0.0324597581311,0.00836764937022,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.27200797385
 08/07  11:00:00,1.07075317594,0.0,0.0,0.0976406420066,0.03388781725,0.131528459257,0.03388781725,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.234431542973
 08/07  12:00:00,1.04143822918,0.0,0.0,0.108839641184,0.0377570999568,0.146596741141,0.0377570999568,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205151552597
 08/07  13:00:00,1.01477656906,0.0,0.0,0.11707614266,0.040603759969,0.157679902629,0.040603759969,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189283234985
 08/07  14:00:00,0.995830710093,0.0,0.0,0.122511972985,0.0424829601537,0.164994933138,0.0424829601537,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172327927853
 08/07  15:00:00,1.03418603536,0.0,0.0,0.131614757418,0.0456346913444,0.177249448762,0.0456346913444,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175343644642
 08/07  16:00:00,1.1770089145,0.0,0.0,0.14630418506,0.0507236998355,0.197027884895,0.0507236998355,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196710585964
 08/07  17:00:00,1.32272428754,0.0,0.0,0.0905707139228,0.0313996562199,0.121970370143,0.0313996562199,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.244495757721
 08/07  18:00:00,1.59478301859,0.0,0.0,0.195447934514,0.0676433050345,0.263091239548,0.0676433050345,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290525739554
 08/07  19:00:00,1.65613489503,0.0,0.0,0.201433261671,0.0698066862375,0.271239947908,0.0698066862375,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299568368529
 08/07  20:00:00,1.80435510608,0.0,0.0,0.206660095211,0.071620952984,0.278281048195,0.071620952984,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.272416343227
 08/07  21:00:00,1.87033716037,0.0,0.0,0.205740689141,0.0713081714284,0.27704886057,0.0713081714284,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.239876761679
 08/07  22:00:00,1.51895695978,0.0,0.0,0.175232834789,0.0607400403028,0.235972875091,0.0607400403028,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192130082608
 08/07  23:00:00,1.15663135211,0.0,0.0,0.134455469622,0.0466101606617,0.181065630284,0.0466101606617,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141144681228
 08/07  24:00:00,0.781878424103,0.0,0.0,0.0899104059188,0.0311693971267,0.121079803045,0.0311693971267,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0850706794481
 08/08  01:00:00,0.617464504541,0.0,0.0,0.0617992114436,0.0214247238816,0.0832239353252,0.0214247238816,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590611716841
 08/08  02:00:00,0.542932690917,0.0,0.0,0.0438659594505,0.0152082579961,0.0590742174466,0.0152082579961,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0527750366231
 08/08  03:00:00,0.515935685698,0.0,0.0,0.0309506701455,0.0107292244419,0.0416798945873,0.0107292244419,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546425458413
 08/08  04:00:00,0.523706221784,0.0,0.0,0.0229806570639,0.00796611656783,0.0309467736317,0.00796611656783,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0743051821449
 08/08  05:00:00,0.6678505541,0.0,0.0,0.0288876762707,0.0100124517253,0.038900127996,0.0100124517253,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163919916559
 08/08  06:00:00,1.01019156498,0.0,0.0,0.0582675238942,0.0201897128621,0.0784572367563,0.0201897128621,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330017369746
 08/08  07:00:00,1.27644206989,0.0,0.0,0.0734937200231,0.025453433221,0.0989471532441,0.025453433221,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.371085335206
 08/08  08:00:00,1.16589693483,0.0,0.0,0.0517906777497,0.0179349439006,0.0697256216503,0.0179349439006,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355756027631
 08/08  09:00:00,1.04499659791,0.0,0.0,0.0340446324801,0.0117898079367,0.0458344404168,0.0117898079367,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.316417159742
 08/08  10:00:00,0.962920353375,0.0,0.0,0.0,0.0,0.0,0.0,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272509960339
 08/08  11:00:00,1.01245791402,0.0,0.0,0.0545500839476,0.0183249080788,0.0728749920264,0.0183249080788,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.234789748278
 08/08  12:00:00,1.03370198842,0.0,0.0,0.104502795261,0.034080873375,0.138583668636,0.034080873375,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205428384338
 08/08  13:00:00,1.02537939617,0.0,0.0,0.126714366666,0.0413201961983,0.168034562865,0.0413201961983,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189531401862
 08/08  14:00:00,1.02487754598,0.0,0.0,0.146160673904,0.0476597828711,0.193820456775,0.0476597828711,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.1725492401
 08/08  15:00:00,1.05982695597,0.0,0.0,0.152254326218,0.0504122074944,0.202666533712,0.0504122074944,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175567480304
 08/08  16:00:00,1.22337654808,0.0,0.0,0.182660842534,0.0604788848266,0.24313972736,0.0604788848266,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196966377071
 08/08  17:00:00,1.50563817763,0.0,0.0,0.228805694111,0.0757571809356,0.304562875046,0.0757571809356,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.2448171429
 08/08  18:00:00,1.65947532926,0.0,0.0,0.246423263197,0.0809810861016,0.327404349298,0.0809810861016,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290904940467
 08/08  19:00:00,1.76236644551,0.0,0.0,0.283289493086,0.0937954019467,0.377084895033,0.0937954019467,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299954971886
 08/08  20:00:00,1.92839403044,0.0,0.0,0.301982979445,0.0999845310818,0.401967510526,0.0999845310818,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.27276880526
 08/08  21:00:00,2.01229719707,0.0,0.0,0.314552758666,0.104146312879,0.418699071545,0.104146312879,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240186587403
 08/08  22:00:00,1.64536762525,0.0,0.0,0.271119172347,0.0910283847526,0.3621475571,0.0910283847526,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192366066075
 08/08  23:00:00,1.27897369674,0.0,0.0,0.227026571298,0.0762250819349,0.303251653233,0.0762250819349,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.14130100291
 08/08  24:00:00,0.899564595859,0.0,0.0,0.178693476859,0.059997776037,0.238691252896,0.059997776037,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0851454013546
 08/09  01:00:00,0.731516434832,0.0,0.0,0.147658652313,0.0495778748904,0.197236527203,0.0495778748904,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.059100510097
 08/09  02:00:00,0.653874872801,0.0,0.0,0.127259054877,0.0427286718861,0.169987726763,0.0427286718861,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528037091904
 08/09  03:00:00,0.628516258786,0.0,0.0,0.115461018514,0.0387672678053,0.154228286319,0.0387672678053,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546747271975
 08/09  04:00:00,0.637841865743,0.0,0.0,0.108566149532,0.0364513550002,0.145017504532,0.0364513550002,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0743700952027
 08/09  05:00:00,0.787087251251,0.0,0.0,0.11823593377,0.0396974544702,0.15793338824,0.0396974544702,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164123353466
 08/09  06:00:00,1.13865703098,0.0,0.0,0.154565029928,0.0518941994358,0.206459229364,0.0518941994358,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330480843134
 08/09  07:00:00,1.33921143004,0.0,0.0,0.120663370984,0.0405119137826,0.161175284766,0.0405119137826,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.371626563838
 08/09  08:00:00,1.33009824311,0.0,0.0,0.176006143539,0.0573951074831,0.233401251022,0.0573951074831,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356281706543
 08/09  09:00:00,1.27249595724,0.0,0.0,0.207469855901,0.0653913050503,0.272861160951,0.0653913050503,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.316889798543
 08/09  10:00:00,1.2698026341,0.0,0.0,0.233114117919,0.0734836307572,0.306597748676,0.0734836307572,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272794492392
 08/09  11:00:00,1.29481432366,0.0,0.0,0.271043056163,0.0838797863157,0.354922842479,0.0838797863157,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235098307463
 08/09  12:00:00,1.33734996618,0.0,0.0,0.339031185202,0.102904118984,0.441935304186,0.102904118984,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205724726546
 08/09  13:00:00,1.42781604751,0.0,0.0,0.439490408729,0.130715010505,0.570205419235,0.130715010505,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189797196825
 08/09  14:00:00,1.51385905199,0.0,0.0,0.528610690087,0.153954266654,0.682564956741,0.153954266654,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172786246151
 08/09  15:00:00,1.59351751425,0.0,0.0,0.570073977283,0.166043220752,0.736117198036,0.166043220752,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175807374254
 08/09  16:00:00,1.9405467333,0.0,0.0,0.750757031218,0.209280177746,0.960037208964,0.209280177746,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197239080694
 08/09  17:00:00,2.37171329217,0.0,0.0,0.910726087591,0.259569253861,1.17029534145,0.259569253861,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245159791033
 08/09  18:00:00,2.44927582847,0.0,0.0,0.864852798996,0.251948400654,1.11680119965,0.251948400654,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.291308589332
 08/09  19:00:00,2.46014827438,0.0,0.0,0.828076877566,0.24637861042,1.07445548799,0.24637861042,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.300366207806
 08/09  20:00:00,2.55385389729,0.0,0.0,0.788227633212,0.23882502657,1.02705265978,0.23882502657,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273143522854
 08/09  21:00:00,2.60017114312,0.0,0.0,0.7719284132,0.234315268683,1.00624368188,0.234315268683,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240515923118
 08/09  22:00:00,2.17052803259,0.0,0.0,0.677395844889,0.209659890515,0.887055735404,0.209659890515,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192618295104
 08/09  23:00:00,1.75884627749,0.0,0.0,0.597912589546,0.185044188851,0.782956778396,0.185044188851,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141468458492
 08/09  24:00:00,1.3007249916,0.0,0.0,0.486407537205,0.153363708013,0.639771245218,0.153363708013,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0852258047754
 08/10  01:00:00,1.06099833276,0.0,0.0,0.398729722818,0.127946095626,0.526675818444,0.127946095626,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591431167847
 08/10  02:00:00,0.948990006085,0.0,0.0,0.352092415136,0.11298049109,0.465072906225,0.11298049109,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528336630125
 08/10  03:00:00,0.894898824704,0.0,0.0,0.318407759214,0.102169197565,0.420576956778,0.102169197565,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547086226568
 08/10  04:00:00,0.880231103592,0.0,0.0,0.293244324302,0.0940934994365,0.387337823738,0.0940934994365,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0744390138459
 08/10  05:00:00,1.01328303767,0.0,0.0,0.290650729395,0.0932629994681,0.383913728864,0.0932629994681,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164338799258
 08/10  06:00:00,1.34796134197,0.0,0.0,0.31438592485,0.100886264113,0.415272188963,0.100886264113,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330972194527
 08/10  07:00:00,1.62685899049,0.0,0.0,0.339338889213,0.108910336994,0.448249226206,0.108910336994,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372200182846
 08/10  08:00:00,1.53675597106,0.0,0.0,0.334116322855,0.10538380648,0.439500129336,0.10538380648,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356840556181
 08/10  09:00:00,1.4432884131,0.0,0.0,0.338384180574,0.104768446945,0.443152627519,0.104768446945,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317390787838
 08/10  10:00:00,1.50649466098,0.0,0.0,0.416411194267,0.126448538873,0.54285973314,0.126448538873,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273224534808
 08/10  11:00:00,1.55708790655,0.0,0.0,0.477637721681,0.139193752287,0.616831473968,0.139193752287,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235463258864
 08/10  12:00:00,1.66063553733,0.0,0.0,0.598090210389,0.166816860403,0.764907070793,0.166816860403,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206038531093
 08/10  13:00:00,1.63358826166,0.0,0.0,0.600589550632,0.175107073771,0.775696624404,0.175107073771,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.190078205813
 08/10  14:00:00,1.82951394815,0.0,0.0,0.784136045469,0.213833573305,0.997969618773,0.213833573305,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.173036480271
 08/10  15:00:00,2.01409940236,0.0,0.0,0.904183966829,0.252261724699,1.15644569153,0.252261724699,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.176060768871
 08/10  16:00:00,2.24234668505,0.0,0.0,0.986349019669,0.275198326246,1.26154734592,0.275198326246,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197528895486
 08/10  17:00:00,2.74365072059,0.0,0.0,1.20551558654,0.336352477822,1.54186806436,0.336352477822,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245524496551
 08/10  18:00:00,2.81982604533,0.0,0.0,1.15966531434,0.327258592691,1.48692390703,0.327258592691,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.291736098811
 08/10  19:00:00,2.76602433293,0.0,0.0,1.06833798703,0.311557022028,1.37989500906,0.311557022028,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.300802745282
 08/10  20:00:00,2.80317649059,0.0,0.0,0.983211253541,0.292766757768,1.27597801131,0.292766757768,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273540764621
 08/10  21:00:00,2.82433937085,0.0,0.0,0.947893039876,0.282169702919,1.23006274279,0.282169702919,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.24086508993
 08/10  22:00:00,2.36620083663,0.0,0.0,0.830256629273,0.252205136628,1.0824617659,0.252205136628,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192885068647
 08/10  23:00:00,1.93603433716,0.0,0.0,0.736670471549,0.223297497192,0.959967968741,0.223297497192,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141645327818
 08/10  24:00:00,1.48978357801,0.0,0.0,0.635687306167,0.193058157668,0.828745463835,0.193058157668,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0853101725625
 08/11  01:00:00,1.27280223049,0.0,0.0,0.566421412864,0.172013398603,0.738434811467,0.172013398603,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.059188021494
 08/11  02:00:00,1.15594543632,0.0,0.0,0.515462532051,0.156532832239,0.67199536429,0.156532832239,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528666351838
 08/11  03:00:00,1.06276796403,0.0,0.0,0.449279505764,0.139130287307,0.588409793072,0.139130287307,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547449256872
 08/11  04:00:00,1.04281142233,0.0,0.0,0.419830075798,0.130015945037,0.549846020836,0.130015945037,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0745111354855
 08/11  05:00:00,1.17272697687,0.0,0.0,0.41469872042,0.128430821413,0.543129541832,0.128430821413,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.16456692549
 08/11  06:00:00,1.49736632382,0.0,0.0,0.428835152085,0.135323212791,0.564158364876,0.135323212791,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.331491000464
 08/11  07:00:00,1.78634406392,0.0,0.0,0.463531525207,0.143598043099,0.607129568306,0.143598043099,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372804914177
 08/11  08:00:00,1.71779536293,0.0,0.0,0.47548629151,0.144465068227,0.619951359737,0.144465068227,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.357428717652
 08/11  09:00:00,1.70519974985,0.0,0.0,0.54290444547,0.16163008061,0.70453452608,0.16163008061,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317920226026
 08/11  10:00:00,1.90950415133,0.0,0.0,0.732010233667,0.213403616002,0.945413849669,0.213403616002,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273679908625
 08/11  11:00:00,1.90794695686,0.0,0.0,0.75254653129,0.214758327728,0.967304859017,0.214758327728,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235848924129
 08/11  12:00:00,2.04193183621,0.0,0.0,0.90027100735,0.245600854569,1.14587186192,0.245600854569,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206370038843
 08/11  13:00:00,2.15320673296,0.0,0.0,1.01743233667,0.277585398577,1.29501773525,0.277585398577,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.190375566263
 08/11  14:00:00,2.31174003102,0.0,0.0,1.16844998974,0.31148074355,1.47993073329,0.31148074355,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.173301448624
 08/11  15:00:00,2.59940438598,0.0,0.0,1.38167953,0.359803571681,1.74148310168,0.359803571681,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.176328342343
 08/11  16:00:00,2.89023151027,0.0,0.0,1.51468533367,0.39444102338,1.90912635705,0.39444102338,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197834709573
 08/11  17:00:00,3.34476176755,0.0,0.0,1.69168522245,0.450913501176,2.14259872363,0.450913501176,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245904884238
 08/11  18:00:00,3.29852493913,0.0,0.0,1.54398014841,0.421191501862,1.96517165027,0.421191501862,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.292187249369
 08/11  19:00:00,3.11701928393,0.0,0.0,1.34629678067,0.384132635372,1.73042941604,0.384132635372,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.301263289298
 08/11  20:00:00,3.09883595548,0.0,0.0,1.21659299165,0.354625061245,1.5712180529,0.354625061245,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273960187924
 08/11  21:00:00,3.13690896374,0.0,0.0,1.20010060321,0.342163182133,1.54226378535,0.342163182133,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.241233640272
 08/11  22:00:00,2.64998548593,0.0,0.0,1.05781334513,0.308151575387,1.36596492052,0.308151575387,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.193166563335
 08/11  23:00:00,2.19332144744,0.0,0.0,0.942534129949,0.274534416664,1.21706854661,0.274534416664,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141831860228
 08/11  24:00:00,1.6901270646,0.0,0.0,0.793086805778,0.235913366065,1.02900017184,0.235913366065,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0853989511484
 08/12  01:00:00,1.35487211723,0.0,0.0,0.665334712044,0.197904120334,0.863238832378,0.197904120334,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352623335765
 08/12  02:00:00,1.18768161774,0.0,0.0,0.562980673971,0.170899001674,0.733879675645,0.170899001674,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352616804597
 08/12  03:00:00,1.11664157533,0.0,0.0,0.51279082222,0.155658267794,0.668449090014,0.155658267794,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352614565319
 08/12  04:00:00,1.0616796592,0.0,0.0,0.476003505488,0.144487094084,0.620490599571,0.144487094084,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352618022896
 08/12  05:00:00,1.07968692838,0.0,0.0,0.459857204408,0.139586577222,0.599443781631,0.139586577222,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352614356262
 08/12  06:00:00,1.20785286689,0.0,0.0,0.477050699592,0.144809072098,0.62185977169,0.144809072098,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352620700905
 08/12  07:00:00,1.44255020565,0.0,0.0,0.537559580323,0.16317795365,0.700737533973,0.16317795365,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352623884811
 08/12  08:00:00,1.30865022701,0.0,0.0,0.530161184526,0.157713246417,0.687874430942,0.157713246417,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352613363603
 08/12  09:00:00,1.27285021625,0.0,0.0,0.594176480614,0.173082078269,0.767258558883,0.173082078269,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352603578397
 08/12  10:00:00,1.60345117994,0.0,0.0,0.871997622603,0.243111839857,1.11510946246,0.243111839857,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352613135372
 08/12  11:00:00,1.62796171082,0.0,0.0,0.888595775954,0.242253395609,1.13084917156,0.242253395609,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352614447513
 08/12  12:00:00,1.76569152588,0.0,0.0,0.996173979895,0.265425104047,1.26159908394,0.265425104047,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352613448293
 08/12  13:00:00,1.96444680108,0.0,0.0,1.16176740857,0.302419150981,1.46418655955,0.302419150981,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352614998028
 08/12  14:00:00,2.0706391449,0.0,0.0,1.23043539392,0.327846769527,1.55828216345,0.327846769527,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352621448727
 08/12  15:00:00,2.33587915718,0.0,0.0,1.41893588798,0.371962615668,1.79089850365,0.371962615668,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352641918566
 08/12  16:00:00,2.51744278358,0.0,0.0,1.4798777514,0.386085792111,1.86596354351,0.386085792111,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352637434617
 08/12  17:00:00,2.9786876107,0.0,0.0,1.70892502629,0.444761108745,2.15368613504,0.444761108745,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352620503619
 08/12  18:00:00,2.83154197393,0.0,0.0,1.51870624323,0.404545542163,1.92325178539,0.404545542163,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352615894586
 08/12  19:00:00,2.67186098888,0.0,0.0,1.35409123148,0.369021491656,1.72311272313,0.369021491656,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352618593702
 08/12  20:00:00,2.56058077914,0.0,0.0,1.1174220616,0.325386861264,1.44280892286,0.325386861264,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352617584274
 08/12  21:00:00,2.52288267979,0.0,0.0,1.00714189927,0.297582771362,1.30472467064,0.297582771362,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352616905491
 08/12  22:00:00,2.14958683843,0.0,0.0,0.892278579837,0.265258962937,1.15753754277,0.265258962937,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352614129843
 08/12  23:00:00,1.77225419955,0.0,0.0,0.749785126906,0.227460983093,0.977246109999,0.227460983093,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352609872392
 08/12  24:00:00,1.4179479614,0.0,0.0,0.643685807547,0.195265961864,0.838951769411,0.195265961864,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352609773601
 08/13  01:00:00,1.23259276677,0.0,0.0,0.568504520979,0.172456016272,0.740960537252,0.172456016272,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352612782376
