Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/13  02:00:00,1.08510957315,0.0,0.0,0.482162128503,0.149146097108,0.631308225611,0.149146097108,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352610859076
 08/13  03:00:00,1.01683608863,0.0,0.0,0.434303158428,0.134340974147,0.568644132575,0.134340974147,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.035260927278
 08/13  04:00:00,0.963399318066,0.0,0.0,0.398840442865,0.123370930087,0.522211372952,0.123370930087,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352606877713
 08/13  05:00:00,0.979684769806,0.0,0.0,0.381450464351,0.117991749237,0.499442213588,0.117991749237,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.035260845091
 08/13  06:00:00,1.09880856233,0.0,0.0,0.391664796205,0.121151351611,0.512816147817,0.121151351611,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352613894068
 08/13  07:00:00,1.27219917377,0.0,0.0,0.405083483672,0.125304081947,0.530387565618,0.125304081947,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352613249562
 08/13  08:00:00,1.21155882249,0.0,0.0,0.455411854944,0.135372590396,0.590784445341,0.135372590396,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352599174353
 08/13  09:00:00,1.29313076696,0.0,0.0,0.615922421075,0.171616743023,0.787539164098,0.171616743023,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352603033374
 08/13  10:00:00,1.61600501642,0.0,0.0,0.886220386066,0.241443262328,1.12766364839,0.241443262328,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352609640829
 08/13  11:00:00,1.63236316945,0.0,0.0,0.896502612117,0.238748377395,1.13525098951,0.238748377395,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352610854338
 08/13  12:00:00,1.78271130349,0.0,0.0,1.01459646447,0.264022741583,1.27861920605,0.264022741583,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.035261000336
 08/13  13:00:00,1.90755900367,0.0,0.0,1.11670054958,0.290598509687,1.40729905926,0.290598509687,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352612026795
 08/13  14:00:00,2.0334832566,0.0,0.0,1.20702160428,0.314104774344,1.52112637863,0.314104774344,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352620413976
 08/13  15:00:00,2.39197487648,0.0,0.0,1.47957323145,0.367423396191,1.84699662765,0.367423396191,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352617871637
 08/13  16:00:00,2.60146420138,0.0,0.0,1.56207542221,0.387910941069,1.94998636328,0.387910941069,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352623414942
 08/13  17:00:00,2.07637158347,0.0,0.0,0.947155011642,0.304215497387,1.25137050903,0.304215497387,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352616491446
 08/13  18:00:00,2.04464663821,0.0,0.0,0.861270475814,0.275085868338,1.13635634415,0.275085868338,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352616949802
 08/13  19:00:00,1.95959943616,0.0,0.0,0.763996869862,0.246854634933,1.01085150479,0.246854634933,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352615249828
 08/13  20:00:00,2.05039521091,0.0,0.0,0.704347303636,0.228276464495,0.932623768131,0.228276464495,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.03526134493
 08/13  21:00:00,2.09859930455,0.0,0.0,0.66659857794,0.213843245269,0.880441823209,0.213843245269,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352611627384
 08/13  22:00:00,1.76825252877,0.0,0.0,0.587686924236,0.188516958894,0.776203883131,0.188516958894,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352607629684
 08/13  23:00:00,1.45531767109,0.0,0.0,0.500156808676,0.160152993973,0.66030980265,0.160152993973,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352607661258
 08/13  24:00:00,1.12287897507,0.0,0.0,0.411800092032,0.132083116262,0.543883208294,0.132083116262,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352605521497
 08/14  01:00:00,0.955539870217,0.0,0.0,0.351248273966,0.112659970747,0.463908244713,0.112659970747,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352606742251
 08/14  02:00:00,0.858695953523,0.0,0.0,0.306566343715,0.098327989182,0.404894332897,0.098327989182,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352613589919
 08/14  03:00:00,0.811096933294,0.0,0.0,0.274773318279,0.0881314662995,0.362904784579,0.0881314662995,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352611199363
 08/14  04:00:00,0.77142362989,0.0,0.0,0.250037335618,0.0801981571257,0.330235492744,0.0801981571257,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352608798031
 08/14  05:00:00,0.799543755291,0.0,0.0,0.24175674753,0.0775446204606,0.31930136799,0.0775446204606,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.035260676174
 08/14  06:00:00,0.926646290686,0.0,0.0,0.257922236355,0.082732388297,0.340654624652,0.082732388297,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352606409284
 08/14  07:00:00,1.12524316595,0.0,0.0,0.291543186716,0.0918896912547,0.383432877971,0.0918896912547,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352600047786
 08/14  08:00:00,1.06612658843,0.0,0.0,0.341686067573,0.103666632473,0.445352700046,0.103666632473,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352594286697
 08/14  09:00:00,1.087326631,0.0,0.0,0.450562767092,0.131172590719,0.581735357811,0.131172590719,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352599736653
 08/14  10:00:00,1.48529167689,0.0,0.0,0.783477532221,0.213472968621,0.996950500841,0.213472968621,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352607721089
 08/14  11:00:00,1.46796990137,0.0,0.0,0.762938491185,0.207919407861,0.970857899045,0.207919407861,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352609078167
 08/14  12:00:00,1.57537731399,0.0,0.0,0.84183710324,0.229448253647,1.07128535689,0.229448253647,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352608600004
 08/14  13:00:00,1.80309984068,0.0,0.0,1.03379406783,0.269045993278,1.30284006111,0.269045993278,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610378332
 08/14  14:00:00,2.01571839159,0.0,0.0,1.19290403985,0.310458343844,1.50336238369,0.310458343844,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352611713202
 08/14  15:00:00,2.20487370913,0.0,0.0,1.31711793238,0.342778029421,1.6598959618,0.342778029421,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352612856522
 08/14  16:00:00,2.41157262353,0.0,0.0,1.396621732,0.363472199716,1.76009393172,0.363472199716,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352631952027
 08/14  17:00:00,2.87974245251,0.0,0.0,1.63043566114,0.424304495498,2.05474015664,0.424304495498,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352628705643
 08/14  18:00:00,2.74471355291,0.0,0.0,1.45016260578,0.386260488625,1.83642309441,0.386260488625,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352618594202
 08/14  19:00:00,2.53731002202,0.0,0.0,1.2422766758,0.346285081285,1.58856175708,0.346285081285,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352618585561
 08/14  20:00:00,2.49539958481,0.0,0.0,1.06694411133,0.310683645672,1.377627757,0.310683645672,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352617299578
 08/14  21:00:00,2.50259722591,0.0,0.0,0.994818054152,0.289621256711,1.28443931086,0.289621256711,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352615964393
 08/14  22:00:00,2.11361965398,0.0,0.0,0.864546508413,0.257023912981,1.12157042139,0.257023912981,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352613499177
 08/14  23:00:00,1.76539198596,0.0,0.0,0.746606894881,0.223777069061,0.970383963942,0.223777069061,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352609197054
 08/14  24:00:00,1.39486340276,0.0,0.0,0.625969587037,0.189897693002,0.81586728004,0.189897693002,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352609080981
 08/15  01:00:00,1.21178105986,0.0,0.0,0.552533334636,0.167615798027,0.720149132663,0.167615798027,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352609759144
 08/15  02:00:00,1.10472140881,0.0,0.0,0.499419395904,0.15150071815,0.650920114054,0.15150071815,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352610331238
 08/15  03:00:00,1.01065229532,0.0,0.0,0.429577678085,0.132882565778,0.562460243863,0.132882565778,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352610226767
 08/15  04:00:00,0.95470900676,0.0,0.0,0.392200738142,0.121320351422,0.513521089565,0.121320351422,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352606598526
 08/15  05:00:00,0.973104123429,0.0,0.0,0.376421371356,0.116440244015,0.492861615372,0.116440244015,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352607969293
 08/15  06:00:00,1.07746375685,0.0,0.0,0.373699725154,0.117771923972,0.491471649126,0.117771923972,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352610826155
 08/15  07:00:00,1.26268355537,0.0,0.0,0.397809476279,0.123063158883,0.520872635162,0.123063158883,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352606370118
 08/15  08:00:00,1.19156215234,0.0,0.0,0.438952462275,0.131835405077,0.570787867352,0.131835405077,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352598252823
 08/15  09:00:00,1.21537293386,0.0,0.0,0.549746808448,0.160034542349,0.709781350797,0.160034542349,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352602835396
 08/15  10:00:00,1.52161557497,0.0,0.0,0.808089731883,0.225184540617,1.0332742725,0.225184540617,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352608985219
 08/15  11:00:00,1.57383411407,0.0,0.0,0.84615639718,0.230565549621,1.0767219468,0.230565549621,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352610727641
 08/15  12:00:00,1.67983968815,0.0,0.0,0.928469444863,0.247278182493,1.17574762736,0.247278182493,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352609636956
 08/15  13:00:00,1.84407974543,0.0,0.0,1.06633018988,0.277489748286,1.34381993816,0.277489748286,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610655346
 08/15  14:00:00,2.00345197532,0.0,0.0,1.18319124924,0.307904265743,1.49109551499,0.307904265743,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352616237537
 08/15  15:00:00,2.2844824807,0.0,0.0,1.38691610985,0.352587294871,1.73950340472,0.352587294871,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352626143089
 08/15  16:00:00,2.42932784205,0.0,0.0,1.41073185298,0.367117521988,1.77784937496,0.367117521988,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.035262970473
 08/15  17:00:00,2.77118773868,0.0,0.0,1.53687191228,0.409313593967,1.94618550625,0.409313593967,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352628071326
 08/15  18:00:00,2.69320578568,0.0,0.0,1.40951222208,0.375403193832,1.78491541592,0.375403193832,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352617706897
 08/15  19:00:00,2.5670076375,0.0,0.0,1.27172005702,0.34653941724,1.61825947426,0.34653941724,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352617568655
 08/15  20:00:00,2.54315241727,0.0,0.0,1.10930134916,0.316079287262,1.42538063642,0.316079287262,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352616829974
 08/15  21:00:00,2.55918274326,0.0,0.0,1.04368593875,0.297338917544,1.3410248563,0.297338917544,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352615683585
 08/15  22:00:00,2.17517373541,0.0,0.0,0.91636682828,0.266757760478,1.18312458876,0.266757760478,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.035261263986
 08/15  23:00:00,1.84895812071,0.0,0.0,0.816322341402,0.237627312855,1.05394965426,0.237627312855,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352613641401
 08/15  24:00:00,1.51320398673,0.0,0.0,0.723580875438,0.210626182089,0.934207057527,0.210626182089,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352617145726
 08/16  01:00:00,1.29373516485,0.0,0.0,0.61830077217,0.183801904123,0.802102676293,0.183801904123,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352615372775
 08/16  02:00:00,1.18489394873,0.0,0.0,0.563561367392,0.167530953108,0.7310923205,0.167530953108,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.035261366594
 08/16  03:00:00,1.08711334912,0.0,0.0,0.490204797429,0.148716501667,0.638921299095,0.148716501667,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352610212406
 08/16  04:00:00,0.996934195465,0.0,0.0,0.42444029522,0.131305738162,0.555746033383,0.131305738162,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.03526090474
 08/16  05:00:00,1.00938659569,0.0,0.0,0.404122274921,0.125021893857,0.529144168778,0.125021893857,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352607157889
 08/16  06:00:00,1.12969387178,0.0,0.0,0.415240427076,0.128461488781,0.543701915857,0.128461488781,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352609308123
 08/16  07:00:00,1.33211999229,0.0,0.0,0.452902374517,0.137406269044,0.590308643562,0.137406269044,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352610655252
 08/16  08:00:00,1.24823291341,0.0,0.0,0.48366672989,0.14379127593,0.62745800582,0.14379127593,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352604478786
 08/16  09:00:00,1.27639205316,0.0,0.0,0.599895932825,0.170904739239,0.770800672064,0.170904739239,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352600815746
 08/16  10:00:00,1.53812968576,0.0,0.0,0.820995755651,0.228792581259,1.04978833691,0.228792581259,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352609449107
 08/16  11:00:00,1.57832012561,0.0,0.0,0.849669888651,0.231538003666,1.08120789232,0.231538003666,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352611387878
 08/16  12:00:00,1.81509873043,0.0,0.0,1.04028653214,0.270719910565,1.3110064427,0.270719910565,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352611906233
 08/16  13:00:00,1.93524908563,0.0,0.0,1.13865865716,0.296330352791,1.43498900995,0.296330352791,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352613339573
 08/16  14:00:00,2.16668867007,0.0,0.0,1.31899867841,0.335333808535,1.65433248694,0.335333808535,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352613465476
 08/16  15:00:00,2.22562394567,0.0,0.0,1.33357568389,0.347069489129,1.68064517302,0.347069489129,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352623109802
 08/16  16:00:00,2.44423162954,0.0,0.0,1.42253138517,0.370220832788,1.79275221796,0.370220832788,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352639149743
 08/16  17:00:00,2.66802485187,0.0,0.0,1.46243487581,0.3805870038,1.84302187961,0.3805870038,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.035263546958
 08/16  18:00:00,2.7754776365,0.0,0.0,1.48161685999,0.385569668232,1.86718652822,0.385569668232,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352625091953
 08/16  19:00:00,2.62087417303,0.0,0.0,1.3140296226,0.358096609622,1.67212623222,0.358096609622,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352615344317
 08/16  20:00:00,2.65247170219,0.0,0.0,1.20019768408,0.334502107587,1.53469979167,0.334502107587,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352618126729
 08/16  21:00:00,2.62885034238,0.0,0.0,1.09788472089,0.312807556821,1.41069227771,0.312807556821,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352617460596
 08/16  22:00:00,2.22645640995,0.0,0.0,0.95607322241,0.278333804243,1.23440702665,0.278333804243,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352615006252
 08/16  23:00:00,1.89871432374,0.0,0.0,0.854851152552,0.248854381156,1.10370553371,0.248854381156,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352616877177
 08/16  24:00:00,1.54805502573,0.0,0.0,0.750566763069,0.218490892163,0.969057655233,0.218490892163,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352621558738
 08/17  01:00:00,1.32144141734,0.0,0.0,0.639650988869,0.190157699104,0.829808687973,0.190157699104,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352617780929
 08/17  02:00:00,1.20403722451,0.0,0.0,0.578313592447,0.171921904564,0.750235497011,0.171921904564,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352614658627
 08/17  03:00:00,1.10059330034,0.0,0.0,0.500541798278,0.151859377224,0.652401175502,0.151859377224,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.035261096055
 08/17  04:00:00,1.00891021905,0.0,0.0,0.433582652362,0.134139338361,0.567721990723,0.134139338361,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.035260970987
 08/17  05:00:00,1.01879147067,0.0,0.0,0.411304200339,0.127244783212,0.538548983551,0.127244783212,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352607759956
 08/17  06:00:00,1.16979914615,0.0,0.0,0.445869105035,0.137937529106,0.583806634141,0.137937529106,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352614869031
 08/17  07:00:00,1.31533101691,0.0,0.0,0.437999982509,0.135518750925,0.573518733434,0.135518750925,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352620002743
 08/17  08:00:00,1.23769896403,0.0,0.0,0.475522452748,0.141401612904,0.616924065652,0.141401612904,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352604386706
 08/17  09:00:00,1.16431551172,0.0,0.0,0.510168811077,0.148555471265,0.658724282342,0.148555471265,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352599298503
 08/17  10:00:00,1.50932453075,0.0,0.0,0.79843751626,0.222545576893,1.02098309315,0.222545576893,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352610336553
 08/17  11:00:00,1.45808925893,0.0,0.0,0.75147454702,0.209502529782,0.960977076801,0.209502529782,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352610876178
 08/17  12:00:00,1.51680085672,0.0,0.0,0.791901395489,0.220807388369,1.01270878386,0.220807388369,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352609757542
 08/17  13:00:00,1.59190951598,0.0,0.0,0.853622737458,0.238026963626,1.09164970108,0.238026963626,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610731712
 08/17  14:00:00,1.79983411463,0.0,0.0,1.01169538621,0.275782550582,1.28747793679,0.275782550582,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352613412581
 08/17  15:00:00,1.84868493269,0.0,0.0,1.01941704614,0.284289572974,1.30370661911,0.284289572974,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352618519059
 08/17  16:00:00,2.06090846652,0.0,0.0,1.10210423049,0.307326598031,1.40943082852,0.307326598031,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352621413863
 08/17  17:00:00,2.27147566189,0.0,0.0,1.12012815498,0.326346108072,1.44647426305,0.326346108072,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352619735314
 08/17  18:00:00,2.2787429652,0.0,0.0,1.06127116278,0.309181718729,1.37045288151,0.309181718729,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352614846135
 08/17  19:00:00,2.18056406833,0.0,0.0,0.949376294554,0.2824397581,1.23181605265,0.2824397581,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352616092994
 08/17  20:00:00,2.25050904024,0.0,0.0,0.868963005807,0.263774415587,1.13273742139,0.263774415587,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352615209928
 08/17  21:00:00,2.29018202518,0.0,0.0,0.822432927008,0.249591350925,1.07202427793,0.249591350925,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352614286441
 08/17  22:00:00,1.9301902494,0.0,0.0,0.716447561201,0.221693591746,0.938141152947,0.221693591746,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.035261213786
 08/17  23:00:00,1.6150332094,0.0,0.0,0.626255646779,0.193769405562,0.82002505234,0.193769405562,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352610547465
 08/17  24:00:00,1.27473956768,0.0,0.0,0.531349065728,0.164394151971,0.695743217699,0.164394151971,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352611353519
 08/18  01:00:00,1.1082668695,0.0,0.0,0.470933149628,0.145701513473,0.616634663101,0.145701513473,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352612551201
 08/18  02:00:00,1.00104784209,0.0,0.0,0.417942941603,0.129303210001,0.547246151604,0.129303210001,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.035261428849
 08/18  03:00:00,0.955323754884,0.0,0.0,0.387303775287,0.119827868619,0.507131643906,0.119827868619,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352610821987
 08/18  04:00:00,0.912217690633,0.0,0.0,0.359730710504,0.111298140729,0.471028851234,0.111298140729,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352615820575
 08/18  05:00:00,0.939413239596,0.0,0.0,0.350671158549,0.108498899185,0.459170057734,0.108498899185,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352614707346
 08/18  06:00:00,1.06993759435,0.0,0.0,0.369587934211,0.11435718735,0.483945121561,0.11435718735,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352614476856
 08/18  07:00:00,1.25307401999,0.0,0.0,0.39061922957,0.120643098115,0.511262327685,0.120643098115,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352614091016
 08/18  08:00:00,1.15991119953,0.0,0.0,0.413616462044,0.125520102894,0.539136564938,0.125520102894,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352601748837
 08/18  09:00:00,1.08107244035,0.0,0.0,0.443569989508,0.131910818362,0.57548080787,0.131910818362,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352603329601
 08/18  10:00:00,1.358763659,0.0,0.0,0.677389944358,0.193032988609,0.870422932968,0.193032988609,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352603220883
 08/18  11:00:00,1.3840289945,0.0,0.0,0.693569819405,0.193347248083,0.886917067488,0.193347248083,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352608325029
 08/18  12:00:00,1.57059485754,0.0,0.0,0.842173241951,0.224329698169,1.06650294012,0.224329698169,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.035260820318
 08/18  13:00:00,1.78997262119,0.0,0.0,1.02336969024,0.26634315826,1.2897128485,0.26634315826,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610309657
 08/18  14:00:00,2.03151502638,0.0,0.0,1.20542711764,0.313731621048,1.51915873869,0.313731621048,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352614511046
 08/18  15:00:00,2.35040490667,0.0,0.0,1.43945657142,0.365969441845,1.80542601326,0.365969441845,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352624317378
 08/18  16:00:00,2.50669126416,0.0,0.0,1.47207928575,0.383133449293,1.85521273504,0.383133449293,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352630325132
 08/18  17:00:00,2.96554641378,0.0,0.0,1.69850935525,0.442036237251,2.1405455925,0.442036237251,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352613959792
 08/18  18:00:00,2.91489062246,0.0,0.0,1.5922219157,0.414378640073,2.00660055577,0.414378640073,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352614676176
 08/18  19:00:00,2.62712551968,0.0,0.0,1.31250568738,0.36587156267,1.67837725005,0.36587156267,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352618632425
 08/18  20:00:00,2.56324389408,0.0,0.0,1.11949163374,0.325980411469,1.44547204521,0.325980411469,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352617510228
 08/18  21:00:00,2.51050441705,0.0,0.0,0.996169773166,0.296176693339,1.29234646651,0.296176693339,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352616319395
 08/18  22:00:00,2.10498720434,0.0,0.0,0.853883418041,0.259054553769,1.11293797181,0.259054553769,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352613498605
 08/18  23:00:00,1.80686557618,0.0,0.0,0.779995554505,0.231861706737,1.01185726124,0.231861706737,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352612126236
 08/18  24:00:00,1.38065770343,0.0,0.0,0.612265719461,0.189396056941,0.801661776402,0.189396056941,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352607124019
 08/19  01:00:00,1.30627636735,0.0,0.0,0.58586258542,0.179483284831,0.765345870251,0.179483284831,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.061804075496
 08/19  02:00:00,1.20469536207,0.0,0.0,0.549422610987,0.166664564116,0.716087175103,0.166664564116,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0549135116966
 08/19  03:00:00,1.1129556961,0.0,0.0,0.484974957558,0.150013653726,0.634988611284,0.150013653726,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0569884353797
 08/19  04:00:00,1.09149039948,0.0,0.0,0.451550952568,0.139675847789,0.591226800357,0.139675847789,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0791381774952
 08/19  05:00:00,1.22962607692,0.0,0.0,0.444320330799,0.137441288132,0.58176161893,0.137441288132,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.178737255849
 08/19  06:00:00,1.59387546389,0.0,0.0,0.471506962574,0.145852172489,0.617359135063,0.145852172489,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.364173858129
 08/19  07:00:00,1.87949886914,0.0,0.0,0.489288657147,0.151361116035,0.640649773182,0.151361116035,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.411278152603
 08/19  08:00:00,1.85011652631,0.0,0.0,0.524956839986,0.156058043843,0.681014883829,0.156058043843,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.396249056047
 08/19  09:00:00,1.90860181398,0.0,0.0,0.644529969902,0.183615492582,0.828145462483,0.183615492582,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.352680295286
 08/19  10:00:00,2.18036889966,0.0,0.0,0.888435876403,0.247578463589,1.13601433999,0.247578463589,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303027937346
 08/19  11:00:00,2.05356636126,0.0,0.0,0.806428191776,0.229802623999,1.03623081577,0.229802623999,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.26005361225
 08/19  12:00:00,2.14591350965,0.0,0.0,0.928262628281,0.252946383968,1.18120901225,0.252946383968,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.227204055869
 08/19  13:00:00,2.19176427158,0.0,0.0,0.999463972493,0.272359378804,1.2718233513,0.272359378804,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.208539456327
 08/19  14:00:00,2.29538145558,0.0,0.0,1.10646275643,0.301520176595,1.40798293303,0.301520176595,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.189765101278
 08/19  15:00:00,2.55343079434,0.0,0.0,1.29655755315,0.345309697929,1.64186725108,0.345309697929,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.19291162845
 08/19  16:00:00,2.78480321013,0.0,0.0,1.37977714605,0.367478291401,1.74725543745,0.367478291401,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.218359409786
 08/19  17:00:00,3.29391570369,0.0,0.0,1.60378993614,0.427132118312,2.03092205446,0.427132118312,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.271383559333
 08/19  18:00:00,3.19958594778,0.0,0.0,1.4064353564,0.392055016658,1.79849037306,0.392055016658,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.325619219684
 08/19  19:00:00,3.07647663297,0.0,0.0,1.25942043222,0.358904809537,1.61832524176,0.358904809537,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.33858005843
 08/19  20:00:00,3.08177603878,0.0,0.0,1.14948417491,0.334689079559,1.48417325447,0.334689079559,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.309089699326
 08/19  21:00:00,3.01569124674,0.0,0.0,1.04535203081,0.310801169624,1.35615320043,0.310801169624,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.270519650719
 08/19  22:00:00,2.56643764565,0.0,0.0,0.94888537563,0.282103678894,1.23098905452,0.282103678894,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.216301377126
 08/19  23:00:00,2.10289164262,0.0,0.0,0.84515518755,0.251253183,1.09640837055,0.251253183,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156527386129
 08/19  24:00:00,1.595695243,0.0,0.0,0.707722352761,0.214710791793,0.922433144554,0.214710791793,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0909604737561
 08/20  01:00:00,1.3657493882,0.0,0.0,0.632654595633,0.191933331766,0.8245879274,0.191933331766,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0620350391956
 08/20  02:00:00,1.24721247634,0.0,0.0,0.581939398944,0.17654480547,0.758484204415,0.17654480547,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0550335966533
 08/20  03:00:00,1.18459916751,0.0,0.0,0.542073662834,0.164453736722,0.706527399555,0.164453736722,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0570931185185
 08/20  04:00:00,1.16946534173,0.0,0.0,0.513307516006,0.155731187403,0.669038703408,0.155731187403,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.079301216695
 08/20  05:00:00,1.27348597611,0.0,0.0,0.477502117092,0.147729217915,0.625231335007,0.147729217915,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.179127438954
 08/20  06:00:00,1.66617237724,0.0,0.0,0.52606819787,0.162754413149,0.68882261102,0.162754413149,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.365007295518
 08/20  07:00:00,1.94974870005,0.0,0.0,0.544660641771,0.165259432276,0.709920074047,0.165259432276,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.412257682644
 08/20  08:00:00,1.88206074482,0.0,0.0,0.548801991603,0.163195295377,0.71199728698,0.163195295377,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.397210871406
 08/20  09:00:00,1.97928712234,0.0,0.0,0.702247405588,0.195716044994,0.897963450582,0.195716044994,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.353547615549
 08/20  10:00:00,2.16867449522,0.0,0.0,0.878669185945,0.244904660521,1.12357384647,0.244904660521,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303774026426
 08/20  11:00:00,2.21727547438,0.0,0.0,0.947056783608,0.252251492804,1.19930827641,0.252251492804,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.260685264737
 08/20  12:00:00,2.29683304156,0.0,0.0,1.05659766711,0.274987083357,1.33158475047,0.274987083357,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.227747849561
 08/20  13:00:00,2.47957762334,0.0,0.0,1.24309873774,0.316052098818,1.55915083656,0.316052098818,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.209025322817
 08/20  14:00:00,2.61916740092,0.0,0.0,1.38168877071,0.349646215503,1.73133498621,0.349646215503,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.190198993433
 08/20  15:00:00,2.75066602906,0.0,0.0,1.46594438285,0.37272012325,1.8386645061,0.37272012325,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.19334960815
 08/20  16:00:00,3.10082707294,0.0,0.0,1.65242164245,0.410355004217,2.06277664667,0.410355004217,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.218862063379
 08/20  17:00:00,3.73588276426,0.0,0.0,1.98045406143,0.491810090996,2.47226415242,0.491810090996,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.272008521943
 08/20  18:00:00,3.33434850544,0.0,0.0,1.51110625072,0.42140359384,1.93250984456,0.42140359384,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.326362305842
 08/20  19:00:00,2.95557028113,0.0,0.0,1.14802318848,0.348630885606,1.49665407408,0.348630885606,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.33934487426
 08/20  20:00:00,2.91066533924,0.0,0.0,1.00218351545,0.310178530944,1.3123620464,0.310178530944,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.309790207854
 08/20  21:00:00,2.78856021922,0.0,0.0,0.854316715173,0.274092519157,1.12840923433,0.274092519157,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.271132589303
 08/20  22:00:00,2.3639175123,0.0,0.0,0.781640100974,0.24635967678,1.02799977775,0.24635967678,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.216770520545
 08/20  23:00:00,1.86426636353,0.0,0.0,0.649231253919,0.208243995354,0.857475249273,0.208243995354,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156835228315
 08/20  24:00:00,1.3555942663,0.0,0.0,0.51444281936,0.167747011136,0.682189830497,0.167747011136,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0911028111209
 08/21  01:00:00,1.11427600736,0.0,0.0,0.436889215029,0.142456376447,0.579345591476,0.142456376447,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0597510183548
 08/21  02:00:00,0.98714658369,0.0,0.0,0.379163984557,0.123633351773,0.502797336331,0.123633351773,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0532658105123
 08/21  03:00:00,0.91969235682,0.0,0.0,0.335492470272,0.109393459421,0.444885929694,0.109393459421,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0551931818575
 08/21  04:00:00,0.869092440515,0.0,0.0,0.281879130434,0.0933290290989,0.375208159533,0.0933290290989,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0754300149742
 08/21  05:00:00,0.988165247254,0.0,0.0,0.267186810017,0.0884647344262,0.355651544443,0.0884647344262,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167483193266
 08/21  06:00:00,1.2298235929,0.0,0.0,0.217066689267,0.0728811662019,0.289947855469,0.0728811662019,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338158778946
 08/21  07:00:00,1.58368450041,0.0,0.0,0.299140891187,0.097540581127,0.396681472314,0.097540581127,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.380593446661
 08/21  08:00:00,1.56016259043,0.0,0.0,0.347310253359,0.10742724129,0.454737494649,0.10742724129,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.365009810236
 08/21  09:00:00,1.58355827729,0.0,0.0,0.444084063652,0.132000410998,0.576084474651,0.132000410998,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.324728804894
 08/21  10:00:00,1.66884320132,0.0,0.0,0.538758635181,0.160148657841,0.698907293021,0.160148657841,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.279525515264
 08/21  11:00:00,1.74587825334,0.0,0.0,0.622851908827,0.17743017496,0.800282083787,0.17743017496,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.240802995836
 08/21  12:00:00,1.84684964705,0.0,0.0,0.742787344457,0.203744173903,0.946531518361,0.203744173903,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.21062819324
 08/21  13:00:00,1.97835995614,0.0,0.0,0.881595944436,0.234758053197,1.11635399763,0.234758053197,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194192527057
 08/21  14:00:00,2.05188326432,0.0,0.0,0.956164843679,0.260508233226,1.2166730769,0.260508233226,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.17670233831
 08/21  15:00:00,2.31936703845,0.0,0.0,1.15140289409,0.306604745625,1.45800763972,0.306604745625,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.179766456773
 08/21  16:00:00,2.6298415586,0.0,0.0,1.3051935823,0.339619315729,1.64481289803,0.339619315729,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.201758216927
 08/21  17:00:00,3.08801388878,0.0,0.0,1.48538994716,0.395537159401,1.88092710657,0.395537159401,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.250828622537
 08/21  18:00:00,3.07225068857,0.0,0.0,1.3620185114,0.371068674804,1.7330871862,0.371068674804,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.297997462876
 08/21  19:00:00,2.92086724859,0.0,0.0,1.18950894116,0.338844279642,1.5283532208,0.338844279642,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307187449203
 08/21  20:00:00,2.87750532718,0.0,0.0,1.03642653289,0.308065366802,1.34449189969,0.308065366802,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.279355712837
 08/21  21:00:00,2.81881548021,0.0,0.0,0.935627513468,0.28380084005,1.21942835352,0.28380084005,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.245975588567
 08/21  22:00:00,2.35617597162,0.0,0.0,0.816108694717,0.252425684389,1.06853437911,0.252425684389,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.196787590435
 08/21  23:00:00,1.91049605558,0.0,0.0,0.711710280273,0.220135859911,0.931846140184,0.220135859911,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144228874795
 08/21  24:00:00,1.3820469558,0.0,0.0,0.544983320068,0.17479988737,0.719783207438,0.17479988737,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0865358067556
 08/22  01:00:00,1.15098452805,0.0,0.0,0.466388402867,0.149596916145,0.615985319012,0.149596916145,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0598198115086
 08/22  02:00:00,0.99741874443,0.0,0.0,0.386856996483,0.126163720335,0.513020716818,0.126163720335,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0533145907651
 08/22  03:00:00,0.929360607963,0.0,0.0,0.342724689423,0.111775220483,0.454499909906,0.111775220483,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0552474527874
 08/22  04:00:00,0.903471652501,0.0,0.0,0.308769613258,0.100705242514,0.409474855773,0.100705242514,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0755425307201
 08/22  05:00:00,0.979856205161,0.0,0.0,0.25974247597,0.0872450381325,0.346987514103,0.0872450381325,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167838181513
 08/22  06:00:00,1.23734625936,0.0,0.0,0.222066717776,0.0745921810847,0.296658898861,0.0745921810847,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338970402017
 08/22  07:00:00,1.5708217036,0.0,0.0,0.287614031554,0.0952561109558,0.38287014251,0.0952561109558,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.381541979655
 08/22  08:00:00,1.47999117759,0.0,0.0,0.281755015112,0.0918881960161,0.373643211128,0.0918881960161,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.365932680921
 08/22  09:00:00,1.40157937261,0.0,0.0,0.297765782246,0.095511723159,0.393277505405,0.095511723159,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.325556869457
 08/22  10:00:00,1.41052510106,0.0,0.0,0.333052994124,0.106825222313,0.439878216436,0.106825222313,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.280236491585
 08/22  11:00:00,1.26279682617,0.0,0.0,0.237014812615,0.0795838705472,0.316598683163,0.0795838705472,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.241404969293
 08/22  12:00:00,1.27870087537,0.0,0.0,0.282884448961,0.0949800776298,0.377864526591,0.0949800776298,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.211146413332
 08/22  13:00:00,1.27870255699,0.0,0.0,0.311608145588,0.104623424573,0.416231570161,0.104623424573,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194657555385
 08/22  14:00:00,1.33357619232,0.0,0.0,0.374093216965,0.123859666589,0.497952883554,0.123859666589,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177115459667
 08/22  15:00:00,1.4115272512,0.0,0.0,0.414571338032,0.135178884858,0.549750222891,0.135178884858,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.18018408635
 08/22  16:00:00,1.56114849547,0.0,0.0,0.434097806747,0.141546087295,0.575643894041,0.141546087295,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202234157789
 08/22  17:00:00,1.80037652671,0.0,0.0,0.446952342671,0.145738827666,0.592691170337,0.145738827666,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.251427196691
 08/22  18:00:00,1.99063264715,0.0,0.0,0.490743594689,0.160018824696,0.650762419386,0.160018824696,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.298704188276
 08/22  19:00:00,2.01698958848,0.0,0.0,0.468603613493,0.155151916111,0.623755529604,0.155151916111,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307907480288
 08/22  20:00:00,2.15485187274,0.0,0.0,0.466671212626,0.15451145536,0.621182667986,0.15451145536,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.280011490102
 08/22  21:00:00,2.21313664908,0.0,0.0,0.460653805559,0.152519216106,0.613173021665,0.152519216106,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.246552089288
 08/22  22:00:00,1.80685201556,0.0,0.0,0.388373576125,0.130397043383,0.518770619508,0.130397043383,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.197227393977
 08/22  23:00:00,1.41396316905,0.0,0.0,0.325674068632,0.109348061718,0.43502213035,0.109348061718,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144519998099
 08/22  24:00:00,0.985711047547,0.0,0.0,0.241274433854,0.0820355078928,0.323309941747,0.0820355078928,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0866731641914
 08/23  01:00:00,0.771955772475,0.0,0.0,0.176282551356,0.0606039565433,0.236886507899,0.0606039565433,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0598898670439
 08/23  02:00:00,0.67324424975,0.0,0.0,0.140494963759,0.0483022060948,0.188797169853,0.0483022060948,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0533636430495
 08/23  03:00:00,0.629399965093,0.0,0.0,0.114959661811,0.0395242379949,0.154483899806,0.0395242379949,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553028200172
 08/23  04:00:00,0.622193679899,0.0,0.0,0.0953125221261,0.0327699810032,0.128082503129,0.0327699810032,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0756569107617
 08/23  05:00:00,0.73928680737,0.0,0.0,0.0787881322494,0.0272645364381,0.106052668687,0.0272645364381,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168203629137
 08/23  06:00:00,1.07791662141,0.0,0.0,0.101329531519,0.0350634473367,0.136392978856,0.0350634473367,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.339806684073
 08/23  07:00:00,1.35317275593,0.0,0.0,0.122226777772,0.0420172993597,0.164244077131,0.0420172993597,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.382519097367
 08/23  08:00:00,1.28092600071,0.0,0.0,0.129983975493,0.043643116588,0.173627092081,0.043643116588,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.366883623085
 08/23  09:00:00,1.2777368037,0.0,0.0,0.203357860216,0.0652224108568,0.268580271072,0.0652224108568,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.326411534875
 08/23  10:00:00,1.38965372227,0.0,0.0,0.319459446778,0.0988135375222,0.4182729843,0.0988135375222,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.280970344936
 08/23  11:00:00,1.38390896569,0.0,0.0,0.333825658187,0.103262903069,0.437088561256,0.103262903069,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.24202723072
 08/23  12:00:00,1.41544304074,0.0,0.0,0.394420936381,0.119651749145,0.514072685526,0.119651749145,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.21168041977
 08/23  13:00:00,1.51152501313,0.0,0.0,0.4999579207,0.148617904024,0.648575824724,0.148617904024,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195135756958
 08/23  14:00:00,1.62399921091,0.0,0.0,0.607396788971,0.180551855337,0.787948644308,0.180551855337,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177542717499
 08/23  15:00:00,1.85799328264,0.0,0.0,0.770174290136,0.225609542994,0.99578383313,0.225609542994,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.180616507551
 08/23  16:00:00,2.10626909109,0.0,0.0,0.867704036719,0.252566432211,1.12027046893,0.252566432211,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202728178512
 08/23  17:00:00,2.43319541914,0.0,0.0,0.944227697265,0.280664068388,1.22489176565,0.280664068388,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.25204549381
 08/23  18:00:00,2.54958248526,0.0,0.0,0.931970995528,0.277011890206,1.20898288573,0.277011890206,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.299433560038
 08/23  19:00:00,2.38905010712,0.0,0.0,0.753426866552,0.241644702095,0.995071568646,0.241644702095,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.308651959877
 08/23  20:00:00,2.46221039254,0.0,0.0,0.702524311283,0.225338961668,0.927863272951,0.225338961668,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.28068940493
 08/23  21:00:00,2.44818236789,0.0,0.0,0.639160673582,0.208462575509,0.847623249091,0.208462575509,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.247147580675
 08/23  22:00:00,2.03251832304,0.0,0.0,0.560983918264,0.182998127053,0.743982045317,0.182998127053,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.197682275641
 08/23  23:00:00,1.61160670399,0.0,0.0,0.476805572709,0.155559029808,0.632364602517,0.155559029808,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144821060869
 08/23  24:00:00,1.1283553891,0.0,0.0,0.348637234663,0.117174077224,0.465811311887,0.117174077224,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0868161356017
 08/24  01:00:00,0.867968251008,0.0,0.0,0.247583896391,0.0852416953986,0.33282559179,0.0852416953986,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0599632616861
 08/24  02:00:00,0.751649583739,0.0,0.0,0.19872137768,0.0684290637184,0.267150441399,0.0684290637184,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534157054931
 08/24  03:00:00,0.684093282622,0.0,0.0,0.155348336423,0.05377061776,0.209118954183,0.05377061776,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553610831704
 08/24  04:00:00,0.655469863175,0.0,0.0,0.119728649808,0.0415109566012,0.161239606409,0.0415109566012,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0757759907585
 08/24  05:00:00,0.780088464078,0.0,0.0,0.108766249729,0.037710538239,0.146476787968,0.037710538239,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168581166565
 08/24  06:00:00,0.993841716834,0.0,0.0,0.0382052144948,0.0132501202174,0.0514553347121,0.0132501202174,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.34066942364
 08/24  07:00:00,1.38519756088,0.0,0.0,0.145669614431,0.0495923809479,0.195261995379,0.0495923809479,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.383525984065
 08/24  08:00:00,1.34559413308,0.0,0.0,0.178932858724,0.0583819251687,0.237314783893,0.0583819251687,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.367864063638
 08/24  09:00:00,1.35954485546,0.0,0.0,0.266922338399,0.0825854390177,0.349507777417,0.0825854390177,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.3272920803
