Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/24  10:00:00,1.4789566701,0.0,0.0,0.388851067307,0.117968846876,0.506819914183,0.117968846876,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.281726362878
 08/24  11:00:00,1.52294086236,0.0,0.0,0.445735954402,0.129743733654,0.575479688055,0.129743733654,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.242668000592
 08/24  12:00:00,1.54719844818,0.0,0.0,0.499802218095,0.14547518055,0.645277398645,0.14547518055,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212231114092
 08/24  13:00:00,1.67220752273,0.0,0.0,0.629460207469,0.179304540215,0.808764747684,0.179304540215,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195629343603
 08/24  14:00:00,1.74791744946,0.0,0.0,0.705950941401,0.205476198841,0.911427140241,0.205476198841,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177982460114
 08/24  15:00:00,1.99755445531,0.0,0.0,0.887582712405,0.24731750873,1.13490022114,0.24731750873,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.181061292223
 08/24  16:00:00,2.08681258588,0.0,0.0,0.848193835965,0.252113618657,1.10030745462,0.252113618657,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203234687616
 08/24  17:00:00,2.57427741999,0.0,0.0,1.06262447507,0.302712765276,1.36533724035,0.302712765276,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.252682019962
 08/24  18:00:00,2.61574344429,0.0,0.0,0.987070586247,0.287322453849,1.2743930401,0.287322453849,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.300184364704
 08/24  19:00:00,2.47462862445,0.0,0.0,0.824739344821,0.255144806451,1.07988415127,0.255144806451,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.309417894591
 08/24  20:00:00,2.51165443433,0.0,0.0,0.742521171055,0.234088555583,0.976609726637,0.234088555583,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.281386993039
 08/24  21:00:00,2.48976506765,0.0,0.0,0.672681263426,0.21591160857,0.888592871996,0.21591160857,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.247760657535
 08/24  22:00:00,2.04339431045,0.0,0.0,0.568731200087,0.185658669841,0.754389869928,0.185658669841,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198150438438
 08/24  23:00:00,1.61882684996,0.0,0.0,0.481915923928,0.157358811257,0.639274735185,0.157358811257,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145131074172
 08/24  24:00:00,1.16212979158,0.0,0.0,0.375038429337,0.124400045078,0.499438474415,0.124400045078,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0869633755603
 08/25  01:00:00,0.951470270425,0.0,0.0,0.312559533976,0.10369240086,0.416251934836,0.10369240086,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0600389380569
 08/25  02:00:00,0.773125273186,0.0,0.0,0.214577764332,0.0739947595884,0.28857252392,0.0739947595884,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534693124188
 08/25  03:00:00,0.710721335716,0.0,0.0,0.175247335795,0.0604396686712,0.235687004466,0.0604396686712,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0554210859803
 08/25  04:00:00,0.69233267338,0.0,0.0,0.147206627822,0.0507731302482,0.19797975807,0.0507731302482,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0758986493024
 08/25  05:00:00,0.818564788362,0.0,0.0,0.137231674342,0.0473327990595,0.184564473402,0.0473327990595,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168969805415
 08/25  06:00:00,1.05086133763,0.0,0.0,0.0799941784447,0.0275935260457,0.10758770449,0.0275935260457,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.341556674662
 08/25  07:00:00,1.4244090401,0.0,0.0,0.174659506359,0.0587772649464,0.233436771305,0.0587772649464,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.384562687358
 08/25  08:00:00,1.36509838036,0.0,0.0,0.192835822582,0.0629744327197,0.255810255302,0.0629744327197,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.368872839518
 08/25  09:00:00,1.37067309657,0.0,0.0,0.274690289078,0.0850398530601,0.359730142138,0.0850398530601,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.328197956688
 08/25  10:00:00,1.52289156888,0.0,0.0,0.423304219969,0.126672771875,0.549976991844,0.126672771875,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.282504184004
 08/25  11:00:00,1.54237687172,0.0,0.0,0.460249606361,0.134006922116,0.594256528477,0.134006922116,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.243327169532
 08/25  12:00:00,1.56022120873,0.0,0.0,0.509426765127,0.148306834197,0.657733599324,0.148306834197,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212797673965
 08/25  13:00:00,1.65727528889,0.0,0.0,0.617416173611,0.175908544578,0.793324718189,0.175908544578,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.196137139255
 08/25  14:00:00,1.81349428218,0.0,0.0,0.763708175905,0.212843448502,0.976551624407,0.212843448502,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.178434808668
 08/25  15:00:00,2.08399323961,0.0,0.0,0.959422004723,0.261459980158,1.22088198488,0.261459980158,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.181518312771
 08/25  16:00:00,2.27834795967,0.0,0.0,1.00987626611,0.281444138411,1.29132040452,0.281444138411,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203757111509
 08/25  17:00:00,2.71392206057,0.0,0.0,1.17645001804,0.327876596789,1.50432661482,0.327876596789,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.253337286064
 08/25  18:00:00,2.69434697735,0.0,0.0,1.04733109188,0.304892463709,1.35222355559,0.304892463709,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.300957382266
 08/25  19:00:00,2.62831346334,0.0,0.0,0.950253116021,0.282527586061,1.23278070208,0.282527586061,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.31020618267
 08/25  20:00:00,2.58435851521,0.0,0.0,0.7972270836,0.251368683195,1.04859576679,0.251368683195,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.282105033754
 08/25  21:00:00,2.5804111069,0.0,0.0,0.743968972158,0.234638881833,0.978607853991,0.234638881833,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.248391714784
 08/25  22:00:00,2.1305888083,0.0,0.0,0.636669917301,0.204432489225,0.841102406526,0.204432489225,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198632399699
 08/25  23:00:00,1.63915984915,0.0,0.0,0.495083288213,0.164205299011,0.659288587224,0.164205299011,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145450221327
 08/25  24:00:00,1.17275075332,0.0,0.0,0.381525719692,0.128382150745,0.509907870437,0.128382150745,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0871149412735
 08/26  01:00:00,0.963047174445,0.0,0.0,0.31529311943,0.106113080859,0.42140620029,0.106113080859,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0625145525481
 08/26  02:00:00,0.821366714153,0.0,0.0,0.247805777955,0.0844933892197,0.332299167175,0.0844933892197,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0553728717035
 08/26  03:00:00,0.77483682102,0.0,0.0,0.221741690728,0.0746450401792,0.296386730908,0.0746450401792,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0574714406717
 08/26  04:00:00,0.721556498191,0.0,0.0,0.163836335901,0.0565154411539,0.220351777055,0.0565154411539,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0800792995126
 08/26  05:00:00,0.86868706401,0.0,0.0,0.162555351558,0.0554343986954,0.217989750253,0.0554343986954,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.181570111612
 08/26  06:00:00,1.10921265981,0.0,0.0,0.0938890155025,0.0323909688819,0.126279984384,0.0323909688819,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.370590204725
 08/26  07:00:00,1.49871566033,0.0,0.0,0.18879432953,0.0635339189442,0.252328248474,0.0635339189442,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.418816468501
 08/26  08:00:00,1.46081147787,0.0,0.0,0.214748640034,0.0695565604111,0.284305200445,0.0695565604111,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.403653690992
 08/26  09:00:00,1.47637182124,0.0,0.0,0.29721912478,0.0920139358228,0.389233060603,0.0920139358228,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.359362704421
 08/26  10:00:00,1.64808169438,0.0,0.0,0.460908751263,0.137072124681,0.597980875944,0.137072124681,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.308774196106
 08/26  11:00:00,1.65222495402,0.0,0.0,0.48796049856,0.142065529609,0.630026028169,0.142065529609,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.264916992617
 08/26  12:00:00,1.71155021444,0.0,0.0,0.577986260923,0.164673154939,0.742659415862,0.164673154939,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.231390357046
 08/26  13:00:00,1.79642077387,0.0,0.0,0.682527858654,0.190212312774,0.872740171428,0.190212312774,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.212279138481
 08/26  14:00:00,1.95171143556,0.0,0.0,0.833773170429,0.227203633614,1.06097680404,0.227203633614,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193101210239
 08/26  15:00:00,2.13189161147,0.0,0.0,0.951735419386,0.265228246118,1.2169636655,0.265228246118,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.196276031152
 08/26  16:00:00,2.40033277484,0.0,0.0,1.0679202074,0.291003538902,1.3589237463,0.291003538902,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222220665652
 08/26  17:00:00,2.88643783481,0.0,0.0,1.27200851711,0.346621992646,1.61863050975,0.346621992646,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.276197235158
 08/26  18:00:00,2.92443818857,0.0,0.0,1.18687089935,0.330749629072,1.51762052842,0.330749629072,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.331341305126
 08/26  19:00:00,2.75896583895,0.0,0.0,0.998182515279,0.296742109792,1.29492462507,0.296742109792,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.34446988109
 08/26  20:00:00,2.78110588141,0.0,0.0,0.903847547479,0.274259422371,1.17810696985,0.274259422371,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.314485826572
 08/26  21:00:00,2.73660767203,0.0,0.0,0.818905501346,0.253441873749,1.07234737509,0.253441873749,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.275241901341
 08/26  22:00:00,2.26116725907,0.0,0.0,0.701015889545,0.221087801284,0.922103690829,0.221087801284,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.219916354237
 08/26  23:00:00,1.73791971583,0.0,0.0,0.549622589182,0.179440878239,0.729063467421,0.179440878239,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.158900362467
 08/26  24:00:00,1.24551178132,0.0,0.0,0.42890574945,0.142243175158,0.571148924607,0.142243175158,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0920612320275
 08/27  01:00:00,1.06540213799,0.0,0.0,0.396371384153,0.127300582103,0.523671966256,0.127300582103,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0626037501269
 08/27  02:00:00,0.927752282715,0.0,0.0,0.330635840152,0.107985643787,0.438621483938,0.107985643787,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0554361235016
 08/27  03:00:00,0.840839800487,0.0,0.0,0.272062758641,0.0902564700793,0.36231922872,0.0902564700793,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0575419223264
 08/27  04:00:00,0.781308526487,0.0,0.0,0.208789717999,0.0711704953106,0.279960213309,0.0711704953106,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.080222891554
 08/27  05:00:00,0.88886498999,0.0,0.0,0.176770595369,0.060947963998,0.237718559367,0.060947963998,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.182019228478
 08/27  06:00:00,1.14168199801,0.0,0.0,0.117282166324,0.040441019468,0.157723185792,0.040441019468,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.371616341521
 08/27  07:00:00,1.54847942786,0.0,0.0,0.225948371965,0.0749378665216,0.300886238486,0.0749378665216,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.420022246019
 08/27  08:00:00,1.55179887516,0.0,0.0,0.285668393029,0.0884399604255,0.374108353454,0.0884399604255,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.404837935265
 08/27  09:00:00,1.54883308125,0.0,0.0,0.353365863758,0.107259689286,0.460625553044,0.107259689286,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.360431471996
 08/27  10:00:00,1.75231904661,0.0,0.0,0.543141831181,0.158157236531,0.701299067713,0.158157236531,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.309693356575
 08/27  11:00:00,1.79605330628,0.0,0.0,0.604578496753,0.168497879447,0.7730763762,0.168497879447,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.265694996851
 08/27  12:00:00,1.82418228136,0.0,0.0,0.668364969773,0.186256833965,0.854621803737,0.186256833965,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.232060036088
 08/27  13:00:00,1.88482685281,0.0,0.0,0.751212732633,0.209335249857,0.96054798249,0.209335249857,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.212877406365
 08/27  14:00:00,2.03995262019,0.0,0.0,0.902715609856,0.245968802979,1.14868441283,0.245968802979,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193634786078
 08/27  15:00:00,2.32089379795,0.0,0.0,1.10983050035,0.295597013082,1.40542751344,0.295597013082,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.196814369698
 08/27  16:00:00,2.55479702632,0.0,0.0,1.19459628449,0.31817308851,1.512769373,0.31817308851,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222839290424
 08/27  17:00:00,2.96066147289,0.0,0.0,1.32974661647,0.362338069942,1.69208468641,0.362338069942,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.276966696585
 08/27  18:00:00,2.96700863264,0.0,0.0,1.21945620709,0.339819700662,1.55927590775,0.339819700662,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.332256369856
 08/27  19:00:00,2.83759772362,0.0,0.0,1.06313505242,0.309479554575,1.372614607,0.309479554575,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.345411783837
 08/27  20:00:00,2.80808769349,0.0,0.0,0.923900957165,0.280324832116,1.20422578928,0.280324832116,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.315348819228
 08/27  21:00:00,2.75503834602,0.0,0.0,0.832423919516,0.257598894202,1.09002281372,0.257598894202,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.275997136715
 08/27  22:00:00,2.27394205724,0.0,0.0,0.710305827191,0.223994484624,0.934300311815,0.223994484624,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.220494531422
 08/27  23:00:00,1.81565687737,0.0,0.0,0.613062509142,0.19335842104,0.806420930182,0.19335842104,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.159280061251
 08/27  24:00:00,1.29347911289,0.0,0.0,0.466600441783,0.152339461837,0.61893990362,0.152339461837,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0922375845826
 08/28  01:00:00,1.05837544048,0.0,0.0,0.394200309265,0.128717506726,0.522917815991,0.128717506726,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0602782269604
 08/28  02:00:00,0.938972159564,0.0,0.0,0.342427341866,0.11182181962,0.454249161486,0.11182181962,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0536395612312
 08/28  03:00:00,0.854801213258,0.0,0.0,0.285035739594,0.0945403620488,0.379576101642,0.0945403620488,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556118663461
 08/28  04:00:00,0.850302701291,0.0,0.0,0.268029548052,0.087531151001,0.355560699053,0.087531151001,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0762877362302
 08/28  05:00:00,0.959460835343,0.0,0.0,0.243475788631,0.0807547372593,0.32423052589,0.0807547372593,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170199799908
 08/28  06:00:00,1.24570209821,0.0,0.0,0.224996761275,0.0746217056155,0.299618466891,0.0746217056155,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.344366672836
 08/28  07:00:00,1.5623821166,0.0,0.0,0.277519013125,0.0906091260314,0.368128139156,0.0906091260314,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.387844396007
 08/28  08:00:00,1.52723350861,0.0,0.0,0.316712477932,0.098039225119,0.414751703051,0.098039225119,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.372066520019
 08/28  09:00:00,1.55288037382,0.0,0.0,0.415506268374,0.123562841541,0.539069109915,0.123562841541,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.331066266159
 08/28  10:00:00,1.85507201935,0.0,0.0,0.687948717379,0.191745676919,0.879694394298,0.191745676919,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.284967232013
 08/28  11:00:00,1.84159187786,0.0,0.0,0.700511305713,0.190872720212,0.891384025924,0.190872720212,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.245414678225
 08/28  12:00:00,1.93143828355,0.0,0.0,0.811137582585,0.216018704959,1.02715628754,0.216018704959,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.214592060561
 08/28  13:00:00,1.98290015107,0.0,0.0,0.878111024836,0.239229963674,1.11734098851,0.239229963674,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.197745731119
 08/28  14:00:00,2.13808044152,0.0,0.0,1.02638383107,0.273320740676,1.29970457175,0.273320740676,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.179868020674
 08/28  15:00:00,2.42602698048,0.0,0.0,1.23903080887,0.322435571935,1.5614663808,0.322435571935,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.182967657719
 08/28  16:00:00,2.66101279095,0.0,0.0,1.32447008074,0.347861362248,1.67233144299,0.347861362248,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.205410904319
 08/28  17:00:00,3.11456207319,0.0,0.0,1.50272400508,0.400168089371,1.90289209445,0.400168089371,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.255411819056
 08/28  18:00:00,3.08330028532,0.0,0.0,1.36646318434,0.3722652865,1.73872847084,0.3722652865,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.303405774985
 08/28  19:00:00,2.92463669991,0.0,0.0,1.18816937737,0.338438250429,1.52660762779,0.338438250429,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.312702493523
 08/28  20:00:00,2.93374835687,0.0,0.0,1.08105991883,0.314652131926,1.39571205076,0.314652131926,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.284378591448
 08/28  21:00:00,2.82402754284,0.0,0.0,0.936228417675,0.283997610567,1.22022602824,0.283997610567,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.250389976478
 08/28  22:00:00,2.3820286598,0.0,0.0,0.837079389409,0.253936803163,1.09101619257,0.253936803163,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200158465147
 08/28  23:00:00,1.9029343026,0.0,0.0,0.704201392215,0.217851017266,0.922052409481,0.217851017266,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.146460852517
 08/28  24:00:00,1.41662331799,0.0,0.0,0.572765128881,0.180534898727,0.753300027608,0.180534898727,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0875953487686
 08/29  01:00:00,1.15766918225,0.0,0.0,0.471010850437,0.15111637452,0.622127224957,0.15111637452,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0603625597657
 08/29  02:00:00,1.03115822343,0.0,0.0,0.413656236439,0.132719049439,0.546375285878,0.132719049439,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0536995007078
 08/29  03:00:00,0.967042029498,0.0,0.0,0.372298722367,0.119451301878,0.491750024245,0.119451301878,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556787599843
 08/29  04:00:00,0.943300800776,0.0,0.0,0.339494490186,0.108927278444,0.448421768631,0.108927278444,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0764247661372
 08/29  05:00:00,1.04404582375,0.0,0.0,0.307932638906,0.100451478955,0.408384117861,0.100451478955,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170631196346
 08/29  06:00:00,1.34825778393,0.0,0.0,0.302510035226,0.0986790999627,0.401189135188,0.0986790999627,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.345351690259
 08/29  07:00:00,1.65180828362,0.0,0.0,0.345546680093,0.110856231127,0.45640291122,0.110856231127,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.388995790965
 08/29  08:00:00,1.62684471162,0.0,0.0,0.393788421091,0.119454846168,0.513243267259,0.119454846168,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.373186158812
 08/29  09:00:00,1.64488749498,0.0,0.0,0.488024729441,0.142046116063,0.630070845505,0.142046116063,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.332071651727
 08/29  10:00:00,1.9378990294,0.0,0.0,0.752102001505,0.209556045689,0.961658047194,0.209556045689,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.285830589172
 08/29  11:00:00,1.95306152297,0.0,0.0,0.787566530866,0.214555266604,1.00212179747,0.214555266604,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.246146551782
 08/29  12:00:00,2.04192293019,0.0,0.0,0.897914437171,0.239097380927,1.1370118181,0.239097380927,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.215221176647
 08/29  13:00:00,2.13463691863,0.0,0.0,1.00176328068,0.266750542221,1.2685138229,0.266750542221,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.198309664283
 08/29  14:00:00,2.27542261159,0.0,0.0,1.1344589972,0.302085205646,1.43654420284,0.302085205646,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.180370559646
 08/29  15:00:00,2.53358427169,0.0,0.0,1.32400184582,0.34451368143,1.66851552725,0.34451368143,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.183475802485
 08/29  16:00:00,2.76672611985,0.0,0.0,1.4104552802,0.367008889402,1.77746416961,0.367008889402,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.205991506597
 08/29  17:00:00,3.20049501794,0.0,0.0,1.5700293264,0.41806830531,1.98809763171,0.41806830531,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.256139226551
 08/29  18:00:00,3.23862903491,0.0,0.0,1.49508647874,0.398113029802,1.89319950855,0.398113029802,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.304263486868
 08/29  19:00:00,3.00083119062,0.0,0.0,1.24678022685,0.35514688502,1.60192711187,0.35514688502,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.313577500154
 08/29  20:00:00,2.9851578495,0.0,0.0,1.12026537089,0.326059283504,1.44632465439,0.326059283504,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285175480451
 08/29  21:00:00,2.92280761715,0.0,0.0,1.01624935871,0.302056377781,1.31830573649,0.302056377781,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251090342534
 08/29  22:00:00,2.48391854049,0.0,0.0,0.919167123397,0.273204068999,1.1923711924,0.273204068999,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200693346011
 08/29  23:00:00,1.94545921335,0.0,0.0,0.736433279493,0.227789745651,0.964223025144,0.227789745651,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.146815147602
 08/29  24:00:00,1.48506064074,0.0,0.0,0.627476648895,0.194092562269,0.821569211164,0.194092562269,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0877634879659
 08/30  01:00:00,1.18876560341,0.0,0.0,0.494514277606,0.15862345906,0.653137736666,0.15862345906,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0604484692125
 08/30  02:00:00,1.02638521856,0.0,0.0,0.408361382401,0.133180184424,0.541541566825,0.133180184424,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0537602148858
 08/30  03:00:00,0.95511783526,0.0,0.0,0.361769148589,0.117988694769,0.479757843358,0.117988694769,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0557467466323
 08/30  04:00:00,0.949469745203,0.0,0.0,0.344076618414,0.110375201368,0.454451819782,0.110375201368,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0765636594132
 08/30  05:00:00,1.05250377369,0.0,0.0,0.313991439603,0.102409147925,0.416400587527,0.102409147925,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171072676621
 08/30  06:00:00,1.34327949234,0.0,0.0,0.297660169113,0.0975425684665,0.39520273758,0.0975425684665,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.346359796279
 08/30  07:00:00,1.6554247929,0.0,0.0,0.347404227171,0.111438578836,0.458842806006,0.111438578836,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.390172405459
 08/30  08:00:00,1.63075312256,0.0,0.0,0.395910156465,0.12009576747,0.516005923935,0.12009576747,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.374331913084
 08/30  09:00:00,1.64832493734,0.0,0.0,0.489890750751,0.142588447,0.632479197751,0.142588447,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.333100741837
 08/30  10:00:00,2.00418159853,0.0,0.0,0.807154397988,0.219902623307,1.02705702129,0.219902623307,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.286714184197
 08/30  11:00:00,2.00476609943,0.0,0.0,0.831624077078,0.221453569989,1.05307764707,0.221453569989,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.246895278651
 08/30  12:00:00,2.10539742019,0.0,0.0,0.952090386284,0.247752395519,1.1998427818,0.247752395519,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.21586470294
 08/30  13:00:00,2.30569072316,0.0,0.0,1.14729292152,0.291697867677,1.4389907892,0.291697867677,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.198886502514
 08/30  14:00:00,2.40847999401,0.0,0.0,1.2450949939,0.32399255248,1.56908754638,0.32399255248,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.18088459853
 08/30  15:00:00,2.65789267171,0.0,0.0,1.42898978904,0.363314176472,1.79230396552,0.363314176472,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.183995764242
 08/30  16:00:00,2.81034937237,0.0,0.0,1.44459021218,0.375904456242,1.82049466842,0.375904456242,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.206584260307
 08/30  17:00:00,3.3188802686,0.0,0.0,1.67092562935,0.434814342292,2.10573997164,0.434814342292,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.256882137272
 08/30  18:00:00,3.26677138532,0.0,0.0,1.51661272475,0.403851484979,1.92046420973,0.403851484979,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.305141136101
 08/30  19:00:00,3.07138816031,0.0,0.0,1.30733661452,0.364252175112,1.67158878963,0.364252175112,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.314472792087
 08/30  20:00:00,2.94536048666,0.0,0.0,1.08362774425,0.3220840761,1.40571182035,0.3220840761,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285990951655
 08/30  21:00:00,2.96404512115,0.0,0.0,1.05248465013,0.306341976422,1.35882662655,0.306341976422,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251806956474
 08/30  22:00:00,2.48834036776,0.0,0.0,0.922141374678,0.274104382934,1.19624575761,0.274104382934,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201240608068
 08/30  23:00:00,1.996940531,0.0,0.0,0.779021490624,0.236320562399,1.01534205302,0.236320562399,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147177437378
 08/30  24:00:00,1.50077552005,0.0,0.0,0.63933529196,0.197776646608,0.837111938568,0.197776646608,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0879356398719
 08/31  01:00:00,1.27117111972,0.0,0.0,0.561693045659,0.173761897451,0.735454943109,0.173761897451,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0605367790811
 08/31  02:00:00,1.14522161526,0.0,0.0,0.504304307146,0.156010598498,0.660314905644,0.156010598498,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0538232727647
 08/31  03:00:00,1.01833454633,0.0,0.0,0.411040297622,0.131864314414,0.542904612036,0.131864314414,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0558166890285
 08/31  04:00:00,0.986597234928,0.0,0.0,0.372074047497,0.119362808202,0.491436855699,0.119362808202,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0767061132209
 08/31  05:00:00,1.10991848926,0.0,0.0,0.358390329489,0.114973601508,0.473363930997,0.114973601508,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171524048717
 08/31  06:00:00,1.4354689826,0.0,0.0,0.368230445348,0.118129614968,0.486360060316,0.118129614968,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.3473919638
 08/31  07:00:00,1.69258926775,0.0,0.0,0.374629876125,0.120172437921,0.494802314046,0.120172437921,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.391377372272
 08/31  08:00:00,1.63975762236,0.0,0.0,0.400087660789,0.12375013464,0.52383779543,0.12375013464,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.375504541383
 08/31  09:00:00,1.68475567974,0.0,0.0,0.517296563869,0.150560384451,0.667856948321,0.150560384451,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.334153733672
 08/31  10:00:00,1.98902516374,0.0,0.0,0.790692488632,0.220303925484,1.01099641412,0.220303925484,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.28761835659
 08/31  11:00:00,2.04915615818,0.0,0.0,0.866079838803,0.230621464038,1.09670130284,0.230621464038,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.247661681628
 08/31  12:00:00,2.16486499839,0.0,0.0,0.998766999035,0.259884520183,1.25865151922,0.259884520183,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.216523543723
 08/31  13:00:00,2.28668237014,0.0,0.0,1.12631767146,0.29307415791,1.41939182937,0.29307415791,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.19947710933
 08/31  14:00:00,2.44470774414,0.0,0.0,1.27343431799,0.331355018053,1.60478933605,0.331355018053,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.181410558988
 08/31  15:00:00,2.71142017236,0.0,0.0,1.47127316038,0.374026460182,1.84529962057,0.374026460182,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.184527609838
 08/31  16:00:00,2.93972685414,0.0,0.0,1.55416300441,0.39510177712,1.94926478153,0.39510177712,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.207191628965
 08/31  17:00:00,3.49589763451,0.0,0.0,1.81944246386,0.462553049984,2.28199551385,0.462553049984,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.257643960979
 08/31  18:00:00,3.3567755496,0.0,0.0,1.58698223613,0.422587318477,2.00956955461,0.422587318477,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.306039955506
 08/31  19:00:00,3.20682838345,0.0,0.0,1.41942016005,0.386692375934,1.80611253599,0.386692375934,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.315389268867
 08/31  20:00:00,3.12985293454,0.0,0.0,1.23701303644,0.352356509673,1.58936954611,0.352356509673,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.286825673779
 08/31  21:00:00,2.9890109367,0.0,0.0,1.06616383031,0.316894921465,1.38305875178,0.316894921465,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.252540646805
 08/31  22:00:00,2.5004350941,0.0,0.0,0.927987133207,0.279793087963,1.20778022117,0.279793087963,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201800870853
 08/31  23:00:00,2.02007743321,0.0,0.0,0.795037168951,0.243070477205,1.03810764616,0.243070477205,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147548746448
 08/31  24:00:00,1.53037844293,0.0,0.0,0.661529746963,0.205008531912,0.866538278875,0.205008531912,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0881122224494
 09/01  01:00:00,1.26806698399,0.0,0.0,0.555077134832,0.174608402015,0.729685536847,0.174608402015,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0606269510327
 09/01  02:00:00,1.11230685761,0.0,0.0,0.475070406458,0.151328410264,0.626398816722,0.151328410264,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0538867362819
 09/01  03:00:00,1.01947025802,0.0,0.0,0.410656918514,0.132392048761,0.543048967276,0.132392048761,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0558881696978
 09/01  04:00:00,0.969248224062,0.0,0.0,0.356759719085,0.116342420959,0.473102140043,0.116342420959,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0768520150235
 09/01  05:00:00,1.06300844891,0.0,0.0,0.318740676874,0.105550847923,0.424291524797,0.105550847923,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.171985288143
 09/01  06:00:00,1.40146193083,0.0,0.0,0.326136620897,0.106355984724,0.432492605621,0.106355984724,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.348445311014
 09/01  07:00:00,1.68793726956,0.0,0.0,0.332174616961,0.108321359525,0.440495976486,0.108321359525,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.392608519753
 09/01  08:00:00,1.65231317807,0.0,0.0,0.370007170046,0.116597508387,0.486604678434,0.116597508387,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.376702845402
 09/01  09:00:00,1.62401842586,0.0,0.0,0.446155596803,0.135329967071,0.581485563874,0.135329967071,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.33522989203
 09/01  10:00:00,1.89316982795,0.0,0.0,0.69811172151,0.198850440077,0.896962161587,0.198850440077,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.288542289985
 09/01  11:00:00,1.94717045063,0.0,0.0,0.767619983829,0.20912208563,0.976742069459,0.20912208563,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.248444695599
 09/01  12:00:00,2.00499965736,0.0,0.0,0.849557390297,0.231450680338,1.08100807063,0.231450680338,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.217196601545
 09/01  13:00:00,2.21025838072,0.0,0.0,1.05151173328,0.273608831853,1.32512056513,0.273608831853,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.200080412626
 09/01  14:00:00,2.4666011595,0.0,0.0,1.28271617994,0.326095254196,1.60881143414,0.326095254196,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.181948366276
 09/01  15:00:00,2.67309941629,0.0,0.0,1.4264943971,0.362651452212,1.78914584931,0.362651452212,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.185070782676
 09/01  16:00:00,2.91370819327,0.0,0.0,1.51510535886,0.385177523779,1.90028288264,0.385177523779,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.207811982157
 09/01  17:00:00,3.3824258206,0.0,0.0,1.68570036878,0.438633923942,2.12433429272,0.438633923942,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.258422192163
 09/01  18:00:00,3.38742687756,0.0,0.0,1.53582443025,0.408960200988,1.94478463124,0.408960200988,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.306958209586
 09/01  19:00:00,3.26393815729,0.0,0.0,1.3341360808,0.371719748213,1.70585582901,0.371719748213,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.316325640461
 09/01  20:00:00,3.15963200521,0.0,0.0,1.11054801142,0.33008544323,1.44063345465,0.33008544323,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.287678431174
 09/01  21:00:00,2.93325126456,0.0,0.0,1.01689250119,0.302261498365,1.31915399956,0.302261498365,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.253289959422
 09/01  22:00:00,2.44076826953,0.0,0.0,0.874586297631,0.265311345451,1.13989764308,0.265311345451,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.202373023561
 09/01  23:00:00,1.9850406261,0.0,0.0,0.764283932898,0.231865841626,0.996149774523,0.231865841626,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.147927223413
 09/01  24:00:00,1.52530473478,0.0,0.0,0.658975214801,0.199931657952,0.858906872753,0.199931657952,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.088291449942
 09/02  01:00:00,1.20204572191,0.0,0.0,0.497524155147,0.159636123941,0.657160279088,0.159636123941,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0631839226314
 09/02  02:00:00,1.03350402282,0.0,0.0,0.40943915673,0.133584690803,0.543023847533,0.133584690803,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0558476322523
 09/02  03:00:00,0.961347040584,0.0,0.0,0.363004785268,0.118442883932,0.4814476692,0.118442883932,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0580008461611
 09/02  04:00:00,0.889503640628,0.0,0.0,0.289184059182,0.0971930205205,0.386377079702,0.0971930205205,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0811613363151
 09/02  05:00:00,1.03617372821,0.0,0.0,0.285710367113,0.0946815182774,0.38039188539,0.0946815182774,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.184953514247
 09/02  06:00:00,1.36566085241,0.0,0.0,0.267534623115,0.0886574188009,0.356192041916,0.0886574188009,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.378319284085
 09/02  07:00:00,1.73448192218,0.0,0.0,0.324660631979,0.105930175061,0.430590807039,0.105930175061,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.427896979904
 09/02  08:00:00,1.68973898024,0.0,0.0,0.346493844407,0.109231478934,0.455725323341,0.109231478934,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.412570701771
 09/02  09:00:00,1.70023860701,0.0,0.0,0.447466846625,0.133027722107,0.580494568732,0.133027722107,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.367410009862
 09/02  10:00:00,1.93522536787,0.0,0.0,0.670061996359,0.190886895937,0.860948892296,0.190886895937,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.315694869906
 09/02  11:00:00,1.9819813107,0.0,0.0,0.736164884139,0.200569304144,0.936734188284,0.200569304144,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.270774677326
 09/02  12:00:00,2.0681624912,0.0,0.0,0.850605828457,0.226518528125,1.07712435658,0.226518528125,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.236432643351
 09/02  13:00:00,2.20722549613,0.0,0.0,1.00123872687,0.260557594433,1.26179632131,0.260557594433,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.21678373934
 09/02  14:00:00,2.36713302081,0.0,0.0,1.15458479774,0.300461325802,1.45504612354,0.300461325802,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197119965999
 09/02  15:00:00,2.55793483097,0.0,0.0,1.28679175729,0.334873090387,1.62166484767,0.334873090387,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.200328226147
 09/02  16:00:00,2.81718177297,0.0,0.0,1.38765858884,0.361119238548,1.74877782738,0.361119238548,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.226872697869
 09/02  17:00:00,3.26818365844,0.0,0.0,1.54083671361,0.410331591887,1.9511683055,0.410331591887,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.281994087006
 09/02  18:00:00,3.16614708143,0.0,0.0,1.29036931973,0.367550352125,1.65791967185,0.367550352125,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.338233057297
 09/02  19:00:00,3.05848513649,0.0,0.0,1.1030556385,0.327864864739,1.43092050324,0.327864864739,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.351563191244
 09/02  20:00:00,3.09564478565,0.0,0.0,1.00394235018,0.304542249017,1.3084845992,0.304542249017,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.320984696727
 09/02  21:00:00,2.84109080854,0.0,0.0,0.888795401508,0.274951955076,1.16374735658,0.274951955076,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.280929288917
 09/02  22:00:00,2.30376583622,0.0,0.0,0.721292539194,0.231412088756,0.95270462795,0.231412088756,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224270393459
 09/02  23:00:00,1.83104146669,0.0,0.0,0.615344186848,0.197439249602,0.81278343645,0.197439249602,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.161759556745
 09/02  24:00:00,1.36038736476,0.0,0.0,0.516562316662,0.165755646763,0.682317963424,0.165755646763,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0933893061747
 09/03  01:00:00,1.10426112894,0.0,0.0,0.421686768053,0.137584282294,0.559271050347,0.137584282294,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0632885584091
 09/03  02:00:00,0.977083321196,0.0,0.0,0.366837669591,0.119691434394,0.486529103985,0.119691434394,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0559216741768
 09/03  03:00:00,0.888357575198,0.0,0.0,0.306737596039,0.10163789821,0.408375494249,0.10163789821,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0580835557256
 09/03  04:00:00,0.867187595024,0.0,0.0,0.273326459988,0.0905656461903,0.363892106178,0.0905656461903,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0813302642352
 09/03  05:00:00,1.00510561053,0.0,0.0,0.261988832877,0.0868075093263,0.348796342203,0.0868075093263,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.185480939758
 09/03  06:00:00,1.29719215148,0.0,0.0,0.214455246263,0.0720642391487,0.286519485411,0.0720642391487,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.379523139656
 09/03  07:00:00,1.69878707367,0.0,0.0,0.296695041989,0.0967861944804,0.393481236469,0.0967861944804,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.429311701968
 09/03  08:00:00,1.68443880098,0.0,0.0,0.342938086103,0.106097374211,0.449035460314,0.106097374211,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.413960385533
 09/03  09:00:00,1.66994517993,0.0,0.0,0.423154146856,0.125792820373,0.54894696723,0.125792820373,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.368664184286
 09/03  10:00:00,1.96525300023,0.0,0.0,0.695958514703,0.193939446402,0.889897961106,0.193939446402,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.316773433459
 09/03  11:00:00,2.00705618536,0.0,0.0,0.758807001285,0.202089290118,0.960896291403,0.202089290118,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.271687448866
 09/03  12:00:00,2.15206769921,0.0,0.0,0.923704982752,0.236538923777,1.16024390653,0.236538923777,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.237218301413
 09/03  13:00:00,2.35550161478,0.0,0.0,1.12890073933,0.28046984971,1.40937058904,0.28046984971,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.217485590254
 09/03  14:00:00,2.54347377016,0.0,0.0,1.30623517567,0.324525603108,1.63076077878,0.324525603108,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197746060108
 09/03  15:00:00,2.76435757022,0.0,0.0,1.46377663587,0.363679489819,1.82745612569,0.363679489819,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.20095968737
 09/03  16:00:00,3.02809442418,0.0,0.0,1.56912065324,0.389845114482,1.95896576772,0.389845114482,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.227597408735
 09/03  17:00:00,3.53884885945,0.0,0.0,1.77064017151,0.450291336638,2.22093150814,0.450291336638,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.282896085372
 09/03  18:00:00,3.54975558675,0.0,0.0,1.61906956899,0.421386860279,2.04045642927,0.421386860279,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.339304805212
 09/03  19:00:00,3.43589773461,0.0,0.0,1.42025261147,0.386975370527,1.80722798199,0.386975370527,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.352668310602
 09/03  20:00:00,3.44979736196,0.0,0.0,1.29947799742,0.362146566352,1.66162456377,0.362146566352,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.321997308473
 09/03  21:00:00,3.1701239493,0.0,0.0,1.16106998504,0.330824305403,1.49189429044,0.330824305403,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.281815495818
 09/03  22:00:00,2.75986747511,0.0,0.0,1.10117934319,0.306948313087,1.40812765627,0.306948313087,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224949004025
 09/03  23:00:00,2.23742460479,0.0,0.0,0.94843036626,0.270289999037,1.2187203653,0.270289999037,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.162205765999
 09/03  24:00:00,1.75588631094,0.0,0.0,0.838601745085,0.239007735462,1.07760948055,0.239007735462,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0935967352294
 09/04  01:00:00,1.46354650656,0.0,0.0,0.716270925581,0.208613090162,0.924884015743,0.208613090162,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0609079947089
 09/04  02:00:00,1.28622780002,0.0,0.0,0.616679275031,0.183441369817,0.800120644848,0.183441369817,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0540858505657
 09/04  03:00:00,1.17461430942,0.0,0.0,0.535409932716,0.162560582593,0.697970515309,0.162560582593,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0561106730589
 09/04  04:00:00,1.14187510481,0.0,0.0,0.494977267301,0.150296159793,0.645273427093,0.150296159793,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0773076087261
 09/04  05:00:00,1.26657038638,0.0,0.0,0.480502047317,0.145908157572,0.626410204889,0.145908157572,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.17342854552
 09/04  06:00:00,1.67616161431,0.0,0.0,0.539933577496,0.163960764866,0.703894342362,0.163960764866,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.35174325776
 09/04  07:00:00,1.95464521263,0.0,0.0,0.542075373718,0.16127675467,0.703352128388,0.16127675467,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.396460310921
 09/04  08:00:00,1.88052806877,0.0,0.0,0.55067207304,0.160399396935,0.711071469975,0.160399396935,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.380450944561
 09/04  09:00:00,1.92140385028,0.0,0.0,0.687949112057,0.187556229683,0.87550534174,0.187556229683,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.33859553859
 09/04  10:00:00,2.36963924984,0.0,0.0,1.09253815284,0.278003469435,1.37054162228,0.278003469435,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.291432251185
 09/04  11:00:00,2.35098865805,0.0,0.0,1.10377256112,0.274338601714,1.37811116283,0.274338601714,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.250893809639
 09/04  12:00:00,2.55054958582,0.0,0.0,1.31298020621,0.311472874367,1.62445308058,0.311472874367,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.219301520064
 09/04  13:00:00,2.79243968104,0.0,0.0,1.5468876483,0.358527507644,1.90541515594,0.358527507644,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.201967122131
 09/04  14:00:00,2.99713314051,0.0,0.0,1.73545293891,0.40220969784,2.13766263675,0.40220969784,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.183629144664
 09/04  15:00:00,3.30337952846,0.0,0.0,1.97127075997,0.446457667982,2.41772842795,0.446457667982,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.186768316209
 09/04  16:00:00,3.49093020589,0.0,0.0,2.00980640851,0.46576219457,2.47556860308,0.46576219457,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.209748274335
 09/04  17:00:00,4.0549815545,0.0,0.0,2.25871541759,0.535741442783,2.79445686037,0.535741442783,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.26085535841
 09/04  18:00:00,3.89138156422,0.0,0.0,1.95910179634,0.486766656358,2.44586845269,0.486766656358,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.309829074786
