Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/16  03:00:00,0.68734764837,0.0,0.0,0.154665575266,0.0514864916604,0.206152066927,0.0514864916604,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0592970562199
 09/16  04:00:00,0.70345002428,0.0,0.0,0.14829890473,0.0493753555703,0.1976742603,0.0493753555703,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0838105393698
 09/16  05:00:00,0.88045901111,0.0,0.0,0.162335937051,0.0540593766489,0.2163953137,0.0540593766489,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.19323536884
 09/16  06:00:00,1.30556632288,0.0,0.0,0.207923554717,0.0692575687124,0.277181123429,0.0692575687124,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.397235673043
 09/16  07:00:00,1.57778256733,0.0,0.0,0.188764668954,0.0628997336615,0.251664402616,0.0628997336615,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.450124029478
 09/16  08:00:00,1.52988121442,0.0,0.0,0.20554534369,0.0684939647621,0.274039308452,0.0684939647621,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.434398950841
 09/16  09:00:00,1.38768396106,0.0,0.0,0.186169935458,0.0620708730961,0.248240808554,0.0620708730961,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.387109124084
 09/16  10:00:00,1.27254445818,0.0,0.0,0.135983303895,0.0453454949075,0.181328798802,0.0453454949075,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.332634053709
 09/16  11:00:00,1.2909294242,0.0,0.0,0.173461700568,0.0578835316526,0.231345232221,0.0578835316526,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.285111746887
 09/16  12:00:00,1.26412651748,0.0,0.0,0.196234369094,0.0645129500251,0.260747319119,0.0645129500251,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.248773707095
 09/16  13:00:00,1.22941613774,0.0,0.0,0.205415503866,0.0675463849404,0.272961888806,0.0675463849404,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.227808813459
 09/16  14:00:00,1.21306247023,0.0,0.0,0.219094635369,0.0720449096545,0.291139545024,0.0720449096545,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.206955993943
 09/16  15:00:00,1.25809182618,0.0,0.0,0.234711642415,0.0771892084026,0.311900850817,0.0771892084026,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.210249218211
 09/16  16:00:00,1.46376756402,0.0,0.0,0.290142516147,0.0938355680789,0.383978084226,0.0938355680789,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.238258232077
 09/16  17:00:00,1.74170386318,0.0,0.0,0.308903637121,0.101593963619,0.41049760074,0.101593963619,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.296184996508
 09/16  18:00:00,2.01963468543,0.0,0.0,0.372124307059,0.122415031533,0.494539338592,0.122415031533,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.35510099456
 09/16  19:00:00,2.17444978196,0.0,0.0,0.398474339005,0.131047989946,0.529522328951,0.131047989946,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.368926010997
 09/16  20:00:00,2.36057674342,0.0,0.0,0.419574198463,0.137934537893,0.557508736355,0.137934537893,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.336892517347
 09/16  21:00:00,2.20841658205,0.0,0.0,0.38777327562,0.129378253477,0.517151529097,0.129378253477,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.294850889908
 09/16  22:00:00,1.81859555438,0.0,0.0,0.342614255105,0.11426244125,0.456876696355,0.11426244125,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.234928043214
 09/16  23:00:00,1.40719610824,0.0,0.0,0.286435831128,0.0955030613359,0.381938892464,0.0955030613359,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.168758742282
 09/16  24:00:00,0.982025985768,0.0,0.0,0.225527624668,0.0751787281648,0.300706352832,0.0751787281648,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0966395377737
 09/17  01:00:00,0.796922688268,0.0,0.0,0.187777163458,0.0624877786491,0.250264942107,0.0624877786491,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0649562259754
 09/17  02:00:00,0.706482209708,0.0,0.0,0.161071551757,0.0536746013117,0.214746153068,0.0536746013117,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0571035136058
 09/17  03:00:00,0.67428934872,0.0,0.0,0.144753925556,0.0482366167586,0.192990542314,0.0482366167586,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0594002811824
 09/17  04:00:00,0.685844271549,0.0,0.0,0.134901869482,0.0449560829784,0.17985795246,0.0449560829784,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0840210944783
 09/17  05:00:00,0.86066046546,0.0,0.0,0.146949304137,0.0489881582892,0.195937462426,0.0489881582892,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.193894674463
 09/17  06:00:00,1.28721206185,0.0,0.0,0.19297429379,0.064347048954,0.257321342744,0.064347048954,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.398741192694
 09/17  07:00:00,1.55918607326,0.0,0.0,0.17343936858,0.0578587768581,0.231298145438,0.0578587768581,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.451893792586
 09/17  08:00:00,1.51441532925,0.0,0.0,0.192576585742,0.064258988065,0.256835573808,0.064258988065,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.43613680031
 09/17  09:00:00,1.41552216364,0.0,0.0,0.206598098315,0.0679136517153,0.27451175003,0.0679136517153,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.388676385197
 09/17  10:00:00,1.45165178042,0.0,0.0,0.271334956637,0.0877524094114,0.359087366048,0.0877524094114,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.333982808702
 09/17  11:00:00,1.54923210087,0.0,0.0,0.372355900899,0.11614976195,0.488505662849,0.11614976195,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.286253992931
 09/17  12:00:00,1.60501779245,0.0,0.0,0.459972364751,0.140682387003,0.600654751753,0.140682387003,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.249757549423
 09/17  13:00:00,1.7034222659,0.0,0.0,0.574114000552,0.171974802455,0.746088803007,0.171974802455,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.228688027409
 09/17  14:00:00,1.84769890894,0.0,0.0,0.715346532255,0.209644940606,0.924991472861,0.209644940606,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.207740504807
 09/17  15:00:00,2.14132772751,0.0,0.0,0.933064086763,0.26128182482,1.19434591158,0.26128182482,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.21104005877
 09/17  16:00:00,2.38326426623,0.0,0.0,1.01760466839,0.284961713036,1.30256638143,0.284961713036,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.239166637088
 09/17  17:00:00,2.91758507107,0.0,0.0,1.23859085978,0.346656338875,1.58524719866,0.346656338875,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.29731660648
 09/17  18:00:00,2.88161854725,0.0,0.0,1.04322799836,0.311950085211,1.35517808357,0.311950085211,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.3564461114
 09/17  19:00:00,2.87692574042,0.0,0.0,0.94301950409,0.287595260669,1.23061476476,0.287595260669,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.37030953365
 09/17  20:00:00,2.90300344227,0.0,0.0,0.834416567079,0.264251525704,1.09866809278,0.264251525704,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.338159859769
 09/17  21:00:00,2.66526793395,0.0,0.0,0.735893776859,0.237000064169,0.972893841029,0.237000064169,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.295959929878
 09/17  22:00:00,2.22007158533,0.0,0.0,0.648688220721,0.208815429254,0.857503649975,0.208815429254,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.235777120541
 09/17  23:00:00,1.75748983993,0.0,0.0,0.553561453422,0.178113545544,0.731674998966,0.178113545544,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.169316367462
 09/17  24:00:00,1.28790375561,0.0,0.0,0.458765353597,0.147560054955,0.606325408553,0.147560054955,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0968982518909
 09/18  01:00:00,1.02848778,0.0,0.0,0.367988307839,0.120314950051,0.48830325789,0.120314950051,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0624300259992
 09/18  02:00:00,0.90922928267,0.0,0.0,0.318067425483,0.103976629348,0.422044054831,0.103976629348,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.055163923232
 09/18  03:00:00,0.853165007582,0.0,0.0,0.282853952599,0.092460263869,0.375314216468,0.092460263869,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0573176700626
 09/18  04:00:00,0.81477383789,0.0,0.0,0.23703651694,0.0786716840014,0.315708200941,0.0786716840014,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.079771567954
 09/18  05:00:00,0.953826665633,0.0,0.0,0.229647631157,0.0762229613096,0.305870592466,0.0762229613096,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.181224437197
 09/18  06:00:00,1.33313242904,0.0,0.0,0.257566921076,0.0854900473193,0.343056968396,0.0854900473193,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.369551446455
 09/18  07:00:00,1.57259939625,0.0,0.0,0.225611936189,0.0748940916293,0.300506027818,0.0748940916293,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.417260595117
 09/18  08:00:00,1.56227883896,0.0,0.0,0.281900004256,0.0906790055834,0.372579009839,0.0906790055834,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.400694174882
 09/18  09:00:00,1.54384161039,0.0,0.0,0.366162590467,0.113599475301,0.479762065768,0.113599475301,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.356776574672
 09/18  10:00:00,1.75185747956,0.0,0.0,0.56787177095,0.169277292503,0.737149063453,0.169277292503,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.307043039725
 09/18  11:00:00,1.80039831013,0.0,0.0,0.630284487745,0.184005813177,0.814290300922,0.184005813177,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.264124323638
 09/18  12:00:00,1.90603230569,0.0,0.0,0.753359166213,0.215203854918,0.968563021132,0.215203854918,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.230674299379
 09/18  13:00:00,2.06038723513,0.0,0.0,0.909225983995,0.253941821594,1.16316780559,0.253941821594,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.212162026575
 09/18  14:00:00,2.28892886548,0.0,0.0,1.11580848557,0.304566423492,1.42037490907,0.304566423492,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.192712597317
 09/18  15:00:00,2.38660807659,0.0,0.0,1.16616333673,0.325607677681,1.49177101441,0.325607677681,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.195954277877
 09/18  16:00:00,2.57579005533,0.0,0.0,1.21163010273,0.338313341588,1.54994344432,0.338313341588,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.220233282548
 09/18  17:00:00,3.02292317375,0.0,0.0,1.36752881832,0.381717419015,1.74924623733,0.381717419015,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.2740076007
 09/18  18:00:00,2.99842115751,0.0,0.0,1.19017280295,0.347216930943,1.53738973389,0.347216930943,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.325347386875
 09/18  19:00:00,2.84787401901,0.0,0.0,0.970248802825,0.300791952875,1.2710407557,0.300791952875,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.33507657549
 09/18  20:00:00,2.93754182815,0.0,0.0,0.917260030111,0.284205584168,1.20146561428,0.284205584168,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.304756094484
 09/18  21:00:00,2.65948862819,0.0,0.0,0.77989727337,0.250485120809,1.03038239418,0.250485120809,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.268298928435
 09/18  22:00:00,2.21247680058,0.0,0.0,0.681376928476,0.218767784831,0.900144713307,0.218767784831,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.213834484391
 09/18  23:00:00,1.76604974946,0.0,0.0,0.582561298639,0.187008394499,0.769569693138,0.187008394499,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.155516428156
 09/18  24:00:00,1.31147558778,0.0,0.0,0.485606333009,0.155868606372,0.641474939381,0.155868606372,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0918942363141
 09/19  01:00:00,1.0603105647,0.0,0.0,0.392077933563,0.127927752716,0.520005686279,0.127927752716,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.062550382311
 09/19  02:00:00,0.936081340393,0.0,0.0,0.338402277467,0.1104087114,0.448810988867,0.1104087114,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0552490469191
 09/19  03:00:00,0.876509331708,0.0,0.0,0.300517826779,0.0980459657408,0.39856379252,0.0980459657408,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0574124181365
 09/19  04:00:00,0.835743471896,0.0,0.0,0.252755047265,0.0837280691962,0.336483116461,0.0837280691962,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0799662864394
 09/19  05:00:00,0.972313336109,0.0,0.0,0.243183539154,0.0805574869466,0.3237410261,0.0805574869466,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.181840674039
 09/19  06:00:00,1.34726663158,0.0,0.0,0.267251915666,0.0885315347838,0.35578345045,0.0885315347838,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.370959166939
 09/19  07:00:00,1.58609859114,0.0,0.0,0.234631009612,0.0777301356124,0.312361145224,0.0777301356124,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.418904672596
 09/19  08:00:00,1.55754979594,0.0,0.0,0.277250911299,0.0889986785327,0.366249589832,0.0889986785327,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.402294551871
 09/19  09:00:00,1.5245901743,0.0,0.0,0.350541015396,0.108532989029,0.459074004425,0.108532989029,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.358213199919
 09/19  10:00:00,1.72641458052,0.0,0.0,0.547552049469,0.162920384692,0.710472434161,0.162920384692,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.308276769978
 09/19  11:00:00,1.77605615789,0.0,0.0,0.610869144662,0.178033446706,0.788902591368,0.178033446706,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.265169880949
 09/19  12:00:00,1.90549664996,0.0,0.0,0.756192863437,0.21093588234,0.967128745777,0.21093588234,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.231572919003
 09/19  13:00:00,2.03835774704,0.0,0.0,0.891610874665,0.248721933882,1.14033280855,0.248721933882,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.212967535532
 09/19  14:00:00,2.2440949592,0.0,0.0,1.08026998534,0.294553241936,1.37482322728,0.294553241936,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.19343037283
 09/19  15:00:00,2.36779307132,0.0,0.0,1.15113727462,0.32109242216,1.47222969678,0.32109242216,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.19668059024
 09/19  16:00:00,2.55705012724,0.0,0.0,1.19659132664,0.333785078252,1.53037640489,0.333785078252,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.221060393877
 09/19  17:00:00,2.85429225217,0.0,0.0,1.2230683925,0.356507985274,1.57957637777,0.356507985274,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.275046538674
 09/19  18:00:00,2.90000938114,0.0,0.0,1.10791861017,0.329833154911,1.43775176508,0.329833154911,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.326573579321
 09/19  19:00:00,2.84418448997,0.0,0.0,0.966659327293,0.299441390456,1.26610071775,0.299441390456,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.336327084401
 09/19  20:00:00,2.93846114665,0.0,0.0,0.917230022835,0.284015977542,1.20124600038,0.284015977542,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.305895026882
 09/19  21:00:00,2.75220421792,0.0,0.0,0.856846078696,0.265250853655,1.12209693235,0.265250853655,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.269299979992
 09/19  22:00:00,2.27515296976,0.0,0.0,0.7314096434,0.230646739885,0.962056383285,0.230646739885,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.214598983586
 09/19  23:00:00,1.78771170725,0.0,0.0,0.598617003122,0.192108449463,0.790725452585,0.192108449463,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.156022626499
 09/19  24:00:00,1.32871132636,0.0,0.0,0.498502795806,0.159967544675,0.65847034048,0.159967544675,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.092134573792
 09/20  01:00:00,1.10795680514,0.0,0.0,0.429660229238,0.137869920971,0.567530150208,0.137869920971,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.062672158823
 09/20  02:00:00,0.987460468578,0.0,0.0,0.378615676326,0.121488067323,0.50010374365,0.121488067323,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0553354203217
 09/20  03:00:00,0.929544748784,0.0,0.0,0.341821004826,0.109681180924,0.451502185751,0.109681180924,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0575094419826
 09/20  04:00:00,0.915115015024,0.0,0.0,0.31468286135,0.100973383216,0.415656244566,0.100973383216,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0801647014634
 09/20  05:00:00,1.03399208868,0.0,0.0,0.290144128629,0.0946514023319,0.384795530961,0.0946514023319,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.182464921753
 09/20  06:00:00,1.43347981592,0.0,0.0,0.333536768427,0.107035786892,0.440572555319,0.107035786892,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.372383246408
 09/20  07:00:00,1.72017251704,0.0,0.0,0.336712585099,0.108059160522,0.444771745621,0.108059160522,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.420567998101
 09/20  08:00:00,1.6816040786,0.0,0.0,0.373170916857,0.115514314304,0.48868523116,0.115514314304,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.403913193204
 09/20  09:00:00,1.67773544278,0.0,0.0,0.470729890796,0.140035143822,0.610765034618,0.140035143822,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.359667438215
 09/20  10:00:00,1.89429685719,0.0,0.0,0.679221477996,0.197884812793,0.87710629079,0.197884812793,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.309525190024
 09/20  11:00:00,1.86851722639,0.0,0.0,0.681621212727,0.198684505669,0.880305718396,0.198684505669,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.26622782242
 09/20  12:00:00,1.96905335293,0.0,0.0,0.805169479799,0.224606706572,1.02977618637,0.224606706572,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.232482181376
 09/20  13:00:00,1.9750597419,0.0,0.0,0.837365828703,0.238854664003,1.07622049271,0.238854664003,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.21378184623
 09/20  14:00:00,1.97753907689,0.0,0.0,0.85752512945,0.250014923997,1.10754005345,0.250014923997,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.194157664346
 09/20  15:00:00,2.29264186944,0.0,0.0,1.09719017826,0.299154950223,1.39634512848,0.299154950223,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.197413956663
 09/20  16:00:00,2.51215846977,0.0,0.0,1.16656379654,0.3180838328,1.48464762934,0.3180838328,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.221897511962
 09/20  17:00:00,2.93783139529,0.0,0.0,1.2995846887,0.362478339251,1.66206302795,0.362478339251,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.276099031625
 09/20  18:00:00,2.92650335792,0.0,0.0,1.13278401688,0.33022174536,1.46300576224,0.33022174536,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.327813558937
 09/20  19:00:00,2.87011128711,0.0,0.0,0.989964238986,0.300798394719,1.2907626337,0.300798394719,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.337591965583
 09/20  20:00:00,2.97678940466,0.0,0.0,0.949914648595,0.288507583889,1.23842223248,0.288507583889,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.307047052786
 09/20  21:00:00,2.7554119298,0.0,0.0,0.858464120602,0.265828043165,1.12429216377,0.265828043165,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.270312460457
 09/20  22:00:00,2.36011053794,0.0,0.0,0.802581074652,0.243659767344,1.046240842,0.243659767344,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.215372093057
 09/20  23:00:00,1.882560494,0.0,0.0,0.675846021301,0.209215648825,0.885061670125,0.209215648825,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.156535195709
 09/20  24:00:00,1.38841729953,0.0,0.0,0.545809648123,0.172123501865,0.717933149988,0.172123501865,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0923777374601
 09/21  01:00:00,1.13213005613,0.0,0.0,0.447848612489,0.14373175042,0.591580362909,0.14373175042,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0627951971089
 09/21  02:00:00,1.03325305635,0.0,0.0,0.414962540713,0.130846700329,0.545809241042,0.130846700329,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0554225107018
 09/21  03:00:00,0.976902705678,0.0,0.0,0.379195656445,0.119566803378,0.498762459823,0.119566803378,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0576071248041
 09/21  04:00:00,0.98618867593,0.0,0.0,0.371541025223,0.114989869172,0.486530894395,0.114989869172,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0803637125398
 09/21  05:00:00,1.13598629865,0.0,0.0,0.371253114257,0.114906616627,0.486159730883,0.114906616627,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.183094931795
 09/21  06:00:00,1.50043846972,0.0,0.0,0.384756880231,0.121333909626,0.506090789857,0.121333909626,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.37382366567
 09/21  07:00:00,1.8579858529,0.0,0.0,0.443593861489,0.13730973288,0.580903594369,0.13730973288,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.422249485214
 09/21  08:00:00,1.80610680236,0.0,0.0,0.471332420803,0.140219054799,0.611551475603,0.140219054799,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.405549672519
 09/21  09:00:00,1.78317582065,0.0,0.0,0.553489758972,0.16124602256,0.714735781532,0.16124602256,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.361137069172
 09/21  10:00:00,2.10510978659,0.0,0.0,0.849725761723,0.23693146338,1.0866572251,0.23693146338,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.31078718511
 09/21  11:00:00,2.10036324648,0.0,0.0,0.868757321243,0.242324753463,1.11108207471,0.242324753463,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.267297486198
 09/21  12:00:00,2.217142785,0.0,0.0,1.00333851655,0.273607591457,1.276946108,0.273607591457,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.233401691813
 09/21  13:00:00,2.35121658091,0.0,0.0,1.14052942719,0.311022905462,1.45155233265,0.311022905462,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.214606845291
 09/21  14:00:00,2.56785300887,0.0,0.0,1.34002801714,0.35709285568,1.69712087282,0.35709285568,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.194890776957
 09/21  15:00:00,2.72205473914,0.0,0.0,1.4410103,0.384004050091,1.82501435009,0.384004050091,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.198157604751
 09/21  16:00:00,2.84748351659,0.0,0.0,1.42934067373,0.389783855025,1.81912452876,0.389783855025,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.222745659359
 09/21  17:00:00,3.2297325965,0.0,0.0,1.52695629505,0.425945975673,1.95290227073,0.425945975673,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.277160990056
 09/21  18:00:00,3.25092106686,0.0,0.0,1.38966404382,0.396504367221,1.78616841104,0.396504367221,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.329068619085
 09/21  19:00:00,3.20530708191,0.0,0.0,1.25794007026,0.366739081831,1.62467915209,0.366739081831,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.338871241997
 09/21  20:00:00,3.23009724402,0.0,0.0,1.14864743399,0.341917527261,1.49056496125,0.341917527261,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.308212163376
 09/21  21:00:00,3.01560338108,0.0,0.0,1.06619919074,0.317260465362,1.38345965611,0.317260465362,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.271336419398
 09/21  22:00:00,2.56367092743,0.0,0.0,0.962629000345,0.286390191341,1.24901919169,0.286390191341,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.21615413286
 09/21  23:00:00,2.0513235491,0.0,0.0,0.808001036123,0.245305734522,1.05330677065,0.245305734522,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.157053150288
 09/21  24:00:00,1.53536255772,0.0,0.0,0.660241180388,0.204391164944,0.864632345333,0.204391164944,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0926238003001
 09/22  01:00:00,1.29656317634,0.0,0.0,0.577205588787,0.178682463472,0.755888052258,0.178682463472,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0629206279663
 09/22  02:00:00,1.09946038966,0.0,0.0,0.463235857075,0.148692620524,0.611928477599,0.148692620524,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0555106074577
 09/22  03:00:00,1.05534349955,0.0,0.0,0.438728963737,0.138376386564,0.577105350301,0.138376386564,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0577050281959
 09/22  04:00:00,0.958578877061,0.0,0.0,0.344552570457,0.114167545527,0.458720115984,0.114167545527,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0805646920812
 09/22  05:00:00,1.08673325598,0.0,0.0,0.327693837029,0.108576311708,0.436270148737,0.108576311708,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.183731471274
 09/22  06:00:00,1.40581095374,0.0,0.0,0.307968764016,0.102041284366,0.410010048382,0.102041284366,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.375276891166
 09/22  07:00:00,1.73740898305,0.0,0.0,0.344475410457,0.114153626895,0.458629037353,0.114153626895,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.423947172379
 09/22  08:00:00,1.67910593124,0.0,0.0,0.36553226753,0.117365240874,0.482897508404,0.117365240874,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.407202768596
 09/22  09:00:00,1.63818565579,0.0,0.0,0.433902207396,0.134359190873,0.568261398269,0.134359190873,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.362621287574
 09/22  10:00:00,1.84547697448,0.0,0.0,0.636390126169,0.189359814182,0.82574994035,0.189359814182,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.31206165775
 09/22  11:00:00,1.88134571903,0.0,0.0,0.689936670068,0.201047874743,0.890984544811,0.201047874743,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.268377488644
 09/22  12:00:00,1.98325028917,0.0,0.0,0.810898975876,0.231226299878,1.04212527575,0.231226299878,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.234330028239
 09/22  13:00:00,2.13958763931,0.0,0.0,0.968885654943,0.270205625165,1.23909128011,0.270205625165,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.21543895624
 09/22  14:00:00,2.35546058317,0.0,0.0,1.16608909426,0.31789782886,1.48398692312,0.31789782886,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.195632300952
 09/22  15:00:00,2.52442012676,0.0,0.0,1.27819505532,0.348436527106,1.62663158242,0.348436527106,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.198905760041
 09/22  16:00:00,2.72861881364,0.0,0.0,1.33537464817,0.364030100005,1.69940474817,0.364030100005,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.223600737
 09/22  17:00:00,3.11989848154,0.0,0.0,1.44037528777,0.401619523688,1.84199481146,0.401619523688,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.278234334361
 09/22  18:00:00,2.95946025277,0.0,0.0,1.14547577246,0.347965333641,1.4934411061,0.347965333641,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.330335109923
 09/22  19:00:00,2.95244948753,0.0,0.0,1.05130293569,0.319227131993,1.37053006768,0.319227131993,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.340162732028
 09/22  20:00:00,3.10422844065,0.0,0.0,1.05094217259,0.312577750204,1.36351992279,0.312577750204,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.309388398462
 09/22  21:00:00,2.87159580754,0.0,0.0,0.950075119379,0.288343201317,1.2384183207,0.288343201317,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.27237018127
 09/22  22:00:00,2.38554484255,0.0,0.0,0.817215946601,0.252887839126,1.07010378573,0.252887839126,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.216943453937
 09/22  23:00:00,1.9319060949,0.0,0.0,0.712806890115,0.220560000564,0.933366890679,0.220560000564,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.157575576059
 09/22  24:00:00,1.43439542529,0.0,0.0,0.580447434862,0.182969530806,0.763416965668,0.182969530806,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0928720475339
 09/23  01:00:00,1.17895464149,0.0,0.0,0.478101736135,0.153377139495,0.63147887563,0.153377139495,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0657742456733
 09/23  02:00:00,1.04954627507,0.0,0.0,0.421891781746,0.135339888232,0.557231669978,0.135339888232,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0576820620623
 09/23  03:00:00,0.95421472092,0.0,0.0,0.356130219742,0.116141257451,0.472271477192,0.116141257451,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0600447185055
 09/23  04:00:00,0.933412454899,0.0,0.0,0.32131930296,0.10478885889,0.42610816185,0.10478885889,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.085339068439
 09/23  05:00:00,1.0812119454,0.0,0.0,0.310959672191,0.101409728912,0.412369401103,0.101409728912,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.198014215728
 09/23  06:00:00,1.45519886392,0.0,0.0,0.313620395135,0.102278410067,0.415898805202,0.102278410067,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.408150532309
 09/23  07:00:00,1.76602036605,0.0,0.0,0.322046720088,0.105032199889,0.427078919977,0.105032199889,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.462947310837
 09/23  08:00:00,1.71361962678,0.0,0.0,0.335688161682,0.109495763467,0.445183925149,0.109495763467,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.446992746507
 09/23  09:00:00,1.64994904534,0.0,0.0,0.377889075322,0.121252332711,0.499141408033,0.121252332711,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.398473608889
 09/23  10:00:00,1.77529936374,0.0,0.0,0.514956046703,0.159352745232,0.674308791935,0.159352745232,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.342408966134
 09/23  11:00:00,1.81676019269,0.0,0.0,0.574539308602,0.174363279863,0.748902588465,0.174363279863,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.29338515913
 09/23  12:00:00,1.88427205376,0.0,0.0,0.673491169326,0.200279503594,0.87377067292,0.200279503594,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.255895889568
 09/23  13:00:00,1.992017981,0.0,0.0,0.797099747665,0.232101203966,1.02920095163,0.232101203966,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.234171593888
 09/23  14:00:00,2.09300453003,0.0,0.0,0.902585850891,0.262819600568,1.16540545146,0.262819600568,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.212632147303
 09/23  15:00:00,2.33743160588,0.0,0.0,1.08353967999,0.301976413838,1.38551609383,0.301976413838,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.2159737549
 09/23  16:00:00,2.46596910125,0.0,0.0,1.07367314104,0.305935465063,1.3796086061,0.305935465063,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.244829247427
 09/23  17:00:00,2.81082934219,0.0,0.0,1.13961964391,0.331814911923,1.47143455583,0.331814911923,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.304373520427
 09/23  18:00:00,2.83893869342,0.0,0.0,1.00049043552,0.303619323677,1.30410975919,0.303619323677,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.364834581946
 09/23  19:00:00,2.83602248409,0.0,0.0,0.902002778567,0.279074345,1.18107712357,0.279074345,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.378943918509
 09/23  20:00:00,2.90415283486,0.0,0.0,0.830244326233,0.261662450139,1.09190677637,0.261662450139,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.346070568766
 09/23  21:00:00,2.66996351546,0.0,0.0,0.734942151941,0.235724313073,0.970666465013,0.235724313073,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.3028828874
 09/23  22:00:00,2.18638187217,0.0,0.0,0.617248265741,0.201265824985,0.818514090726,0.201265824985,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.241076966635
 09/23  23:00:00,1.72290444101,0.0,0.0,0.523057405393,0.170552687229,0.693610092621,0.170552687229,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.172795874887
 09/23  24:00:00,1.22649750157,0.0,0.0,0.408160705308,0.135142946687,0.543303651995,0.135142946687,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0985137544129
 09/24  01:00:00,1.0035908157,0.0,0.0,0.342552882579,0.113421696333,0.455974578911,0.113421696333,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0659147166036
 09/24  02:00:00,0.860178502838,0.0,0.0,0.275318649163,0.0924456838706,0.367764333033,0.0924456838706,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.05778162677
 09/24  03:00:00,0.800216343071,0.0,0.0,0.238183905834,0.0799780572556,0.31816196309,0.0799780572556,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0601558547585
 09/24  04:00:00,0.788560241335,0.0,0.0,0.210384691455,0.0706442104715,0.281028901926,0.0706442104715,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0855661147981
 09/24  05:00:00,0.918320518114,0.0,0.0,0.185642861802,0.0631246575693,0.248767519371,0.0631246575693,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.198724670173
 09/24  06:00:00,1.19122310511,0.0,0.0,0.111844796789,0.0384545422329,0.150299339022,0.0384545422329,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.409774239676
 09/24  07:00:00,1.51368618211,0.0,0.0,0.128979486035,0.0438573376959,0.172836823731,0.0438573376959,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.464855223142
 09/24  08:00:00,1.54985224251,0.0,0.0,0.210009788814,0.0695330353954,0.27954282421,0.0695330353954,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.448866463176
 09/24  09:00:00,1.5483623032,0.0,0.0,0.301006600856,0.0948557676162,0.395862368472,0.0948557676162,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.400165906312
 09/24  10:00:00,1.75779454927,0.0,0.0,0.505186004306,0.150162665704,0.655348670011,0.150162665704,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.343864273587
 09/24  11:00:00,1.79618456737,0.0,0.0,0.563167485124,0.163927768884,0.727095254008,0.163927768884,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.29461686827
 09/24  12:00:00,1.88566845226,0.0,0.0,0.680308795247,0.193798139241,0.874106934489,0.193798139241,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.256956026503
 09/24  13:00:00,2.02527837588,0.0,0.0,0.830187988486,0.231326296759,1.06151428524,0.231326296759,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.235118655154
 09/24  14:00:00,2.22156843945,0.0,0.0,1.01625837931,0.276865889662,1.29312426897,0.276865889662,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.213477239217
 09/24  15:00:00,2.38075034429,0.0,0.0,1.12224598125,0.305737777627,1.42798375887,0.305737777627,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.216824828264
 09/24  16:00:00,2.52367859579,0.0,0.0,1.1233310699,0.313009038844,1.43634010874,0.313009038844,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.245807239324
 09/24  17:00:00,2.97495237372,0.0,0.0,1.27818970818,0.356148732549,1.63433844073,0.356148732549,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.305592667053
 09/24  18:00:00,2.98827602062,0.0,0.0,1.12462421909,0.327373533014,1.45199775211,0.327373533014,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.366283916234
 09/24  19:00:00,2.93362600988,0.0,0.0,0.97992222198,0.29726658026,1.27718880224,0.29726658026,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.380435765621
 09/24  20:00:00,2.99392404268,0.0,0.0,0.901472039256,0.278839089713,1.18031112897,0.278839089713,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.347437423996
 09/24  21:00:00,2.84193646173,0.0,0.0,0.875791983552,0.265651290792,1.14144327434,0.265651290792,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.304079024346
 09/24  22:00:00,2.3611247894,0.0,0.0,0.757914742088,0.23442603498,0.992340777068,0.23442603498,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.241993197525
 09/24  23:00:00,1.89529805525,0.0,0.0,0.66096306454,0.204438780894,0.865401845435,0.204438780894,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.173397736313
 09/24  24:00:00,1.39049561661,0.0,0.0,0.537608203874,0.169413737685,0.707021941559,0.169413737685,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0987935798842
 09/25  01:00:00,1.15785660248,0.0,0.0,0.469004879264,0.147796087437,0.616800966702,0.147796087437,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0633011396639
 09/25  02:00:00,1.00853792023,0.0,0.0,0.394276913042,0.126459836181,0.520736749222,0.126459836181,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0557798663969
 09/25  03:00:00,0.971297066299,0.0,0.0,0.374684320101,0.118073472905,0.492757793006,0.118073472905,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0580061522419
 09/25  04:00:00,0.909314377021,0.0,0.0,0.308306213599,0.100534354499,0.408840568098,0.100534354499,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0811797399285
 09/25  05:00:00,1.04546522008,0.0,0.0,0.296402514133,0.0966520717219,0.393054585855,0.0966520717219,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.185678998257
 09/25  06:00:00,1.39468546896,0.0,0.0,0.297444602742,0.0969906345072,0.394435237249,0.0969906345072,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.379726217524
 09/25  07:00:00,1.72212272701,0.0,0.0,0.331745766333,0.10640055285,0.438146319184,0.10640055285,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.429143634508
 09/25  08:00:00,1.68508186717,0.0,0.0,0.369520117164,0.114295619444,0.483815736608,0.114295619444,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.412260476323
 09/25  09:00:00,1.67194237747,0.0,0.0,0.46057553994,0.136899886959,0.597475426899,0.136899886959,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.367163980616
 09/25  10:00:00,1.86899429614,0.0,0.0,0.654779210545,0.190587965583,0.845367176128,0.190587965583,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.315961743627
 09/25  11:00:00,1.90354644909,0.0,0.0,0.708142941883,0.201737037081,0.909879978964,0.201737037081,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.271682784555
 09/25  12:00:00,1.99784557431,0.0,0.0,0.824203400437,0.229676190753,1.05387959119,0.229676190753,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.237170997937
 09/25  13:00:00,2.12236569604,0.0,0.0,0.958243656795,0.261079195475,1.21932285227,0.261079195475,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.217985440804
 09/25  14:00:00,2.2631258303,0.0,0.0,1.09188814083,0.297495458554,1.38938359938,0.297495458554,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.197900871825
 09/25  15:00:00,2.42521707506,0.0,0.0,1.19857098884,0.326562385781,1.52513337462,0.326562385781,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201200916139
 09/25  16:00:00,2.60560241865,0.0,0.0,1.23679002821,0.336979753814,1.57376978202,0.336979753814,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.226219308159
 09/25  17:00:00,2.99438464552,0.0,0.0,1.33982468274,0.373371254121,1.71319593686,0.373371254121,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.281519372939
 09/25  18:00:00,2.90469346527,0.0,0.0,1.10593702891,0.328861260317,1.43479828923,0.328861260317,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.334211139299
 09/25  19:00:00,2.87151386054,0.0,0.0,0.986360414453,0.299281462084,1.28564187654,0.299281462084,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.344115296185
 09/25  20:00:00,2.9322141183,0.0,0.0,0.907238756181,0.280666991975,1.18790574816,0.280666991975,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.312988250753
 09/25  21:00:00,2.73889681128,0.0,0.0,0.842074098898,0.260481512257,1.10255561116,0.260481512257,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.275533894547
 09/25  22:00:00,2.30812456623,0.0,0.0,0.756321134047,0.23394620147,0.990267335517,0.23394620147,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.219359627832
 09/25  23:00:00,1.90538193733,0.0,0.0,0.694557688101,0.210685120928,0.905242809029,0.210685120928,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.159175500136
 09/25  24:00:00,1.38619136301,0.0,0.0,0.543257437084,0.171196156655,0.714453593739,0.171196156655,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0936313571879
 09/26  01:00:00,1.16122651755,0.0,0.0,0.471469156704,0.148572598192,0.620041754896,0.148572598192,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0634302665428
 09/26  02:00:00,1.01296019145,0.0,0.0,0.397558665086,0.127508558276,0.525067223363,0.127508558276,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0558716634845
 09/26  03:00:00,0.953394021044,0.0,0.0,0.359462283664,0.115289832478,0.474752116142,0.115289832478,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0581087838511
 09/26  04:00:00,0.938947272513,0.0,0.0,0.331835085201,0.106428956792,0.438264041993,0.106428956792,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0813891615252
 09/26  05:00:00,1.05454932099,0.0,0.0,0.302757662841,0.0987198452115,0.401477508053,0.0987198452115,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.186340176966
 09/26  06:00:00,1.40085848612,0.0,0.0,0.300963081766,0.0981346524002,0.399097734166,0.0981346524002,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.381236737766
 09/26  07:00:00,1.68764600019,0.0,0.0,0.303079754857,0.0988254062763,0.401905161133,0.0988254062763,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.430908065742
 09/26  08:00:00,1.68962570021,0.0,0.0,0.371671696707,0.114970719309,0.486642416016,0.114970719309,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.413977629957
 09/26  09:00:00,1.68599932959,0.0,0.0,0.470210479111,0.139779656078,0.609990135189,0.139779656078,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.368706224454
 09/26  10:00:00,1.87899727601,0.0,0.0,0.661480707725,0.19256520606,0.854045913786,0.19256520606,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.317285985844
 09/26  11:00:00,1.90670736841,0.0,0.0,0.709707074585,0.202211527928,0.911918602513,0.202211527928,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.272805080327
 09/26  12:00:00,1.91318134811,0.0,0.0,0.749888759029,0.218361936625,0.968250695654,0.218361936625,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.238135667275
 09/26  13:00:00,2.0862448995,0.0,0.0,0.924637166013,0.257700116357,1.18233728237,0.257700116357,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.218850214166
 09/26  14:00:00,2.19348360185,0.0,0.0,1.03148377495,0.287486626951,1.31897040191,0.287486626951,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.198671840855
 09/26  15:00:00,2.3499620861,0.0,0.0,1.13324683273,0.315851789627,1.44909862236,0.315851789627,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201980679444
 09/26  16:00:00,2.51012171569,0.0,0.0,1.1553905928,0.322009362591,1.47739995539,0.322009362591,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.22710843183
 09/26  17:00:00,2.87062056085,0.0,0.0,1.23611851648,0.352198075131,1.58831659161,0.352198075131,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.282634633521
 09/26  18:00:00,2.86694016373,0.0,0.0,1.07580961991,0.319919358718,1.39572897863,0.319919358718,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.335527148363
 09/26  19:00:00,2.85467480197,0.0,0.0,0.97239709814,0.295063731585,1.26746082973,0.295063731585,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.345457284423
 09/26  20:00:00,2.91906322682,0.0,0.0,0.896249752972,0.277282861854,1.17353261483,0.277282861854,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.314210492607
 09/26  21:00:00,2.68558734523,0.0,0.0,0.796988069191,0.251183875599,1.04817194479,0.251183875599,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.276608094866
 09/26  22:00:00,2.21049198993,0.0,0.0,0.675233588433,0.216581116495,0.891814704928,0.216581116495,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.220179682119
 09/26  23:00:00,1.76769094387,0.0,0.0,0.58074185713,0.186267383588,0.767009240718,0.186267383588,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.159718074988
 09/26  24:00:00,1.34501632816,0.0,0.0,0.511751108735,0.161269631792,0.673020740528,0.161269631792,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0938891755432
 09/27  01:00:00,1.10317108148,0.0,0.0,0.425411874456,0.136443665433,0.56185553989,0.136443665433,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0635610454758
 09/27  02:00:00,0.956366859845,0.0,0.0,0.353209782843,0.115171888032,0.468381670875,0.115171888032,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0559638843625
 09/27  03:00:00,0.896172101609,0.0,0.0,0.314784340231,0.102642702254,0.417427042485,0.102642702254,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0582119380733
 09/27  04:00:00,0.881442665717,0.0,0.0,0.286974077579,0.0935748882781,0.380548965857,0.0935748882781,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0815996308655
 09/27  05:00:00,1.00237846892,0.0,0.0,0.261918747127,0.0867207408594,0.348639487987,0.0867207408594,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.187007344962
 09/27  06:00:00,1.38150538016,0.0,0.0,0.284141528804,0.0940796925267,0.378221221331,0.0940796925267,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.382760144634
 09/27  07:00:00,1.69386735326,0.0,0.0,0.306424333419,0.0999225930757,0.406346926495,0.0999225930757,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.432687653445
 09/27  08:00:00,1.61370621148,0.0,0.0,0.309662246344,0.0993289451875,0.408991191532,0.0993289451875,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.415709365714
 09/27  09:00:00,1.64041031016,0.0,0.0,0.433866489221,0.128979752771,0.562846241992,0.128979752771,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.370261098214
 09/27  10:00:00,1.91115993604,0.0,0.0,0.688671313208,0.196201777103,0.884873090311,0.196201777103,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.318621469346
 09/27  11:00:00,2.00503567924,0.0,0.0,0.793021113966,0.216093818099,1.00911493207,0.216093818099,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.273937061597
