Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/27  12:00:00,2.07760160224,0.0,0.0,0.889329346072,0.242368599288,1.13169794536,0.242368599288,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.239108671701
 09/27  13:00:00,2.20117494232,0.0,0.0,1.01874601405,0.277649071299,1.29639508535,0.277649071299,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.219722454002
 09/27  14:00:00,2.40542457489,0.0,0.0,1.20830012343,0.321834296689,1.53013442012,0.321834296689,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.199448795676
 09/27  15:00:00,2.58479562611,0.0,0.0,1.3291303555,0.354016458553,1.68314681405,0.354016458553,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.202766027766
 09/27  16:00:00,2.71006894067,0.0,0.0,1.3174027121,0.359048197758,1.67645090986,0.359048197758,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228004702343
 09/27  17:00:00,3.17416566282,0.0,0.0,1.48582683819,0.404909672257,1.89073651045,0.404909672257,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.283759816649
 09/27  18:00:00,3.05999677079,0.0,0.0,1.22937363037,0.358084305907,1.58745793628,0.358084305907,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.336854797779
 09/27  19:00:00,2.952568785,0.0,0.0,1.04639767746,0.317603383241,1.3640010607,0.317603383241,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.346811036485
 09/27  20:00:00,2.9969025435,0.0,0.0,0.954708927577,0.295430053689,1.25013898127,0.295430053689,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.315443442848
 09/27  21:00:00,2.79434075151,0.0,0.0,0.882732564624,0.273109179422,1.15584174405,0.273109179422,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.277691701887
 09/27  22:00:00,2.31046240175,0.0,0.0,0.753477241646,0.237480322236,0.990957563882,0.237480322236,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.22100723498
 09/27  23:00:00,1.85779770756,0.0,0.0,0.651302246108,0.205265996449,0.856568242557,0.205265996449,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.16026583684
 09/27  24:00:00,1.36292034005,0.0,0.0,0.522932269835,0.167732851963,0.690665121798,0.167732851963,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0941488061694
 09/28  01:00:00,1.13638866025,0.0,0.0,0.450457954314,0.144483832968,0.594941787283,0.144483832968,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0636923768563
 09/28  02:00:00,1.01348008291,0.0,0.0,0.397806784603,0.127594770805,0.525401555408,0.127594770805,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0560572228953
 09/28  03:00:00,0.952451740628,0.0,0.0,0.358587609431,0.11501423138,0.47360184081,0.11501423138,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0583167787671
 09/28  04:00:00,0.910636772683,0.0,0.0,0.308826711682,0.100703103956,0.409529815638,0.100703103956,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0818128880499
 09/28  05:00:00,1.05072821408,0.0,0.0,0.298861219808,0.0974548706036,0.396316090411,0.0974548706036,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.187680487699
 09/28  06:00:00,1.43370228452,0.0,0.0,0.323417356731,0.105464090446,0.428881447177,0.105464090446,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.384296823149
 09/28  07:00:00,1.6964428832,0.0,0.0,0.307010706704,0.100116797226,0.40712750393,0.100116797226,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.434482605953
 09/28  08:00:00,1.68776318735,0.0,0.0,0.367579228667,0.113722791121,0.481302019788,0.113722791121,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.41745551333
 09/28  09:00:00,1.7253286505,0.0,0.0,0.500490303195,0.145705657368,0.646195960562,0.145705657368,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.37182971999
 09/28  10:00:00,2.03029779326,0.0,0.0,0.784141845072,0.218522507551,1.00266435262,0.218522507551,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.319968064253
 09/28  11:00:00,2.05820235313,0.0,0.0,0.833904927965,0.227235543834,1.0611404718,0.227235543834,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.275078195759
 09/28  12:00:00,2.1882607628,0.0,0.0,0.98029198855,0.261084220738,1.24137620929,0.261084220738,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.240089568334
 09/28  13:00:00,2.25040891805,0.0,0.0,1.05676037645,0.287989406927,1.34474978337,0.287989406927,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.220601731708
 09/28  14:00:00,2.50500332162,0.0,0.0,1.29256784746,0.336362106586,1.62892995404,0.336362106586,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.200232008486
 09/28  15:00:00,2.59887461147,0.0,0.0,1.33965611914,0.356779201472,1.69643532061,0.356779201472,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.203556506562
 09/28  16:00:00,2.71654050186,0.0,0.0,1.32181761182,0.360201394801,1.68201900662,0.360201394801,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228908166767
 09/28  17:00:00,3.08918907937,0.0,0.0,1.41127740228,0.393348605856,1.80462600813,0.393348605856,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.284893735518
 09/28  18:00:00,3.05190837834,0.0,0.0,1.22210594149,0.355925450393,1.57803139189,0.355925450393,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.338192949717
 09/28  19:00:00,3.01828050525,0.0,0.0,1.10093565273,0.32741255141,1.42834820414,0.32741255141,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.348175613283
 09/28  20:00:00,3.06592522385,0.0,0.0,1.01110177356,0.306817088102,1.31791886167,0.306817088102,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.31668624279
 09/28  21:00:00,2.86439923027,0.0,0.0,0.939701704781,0.285106251654,1.22480795643,0.285106251654,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.278783968262
 09/28  22:00:00,2.37614172978,0.0,0.0,0.806348417556,0.249454342049,1.0558027596,0.249454342049,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.22184136729
 09/28  23:00:00,1.92085309245,0.0,0.0,0.701931266985,0.217140009186,0.91907127617,0.217140009186,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.160818188117
 09/28  24:00:00,1.45939352987,0.0,0.0,0.600973700133,0.185902063712,0.786875763845,0.185902063712,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0944113539446
 09/29  01:00:00,1.19798677673,0.0,0.0,0.499113656156,0.157293502258,0.656407158415,0.157293502258,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0638251222076
 09/29  02:00:00,1.04049274855,0.0,0.0,0.418188401392,0.134132263676,0.552320665068,0.134132263676,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0561507788767
 09/29  03:00:00,0.97560655549,0.0,0.0,0.376039785993,0.12061277252,0.496652558513,0.12061277252,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0584208759268
 09/29  04:00:00,0.956554351376,0.0,0.0,0.344679618834,0.110553884184,0.455233503018,0.110553884184,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0820267793623
 09/29  05:00:00,1.07162127839,0.0,0.0,0.314107537451,0.102424432488,0.416531969939,0.102424432488,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.188357672479
 09/29  06:00:00,1.45041275367,0.0,0.0,0.334853527067,0.10919078611,0.444044313177,0.10919078611,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.385844426301
 09/29  07:00:00,1.71023230386,0.0,0.0,0.316049496249,0.10305938776,0.419108884009,0.10305938776,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.436290646538
 09/29  08:00:00,1.69893414592,0.0,0.0,0.374775080064,0.115938231895,0.490713311959,0.115938231895,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.419215179726
 09/29  09:00:00,1.69781888842,0.0,0.0,0.47568761826,0.141418280599,0.617105898859,0.141418280599,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.373410019605
 09/29  10:00:00,1.96051560797,0.0,0.0,0.724977794039,0.206547555848,0.931525349887,0.206547555848,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.321324881706
 09/29  11:00:00,2.03893379082,0.0,0.0,0.817871074243,0.222850929803,1.04072200405,0.222850929803,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.276228101202
 09/29  12:00:00,2.11423650278,0.0,0.0,0.916594642655,0.249768917024,1.16636355968,0.249768917024,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.241077957926
 09/29  13:00:00,2.27267403657,0.0,0.0,1.078814365,0.287314599029,1.36612896402,0.287314599029,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.221487669584
 09/29  14:00:00,2.44136588295,0.0,0.0,1.23546187588,0.329041389623,1.5645032655,0.329041389623,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.201021258359
 09/29  15:00:00,2.60975281484,0.0,0.0,1.34760555764,0.358908551162,1.7065141088,0.358908551162,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.204355921746
 09/29  16:00:00,2.79479442578,0.0,0.0,1.38934098832,0.370020746351,1.75936173467,0.370020746351,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.22981936263
 09/29  17:00:00,3.20223652845,0.0,0.0,1.50612546991,0.410404927915,1.91653039783,0.410404927915,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.286036794903
 09/29  18:00:00,3.13544382895,0.0,0.0,1.29202041763,0.368197853859,1.66021827149,0.368197853859,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.339541520731
 09/29  19:00:00,3.03079528207,0.0,0.0,1.10954708387,0.329940734569,1.43948781844,0.329940734569,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.349550775806
 09/29  20:00:00,3.06805810171,0.0,0.0,1.01180025584,0.306999034116,1.31879928995,0.306999034116,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.317938692368
 09/29  21:00:00,2.86759659929,0.0,0.0,0.941323160495,0.285581431384,1.22690459188,0.285581431384,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.279884701837
 09/29  22:00:00,2.37683392656,0.0,0.0,0.806249237543,0.249405191088,1.05565442863,0.249405191088,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.222681895043
 09/29  23:00:00,1.92036296292,0.0,0.0,0.701143146042,0.216881464307,0.91802461035,0.216881464307,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.161374724412
 09/29  24:00:00,1.38598919111,0.0,0.0,0.540007570346,0.173200017599,0.713207587945,0.173200017599,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0946751910778
 09/30  01:00:00,1.16025200424,0.0,0.0,0.463198958592,0.148561895886,0.611760854479,0.148561895886,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0667896295723
 09/30  02:00:00,1.03283010721,0.0,0.0,0.408711437042,0.13108533775,0.539796774792,0.13108533775,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.058400789387
 09/30  03:00:00,0.941462699719,0.0,0.0,0.345923532572,0.112794744602,0.458718277174,0.112794744602,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0608458973219
 09/30  04:00:00,0.923633573041,0.0,0.0,0.312723751703,0.101969444721,0.414693196424,0.101969444721,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0869751520062
 09/30  05:00:00,1.05042606182,0.0,0.0,0.282828283921,0.0936423281154,0.376470612036,0.0936423281154,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.203127121219
 09/30  06:00:00,1.40388980976,0.0,0.0,0.26512928012,0.0877823180209,0.352911598141,0.0877823180209,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.419828685211
 09/30  07:00:00,1.74293930561,0.0,0.0,0.294309812678,0.0959660913015,0.390275903979,0.0959660913015,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.476669266391
 09/30  08:00:00,1.75287933049,0.0,0.0,0.359696185583,0.111272449955,0.470968635538,0.111272449955,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.460467739822
 09/30  09:00:00,1.79456626362,0.0,0.0,0.489189912565,0.142406705133,0.631596617698,0.142406705133,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.410635617508
 09/30  10:00:00,2.03088485324,0.0,0.0,0.715564348488,0.203870773946,0.919435122433,0.203870773946,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.352868125139
 09/30  11:00:00,2.10508162922,0.0,0.0,0.80815462314,0.220216832694,1.02837145583,0.220216832694,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.302237728295
 09/30  12:00:00,2.23694275899,0.0,0.0,0.962479245413,0.25634192701,1.21882117242,0.25634192701,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.263516095301
 09/30  13:00:00,2.42504473574,0.0,0.0,1.15488347796,0.300536656564,1.45542013453,0.300536656564,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.24097916573
 09/30  14:00:00,2.5945337889,0.0,0.0,1.31790080112,0.342960568193,1.66086136931,0.342960568193,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.218705488327
 09/30  15:00:00,2.68115447804,0.0,0.0,1.36072325901,0.362391407403,1.72311466641,0.362391407403,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.22209805448
 09/30  16:00:00,2.87329566706,0.0,0.0,1.40556627561,0.374338176307,1.77990445191,0.374338176307,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.25185996743
 09/30  17:00:00,3.2850532895,0.0,0.0,1.52214383674,0.414752647626,1.93689648436,0.414752647626,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.313135539205
 09/30  18:00:00,3.15208755011,0.0,0.0,1.24447478395,0.362368911804,1.60684369575,0.362368911804,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.375249502074
 09/30  19:00:00,3.09894256876,0.0,0.0,1.10481051137,0.328466741689,1.43327725306,0.328466741689,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.38966387368
 09/30  20:00:00,3.13801695081,0.0,0.0,1.0096593918,0.306289971802,1.3159493636,0.306289971802,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.355892097489
 09/30  21:00:00,2.79134324347,0.0,0.0,0.820339268803,0.263111687159,1.08345095596,0.263111687159,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.311478124465
 09/30  22:00:00,2.30118968396,0.0,0.0,0.700538562354,0.226203237882,0.926741800235,0.226203237882,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.247657068914
 09/30  23:00:00,1.80703692883,0.0,0.0,0.583469799569,0.18995178462,0.773421584189,0.18995178462,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.177116871142
 09/30  24:00:00,1.31322695325,0.0,0.0,0.473041019153,0.154985633243,0.628026652396,0.154985633243,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.100520205692
 10/01  01:00:00,1.09706957796,0.0,0.0,0.393948211628,0.129871210984,0.523819422612,0.129871210984,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0669390995715
 10/01  02:00:00,0.959136694998,0.0,0.0,0.33288324178,0.11039637876,0.443279620541,0.11039637876,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0585063778102
 10/01  03:00:00,0.883038480973,0.0,0.0,0.283066612715,0.0945469070424,0.377613519757,0.0945469070424,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0609634539525
 10/01  04:00:00,0.858302634149,0.0,0.0,0.244451520178,0.0820943852472,0.326545905425,0.0820943852472,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0872157957031
 10/01  05:00:00,1.03186939517,0.0,0.0,0.247643146725,0.0820078713021,0.329651018027,0.0820078713021,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.203880520511
 10/01  06:00:00,1.38271849912,0.0,0.0,0.208058851039,0.069869040949,0.277927891988,0.069869040949,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.42154983705
 10/01  07:00:00,1.7664921671,0.0,0.0,0.237410593853,0.0786124908578,0.316023084711,0.0786124908578,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.478690932979
 10/01  08:00:00,1.77502225913,0.0,0.0,0.297068805004,0.0952780403532,0.392346845358,0.0952780403532,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.462453317278
 10/01  09:00:00,1.72668506242,0.0,0.0,0.383392767732,0.118588032717,0.501980800449,0.118588032717,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.412427522682
 10/01  10:00:00,1.85451911237,0.0,0.0,0.526700315388,0.159771829208,0.686472144596,0.159771829208,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.354408873383
 10/01  11:00:00,1.90044503852,0.0,0.0,0.590624001675,0.174848278082,0.765472279757,0.174848278082,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.303541662254
 10/01  12:00:00,1.98017001716,0.0,0.0,0.699368375578,0.203593398065,0.902961773643,0.203593398065,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.264638534668
 10/01  13:00:00,2.15753786111,0.0,0.0,0.884415342358,0.246447268507,1.13086261087,0.246447268507,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.24198192701
 10/01  14:00:00,2.2987865752,0.0,0.0,1.0222089015,0.284849427488,1.30705832899,0.284849427488,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.219600229999
 10/01  15:00:00,2.459826365,0.0,0.0,1.12115007704,0.312426566345,1.43357664338,0.312426566345,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.223000917815
 10/01  16:00:00,2.68603009335,0.0,0.0,1.16703830173,0.325219442657,1.49225774439,0.325219442657,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.25289578628
 10/01  17:00:00,3.06393301854,0.0,0.0,1.19919562385,0.349122091382,1.54831771524,0.349122091382,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.314426434857
 10/01  18:00:00,3.15669191126,0.0,0.0,1.05580820038,0.320374578566,1.37618277895,0.320374578566,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.376784116693
 10/01  19:00:00,3.18727577409,0.0,0.0,0.96426505195,0.298320149877,1.26258520183,0.298320149877,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.391243587533
 10/01  20:00:00,3.08598554971,0.0,0.0,0.876148622683,0.276125167408,1.15227379009,0.276125167408,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.357339380527
 10/01  21:00:00,2.75876394771,0.0,0.0,0.764281292581,0.245133685481,1.00941497806,0.245133685481,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.31274464131
 10/01  22:00:00,2.25339961565,0.0,0.0,0.636171771179,0.207435901475,0.843607672654,0.207435901475,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.24862662208
 10/01  23:00:00,1.74143210895,0.0,0.0,0.510013230484,0.168864697091,0.678877927576,0.168864697091,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.177753459414
 10/01  24:00:00,1.23067378628,0.0,0.0,0.390725102997,0.131196310044,0.521921413041,0.131196310044,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.100815603126
 10/02  01:00:00,0.971200855725,0.0,0.0,0.301937247719,0.102671596569,0.404608844288,0.102671596569,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.064227979737
 10/02  02:00:00,0.824756759412,0.0,0.0,0.233343861162,0.0802380476406,0.313581908803,0.0802380476406,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0564353923894
 10/02  03:00:00,0.759231691711,0.0,0.0,0.191530613598,0.0658657544572,0.257396368056,0.0658657544572,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0587392205643
 10/02  04:00:00,0.720819652463,0.0,0.0,0.145798550534,0.0504737092437,0.196272259778,0.0504737092437,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0826776152794
 10/02  05:00:00,0.8658998668,0.0,0.0,0.134630359677,0.0466091475502,0.181239507227,0.0466091475502,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.19041919554
 10/02  06:00:00,1.14971070894,0.0,0.0,0.0642811619946,0.0222596923435,0.0865408543381,0.0222596923435,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.390554596739
 10/02  07:00:00,1.59202316753,0.0,0.0,0.148275283439,0.0513401989721,0.199615482411,0.0513401989721,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.441790897634
 10/02  08:00:00,1.52411595872,0.0,0.0,0.158013155221,0.0537481053693,0.211761260591,0.0537481053693,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.424569902524
 10/02  09:00:00,1.41976786147,0.0,0.0,0.206844838823,0.0674587390458,0.274303577868,0.0674587390458,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.378218602776
 10/02  10:00:00,1.49275112764,0.0,0.0,0.307629135129,0.0969467186814,0.40457585381,0.0969467186814,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.325453408727
 10/02  11:00:00,1.56991438896,0.0,0.0,0.392261589051,0.118983569528,0.511245158579,0.118983569528,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.279726893387
 10/02  12:00:00,1.59510256189,0.0,0.0,0.44981708944,0.136441021179,0.586258110619,0.136441021179,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.244085248507
 10/02  13:00:00,1.55750652221,0.0,0.0,0.454390278451,0.137828159031,0.592218437482,0.137828159031,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.22418279401
 10/02  14:00:00,1.53009428293,0.0,0.0,0.453418618487,0.14025064219,0.593669260676,0.14025064219,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.203422578213
 10/02  15:00:00,1.54002010092,0.0,0.0,0.42934133569,0.137705997149,0.567047332839,0.137705997149,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.206782937141
 10/02  16:00:00,1.69072983684,0.0,0.0,0.417158968355,0.136022888701,0.553181857056,0.136022888701,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.23258933635
 10/02  17:00:00,2.06799046611,0.0,0.0,0.463865495387,0.148774314184,0.612639809571,0.148774314184,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.289513718303
 10/02  18:00:00,2.32195850748,0.0,0.0,0.457443262733,0.151456532849,0.608899795582,0.151456532849,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.343644011812
 10/02  19:00:00,2.47027049125,0.0,0.0,0.46377785361,0.153555526392,0.617333380002,0.153555526392,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.353734880707
 10/02  20:00:00,2.46964332793,0.0,0.0,0.455545868469,0.150830655535,0.606376524004,0.150830655535,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.321749795159
 10/02  21:00:00,2.22702743095,0.0,0.0,0.406356274633,0.136439102752,0.542795377385,0.136439102752,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.283234582694
 10/02  22:00:00,1.80807995324,0.0,0.0,0.336862273388,0.11310579017,0.449968063558,0.11310579017,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.225239780694
 10/02  23:00:00,1.37558573182,0.0,0.0,0.255442739024,0.0878094323453,0.343252171369,0.0878094323453,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.163067683831
 10/02  24:00:00,0.946007654519,0.0,0.0,0.185424476134,0.0637421499784,0.249166626113,0.0637421499784,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0954779413691
 10/03  01:00:00,0.759434911465,0.0,0.0,0.143407702455,0.0492991651701,0.192706867625,0.0492991651701,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0643640121395
 10/03  02:00:00,0.67731711807,0.0,0.0,0.12356739081,0.0424785961329,0.166045986943,0.0424785961329,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0565316729074
 10/03  03:00:00,0.641377168237,0.0,0.0,0.103764766031,0.035669398508,0.139434164539,0.035669398508,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.058846900606
 10/03  04:00:00,0.644742518518,0.0,0.0,0.089283525494,0.030691222775,0.119974748269,0.030691222775,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0828979928432
 10/03  05:00:00,0.812599832675,0.0,0.0,0.0946925792408,0.0325501193579,0.127242698599,0.0325501193579,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.191115970044
 10/03  06:00:00,1.23518720556,0.0,0.0,0.12683005394,0.0435953332867,0.170425387227,0.0435953332867,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.392146560475
 10/03  07:00:00,1.48102863206,0.0,0.0,0.0645683455229,0.0221927367037,0.0867610822266,0.0221927367037,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.443650762348
 10/03  08:00:00,1.46689459321,0.0,0.0,0.113981105632,0.03874974169,0.152730847322,0.03874974169,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.426378950287
 10/03  09:00:00,1.25407709979,0.0,0.0,0.0796222559831,0.0273657339275,0.106987989911,0.0273657339275,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.379843429048
 10/03  10:00:00,1.16750789117,0.0,0.0,0.0583480766973,0.0195903256691,0.0779384023664,0.0195903256691,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.326847623702
 10/03  11:00:00,1.20501111258,0.0,0.0,0.10867207073,0.0364887253464,0.145160796077,0.0364887253464,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.280907979508
 10/03  12:00:00,1.17954407471,0.0,0.0,0.127472874844,0.0422115976373,0.169684472481,0.0422115976373,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.245100399462
 10/03  13:00:00,1.2321233485,0.0,0.0,0.200523780691,0.0654011757809,0.265924956472,0.0654011757809,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.22509310131
 10/03  14:00:00,1.38897246346,0.0,0.0,0.344990670665,0.10674532606,0.451735996725,0.10674532606,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.204234022691
 10/03  15:00:00,1.55588505208,0.0,0.0,0.446573617207,0.135517920559,0.582091537766,0.135517920559,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.207603683368
 10/03  16:00:00,1.78195799005,0.0,0.0,0.493651999606,0.149821475877,0.643473475483,0.149821475877,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.233525871132
 10/03  17:00:00,2.25600502203,0.0,0.0,0.613325899908,0.186152660164,0.799478560072,0.186152660164,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.290689523728
 10/03  18:00:00,2.4542927321,0.0,0.0,0.560069510548,0.179777524144,0.739847034691,0.179777524144,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.345030997329
 10/03  19:00:00,2.6163540986,0.0,0.0,0.576858894733,0.185143833668,0.762002728401,0.185143833668,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.355149139661
 10/03  20:00:00,2.59585673851,0.0,0.0,0.551409964978,0.179892276812,0.73130224179,0.179892276812,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.323037487956
 10/03  21:00:00,2.37049860428,0.0,0.0,0.516615607784,0.168519757501,0.685135365286,0.168519757501,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.284365768128
 10/03  22:00:00,1.93750327593,0.0,0.0,0.434595690346,0.143931971309,0.578527661655,0.143931971309,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.226103505285
 10/03  23:00:00,1.51858355001,0.0,0.0,0.364847750534,0.120829264077,0.485677014611,0.120829264077,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.163640658775
 10/03  24:00:00,1.08921827566,0.0,0.0,0.294556817132,0.0975475629675,0.3921043801,0.0975475629675,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0957508085243
 10/04  01:00:00,0.896606184058,0.0,0.0,0.247707944441,0.0820316163974,0.329739560838,0.0820316163974,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0645025915197
 10/04  02:00:00,0.797382664603,0.0,0.0,0.214858801173,0.0711547180966,0.286013519269,0.0711547180966,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0566296871132
 10/04  03:00:00,0.758333967266,0.0,0.0,0.192523136627,0.0637577799313,0.256280916559,0.0637577799313,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0589569476158
 10/04  04:00:00,0.780384904354,0.0,0.0,0.192577716191,0.0628172374996,0.25539495369,0.0628172374996,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0831201732587
 10/04  05:00:00,0.953508425376,0.0,0.0,0.201662822009,0.0657868872405,0.26744970925,0.0657868872405,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.191817552093
 10/04  06:00:00,1.3893940411,0.0,0.0,0.243567767033,0.0794626500447,0.323030417078,0.0794626500447,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.393748366159
 10/04  07:00:00,1.68029790293,0.0,0.0,0.213448101608,0.070710982085,0.284159083693,0.070710982085,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.445522031747
 10/04  08:00:00,1.65068936539,0.0,0.0,0.252352686827,0.0823514498462,0.334704136673,0.0823514498462,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.428200433111
 10/04  09:00:00,1.52504148865,0.0,0.0,0.284860472024,0.0914567795296,0.376317251553,0.0914567795296,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.38147855627
 10/04  10:00:00,1.57445534306,0.0,0.0,0.369157355635,0.114323655078,0.483481010713,0.114323655078,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.328252467241
 10/04  11:00:00,1.53234703905,0.0,0.0,0.359838301357,0.111467465093,0.47130576645,0.111467465093,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.282098935613
 10/04  12:00:00,1.51367707065,0.0,0.0,0.383871129075,0.118922249144,0.502793378219,0.118922249144,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.246124489673
 10/04  13:00:00,1.65924260966,0.0,0.0,0.533374105326,0.158752294743,0.69212640007,0.158752294743,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.226010918877
 10/04  14:00:00,1.80321676995,0.0,0.0,0.669924113388,0.195238392258,0.865162505647,0.195238392258,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.205051820261
 10/04  15:00:00,2.014596108,0.0,0.0,0.809205009406,0.230770752979,1.03997576238,0.230770752979,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.208430514674
 10/04  16:00:00,2.23562700835,0.0,0.0,0.852961650685,0.243237839933,1.09619949062,0.243237839933,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.234468874294
 10/04  17:00:00,2.69903302302,0.0,0.0,0.961172380689,0.280151054239,1.24132343493,0.280151054239,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.291872649861
 10/04  18:00:00,2.82688416076,0.0,0.0,0.852126187623,0.258916038118,1.11104222574,0.258916038118,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.346427234939
 10/04  19:00:00,2.89744846965,0.0,0.0,0.795334125879,0.24633970858,1.04167383446,0.24633970858,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.356572404647
 10/04  20:00:00,2.87563530886,0.0,0.0,0.77102336926,0.23876133519,1.00978470445,0.23876133519,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.324333595648
 10/04  21:00:00,2.54733559622,0.0,0.0,0.651625307785,0.209208187823,0.860833495607,0.209208187823,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.285504629745
 10/04  22:00:00,2.07451842058,0.0,0.0,0.53883617995,0.175836635842,0.714672815792,0.175836635842,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.226973495798
 10/04  23:00:00,1.63795579771,0.0,0.0,0.455755676735,0.148717122825,0.604472799561,0.148717122825,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.164217121531
 10/04  24:00:00,1.19445797392,0.0,0.0,0.374784924948,0.122284632588,0.497069557536,0.122284632588,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0960253293512
 10/05  01:00:00,0.991854489962,0.0,0.0,0.320332346316,0.104516552068,0.424848898384,0.104516552068,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0646415598769
 10/05  02:00:00,0.883089806063,0.0,0.0,0.280202463561,0.0914199866736,0.371622450234,0.0914199866736,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0567278976082
 10/05  03:00:00,0.812658451542,0.0,0.0,0.233233617382,0.0772631590297,0.310496776412,0.0772631590297,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0590655720393
 10/05  04:00:00,0.805091105407,0.0,0.0,0.210234885103,0.0696433314142,0.279878216517,0.0696433314142,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0833431114846
 10/05  05:00:00,0.964876517702,0.0,0.0,0.208907300969,0.0692045870689,0.278111888038,0.0692045870689,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.192523465631
 10/05  06:00:00,1.39024299689,0.0,0.0,0.242075644518,0.0801926203426,0.322268264861,0.0801926203426,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.395359474166
 10/05  07:00:00,1.69308564526,0.0,0.0,0.221638099226,0.0734277667656,0.295065865992,0.0734277667656,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.447402991778
 10/05  08:00:00,1.65181972657,0.0,0.0,0.251821632021,0.0821822949246,0.334003926945,0.0821822949246,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.430031004018
 10/05  09:00:00,1.44950201545,0.0,0.0,0.225521853018,0.0736112080399,0.299133061057,0.0736112080399,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.38312327357
 10/05  10:00:00,1.34922497723,0.0,0.0,0.193632833678,0.0632063180581,0.256839151736,0.0632063180581,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.329663960388
 10/05  11:00:00,1.38732071799,0.0,0.0,0.2471056601,0.0779779937999,0.3250836539,0.0779779937999,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.283294727102
 10/05  12:00:00,1.43107696373,0.0,0.0,0.320030143968,0.0991358213491,0.419165965318,0.0991358213491,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.24715179565
 10/05  13:00:00,1.48526015547,0.0,0.0,0.39858381009,0.118638581553,0.517222391643,0.118638581553,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.226932473111
 10/05  14:00:00,1.67200613777,0.0,0.0,0.567677359292,0.165453573398,0.73313093269,0.165453573398,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.205872761037
 10/05  15:00:00,1.85857406198,0.0,0.0,0.687133962335,0.195989681426,0.883123643761,0.195989681426,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.209260587277
 10/05  16:00:00,2.14473652113,0.0,0.0,0.78528553707,0.219075704702,1.00436124177,0.219075704702,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.235416635922
 10/05  17:00:00,2.52408635223,0.0,0.0,0.82072166437,0.244466742059,1.06518840643,0.244466742059,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.293061007569
 10/05  18:00:00,2.73465331902,0.0,0.0,0.780157685661,0.237250763659,1.01740844932,0.237250763659,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.347830169617
 10/05  19:00:00,2.88706628638,0.0,0.0,0.789757331535,0.240103566522,1.02986089806,0.240103566522,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.35800315778
 10/05  20:00:00,2.89435345768,0.0,0.0,0.787744980503,0.2394544123,1.0271993928,0.2394544123,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.325637056118
 10/05  21:00:00,2.66359745109,0.0,0.0,0.748459245878,0.227489475659,0.975948721536,0.227489475659,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.286651258686
 10/05  22:00:00,2.25401660269,0.0,0.0,0.685075446626,0.208219209711,0.893294656337,0.208219209711,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.227849837368
 10/05  23:00:00,1.68532223779,0.0,0.0,0.490855982633,0.160404466961,0.651260449595,0.160404466961,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.164795911575
 10/05  24:00:00,1.17369870542,0.0,0.0,0.356219805562,0.11981732894,0.476037134502,0.11981732894,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0962984838765
 10/06  01:00:00,0.967745303272,0.0,0.0,0.299783460106,0.100818520099,0.400601980205,0.100818520099,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0647792913659
 10/06  02:00:00,0.857713170014,0.0,0.0,0.259037364445,0.0871105834324,0.346147947877,0.0871105834324,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0568257639166
 10/06  03:00:00,0.811972788385,0.0,0.0,0.231762797452,0.0779383201879,0.30970111764,0.0779383201879,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0591755676536
 10/06  04:00:00,0.806736282892,0.0,0.0,0.210512426538,0.0707861017416,0.28129852828,0.0707861017416,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.083567977207
 10/06  05:00:00,0.918823520847,0.0,0.0,0.172117880997,0.0592331718455,0.231351052843,0.0592331718455,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.193231303972
 10/06  06:00:00,1.17925616119,0.0,0.0,0.0814594421881,0.0282045380582,0.109663980246,0.0282045380582,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.396976923088
 10/06  07:00:00,1.63940453308,0.0,0.0,0.177897408791,0.0615981647951,0.239495573586,0.0615981647951,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.449292172006
 10/06  08:00:00,1.54837022019,0.0,0.0,0.170154847922,0.0585593131652,0.228714161087,0.0585593131652,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.431871263495
 10/06  09:00:00,1.3306631614,0.0,0.0,0.132908205662,0.045733176623,0.178641382285,0.045733176623,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.384776098284
 10/06  10:00:00,1.23559027745,0.0,0.0,0.105320225378,0.0364652374053,0.141785462783,0.0364652374053,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.331082949566
 10/06  11:00:00,1.18670758676,0.0,0.0,0.091564315245,0.0317034699233,0.123267785168,0.0317034699233,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.284497464597
 10/06  12:00:00,1.12652514013,0.0,0.0,0.0843677219063,0.0292128178204,0.113580539727,0.0292128178204,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.24818539764
 10/06  13:00:00,1.08086304948,0.0,0.0,0.0831185862069,0.028780950955,0.111899537162,0.028780950955,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.227858221598
 10/06  14:00:00,1.04028494794,0.0,0.0,0.0747128545888,0.0258724919021,0.100585346491,0.0258724919021,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.206697157409
 10/06  15:00:00,1.08212925879,0.0,0.0,0.0786203552559,0.027225421424,0.10584577668,0.027225421424,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.210093651164
 10/06  16:00:00,1.27332100925,0.0,0.0,0.0980432478679,0.0339514401661,0.131994688034,0.0339514401661,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.236367677782
 10/06  17:00:00,1.64700902674,0.0,0.0,0.138841177225,0.0480761104788,0.186917287703,0.0480761104788,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.294254800804
 10/06  18:00:00,1.95151916661,0.0,0.0,0.17297580144,0.0598899009523,0.232865702393,0.0598899009523,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.34923876414
 10/06  19:00:00,2.09819251627,0.0,0.0,0.177947448,0.0616038220723,0.239551270072,0.0616038220723,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.359439015661
 10/06  20:00:00,2.10888451895,0.0,0.0,0.178600847029,0.0618220566772,0.240422903706,0.0618220566772,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.326944606481
 10/06  21:00:00,1.88591962901,0.0,0.0,0.146440146441,0.0506826860961,0.197122832537,0.0506826860961,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.287799325606
 10/06  22:00:00,1.52239516008,0.0,0.0,0.119456494426,0.0413409664814,0.160797460907,0.0413409664814,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.228725590184
 10/06  23:00:00,1.13722713194,0.0,0.0,0.0762119786279,0.0263728295258,0.102584808154,0.0263728295258,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.16537644717
 10/06  24:00:00,0.720461996635,0.0,0.0,0.0167356687824,0.00579000222499,0.0225256710073,0.00579000222499,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0965732385897
 10/07  01:00:00,0.574166945229,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0678558894535
 10/07  02:00:00,0.516580904938,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0592302082905
 10/07  03:00:00,0.506403919962,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0619424126983
 10/07  04:00:00,0.533726547484,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0891856144632
 10/07  05:00:00,0.707470159142,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.209132302509
 10/07  06:00:00,1.11648902686,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.433248256777
 10/07  07:00:00,1.46391155155,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.492133402141
 10/07  08:00:00,1.39563324712,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.475411150625
 10/07  09:00:00,1.23617697967,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.423900240375
 10/07  10:00:00,1.17773983959,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.3641017452
 10/07  11:00:00,1.21580143792,0.0,0.0,0.0545041214127,0.0183069898057,0.0728111112184,0.0183069898057,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.31155923019
 10/07  12:00:00,1.27340832384,0.0,0.0,0.142745993645,0.0465704758571,0.189316469502,0.0465704758571,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.271522145481
 10/07  13:00:00,1.32059844387,0.0,0.0,0.216981562802,0.0707922130441,0.287773775847,0.0707922130441,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.24813134479
 10/07  14:00:00,1.43118655047,0.0,0.0,0.328536880373,0.105435543905,0.433972424278,0.105435543905,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.225086109972
 10/07  15:00:00,1.57212925159,0.0,0.0,0.40906489074,0.131281711266,0.540346602005,0.131281711266,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.228533845781
 10/07  16:00:00,1.78706977525,0.0,0.0,0.444343228158,0.142603516469,0.586946744627,0.142603516469,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.259246467936
 10/07  17:00:00,2.11890068857,0.0,0.0,0.448924874851,0.146445123834,0.595369998684,0.146445123834,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.322341821439
 10/07  18:00:00,2.43066687348,0.0,0.0,0.481351994716,0.159396704995,0.640748699711,0.159396704995,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.386193158146
 10/07  19:00:00,2.50456448497,0.0,0.0,0.424341276012,0.145847769462,0.570189045474,0.145847769462,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.400928454762
 10/07  20:00:00,2.43181306016,0.0,0.0,0.363475555374,0.125752872982,0.489228428356,0.125752872982,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.366212252713
 10/07  21:00:00,2.17994344908,0.0,0.0,0.314120716822,0.108708962909,0.42282967973,0.108708962909,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.320509441015
 10/07  22:00:00,1.74945565392,0.0,0.0,0.247907808638,0.0858119394912,0.333719748129,0.0858119394912,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.254570584877
 10/07  23:00:00,1.28333645921,0.0,0.0,0.161097014932,0.0557824491449,0.216879464077,0.0557824491449,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.181656273178
 10/07  24:00:00,0.792442374515,0.0,0.0,0.0608102033632,0.0210689904203,0.0818791937835,0.0210689904203,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.102626410617
 10/08  01:00:00,0.58855876535,0.0,0.0,0.0105709675494,0.00366488038824,0.0142358479376,0.00366488038824,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0680118616364
 10/08  02:00:00,0.516691810181,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0593411135333
 10/08  03:00:00,0.506623106057,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0621615987943
 10/08  04:00:00,0.534116435944,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0895755029227
 10/08  05:00:00,0.708390886588,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.210053029955
 10/08  06:00:00,1.11839604399,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.435155273914
 10/08  07:00:00,1.46686461532,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.495086465912
 10/08  08:00:00,1.39821554614,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.477993449642
 10/08  09:00:00,1.23823576032,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.425959021028
 10/08  10:00:00,1.17967875239,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.366040657991
 10/08  11:00:00,1.18572560733,0.0,0.0,0.0307950575626,0.0104862376762,0.0412812952388,0.0104862376762,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.313013215576
 10/08  12:00:00,1.23875811359,0.0,0.0,0.114882793533,0.0386145672866,0.153497360819,0.0386145672866,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.272691043919
 10/08  13:00:00,1.30730710873,0.0,0.0,0.205384438898,0.0680539204273,0.273438359325,0.0680539204273,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.249175426177
 10/08  14:00:00,1.39963026048,0.0,0.0,0.301569452172,0.0999153061371,0.401484758309,0.0999153061371,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.226017485956
 10/08  15:00:00,1.54834401149,0.0,0.0,0.388785654832,0.12683657494,0.515622229772,0.12683657494,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.22947297792
 10/08  16:00:00,1.71527556464,0.0,0.0,0.386147951081,0.127927250932,0.514075202013,0.127927250932,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.260323799946
 10/08  17:00:00,2.02326784495,0.0,0.0,0.374357994585,0.124035684581,0.498393679167,0.124035684581,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.323685297332
 10/08  18:00:00,2.25812685625,0.0,0.0,0.346516611137,0.120095133795,0.466611744933,0.120095133795,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.3877900957
 10/08  19:00:00,2.37743798934,0.0,0.0,0.327750520795,0.113668211393,0.441418732188,0.113668211393,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.402572272422
 10/08  20:00:00,2.35632162077,0.0,0.0,0.306031631343,0.106199175569,0.412230806912,0.106199175569,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.367718434769
 10/08  21:00:00,2.09763109189,0.0,0.0,0.251778561231,0.0874207157096,0.33919927694,0.0874207157096,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.32182748661
 10/08  22:00:00,1.6546804423,0.0,0.0,0.176582824116,0.0613527926952,0.237935616811,0.0613527926952,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.255579504575
 10/08  23:00:00,1.19498223947,0.0,0.0,0.0948728572678,0.0329901527664,0.127863010034,0.0329901527664,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.18231850748
 10/08  24:00:00,0.754232042814,0.0,0.0,0.0321653021782,0.0111959491221,0.0433612513003,0.0111959491221,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.102934021399
