Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/09  01:00:00,0.567686632348,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0653226006471
 10/09  02:00:00,0.512289007384,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.057549549164
 10/09  03:00:00,0.50335834663,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0602622435389
 10/09  04:00:00,0.527000005827,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0851302284213
 10/09  05:00:00,0.690637015702,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.196395851669
 10/09  06:00:00,1.07622218962,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.403606931761
 10/09  07:00:00,1.40813937977,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.457522592284
 10/09  08:00:00,1.32711858776,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.439333792153
 10/09  09:00:00,1.1583582335,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.391112552672
 10/09  10:00:00,1.09954184668,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.336819981576
 10/09  11:00:00,1.06817520323,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.289232866236
 10/09  12:00:00,1.01679128583,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.25203208307
 10/09  13:00:00,0.972259014927,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.231153724209
 10/09  14:00:00,0.960904088607,0.0,0.0,0.0138769601301,0.00474705508493,0.018624015215,0.00474705508493,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.20927762935
 10/09  15:00:00,0.978847993838,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.212658162893
 10/09  16:00:00,1.22355334221,0.0,0.0,0.0593129519642,0.0200149769654,0.0793279289296,0.0200149769654,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.239266769842
 10/09  17:00:00,1.54398025533,0.0,0.0,0.0598173794725,0.0204510951013,0.0802684745738,0.0204510951013,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.297874842519
 10/09  18:00:00,1.85528736485,0.0,0.0,0.0981461327252,0.0342052541766,0.132351386902,0.0342052541766,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.353521277862
 10/09  19:00:00,1.99059736496,0.0,0.0,0.0946112353831,0.0329884943041,0.127599729687,0.0329884943041,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.363795404729
 10/09  20:00:00,1.94646179593,0.0,0.0,0.0548814746929,0.0191515636927,0.0740330383856,0.0191515636927,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.330911748782
 10/09  21:00:00,1.91724305388,0.0,0.0,0.166742130782,0.0582101311426,0.224952261925,0.0582101311426,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.291293321092
 10/09  22:00:00,1.51520195377,0.0,0.0,0.111841012916,0.0391007096718,0.150941722588,0.0391007096718,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.231388122197
 10/09  23:00:00,1.11389156404,0.0,0.0,0.0573964667252,0.0200905368694,0.0774870035946,0.0200905368694,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.16713868383
 10/09  24:00:00,0.698816293265,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.097453206228
 10/10  01:00:00,0.568078799789,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0657147680879
 10/10  02:00:00,0.512494454971,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.057754996751
 10/10  03:00:00,0.503669999812,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0605738967209
 10/10  04:00:00,0.527558519901,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0856887424954
 10/10  05:00:00,0.691592899469,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.197351735436
 10/10  06:00:00,1.07809464487,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.405479387004
 10/10  07:00:00,1.40957979301,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.458963005525
 10/10  08:00:00,1.32878768953,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.441002893929
 10/10  09:00:00,1.16001730003,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.392771619205
 10/10  10:00:00,1.10060697721,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.337885112107
 10/10  11:00:00,1.06883924333,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.289896906337
 10/10  12:00:00,1.05997314905,0.0,0.0,0.0319801706056,0.0108426082552,0.0428227788608,0.0108426082552,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.252391167423
 10/10  13:00:00,1.12266092439,0.0,0.0,0.112456225676,0.0374901669438,0.14994639262,0.0374901669438,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.231609241049
 10/10  14:00:00,1.22131508718,0.0,0.0,0.20876109727,0.0695125414289,0.278273638698,0.0695125414289,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.210039004439
 10/10  15:00:00,1.34897370054,0.0,0.0,0.277059917717,0.0922514183304,0.369311336047,0.0922514183304,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.21347253355
 10/10  16:00:00,1.54415911767,0.0,0.0,0.299362571289,0.0996135452004,0.39897611649,0.0996135452004,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.240224357741
 10/10  17:00:00,1.82994969485,0.0,0.0,0.272890216885,0.0921293823695,0.365019599254,0.0921293823695,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.299093157358
 10/10  18:00:00,2.10923504192,0.0,0.0,0.285365493589,0.0995070265712,0.384872520161,0.0995070265712,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.354947821676
 10/10  19:00:00,2.22116703582,0.0,0.0,0.26442729181,0.0922762253011,0.356703517112,0.0922762253011,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.365261288167
 10/10  20:00:00,2.20629111635,0.0,0.0,0.246450475812,0.0860766107395,0.332527086552,0.0860766107395,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.332247021031
 10/10  21:00:00,1.97834612769,0.0,0.0,0.211106024954,0.0737831547837,0.284889179738,0.0737831547837,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.292459477082
 10/10  22:00:00,1.51960168912,0.0,0.0,0.114413909007,0.040031942095,0.154445851102,0.040031942095,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.232283729028
 10/10  23:00:00,1.13665945024,0.0,0.0,0.0738185410132,0.0258432248155,0.0996617658286,0.0258432248155,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.167731807789
 10/10  24:00:00,0.727347544791,0.0,0.0,0.020950469215,0.00734267856241,0.0282931477774,0.00734267856241,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0976913099759
 10/11  01:00:00,0.567980655656,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0656166239549
 10/11  02:00:00,0.512413800824,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.057674342604
 10/11  03:00:00,0.503418337006,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0603222339144
 10/11  04:00:00,0.527310476922,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0854406995171
 10/11  05:00:00,0.692021929798,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.197780765765
 10/11  06:00:00,1.07878440956,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.406169151697
 10/11  07:00:00,1.41042781456,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.459811027073
 10/11  08:00:00,1.329920542,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.44213574639
 10/11  09:00:00,1.16101573286,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.393770052029
 10/11  10:00:00,1.10145512692,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.338733261818
 10/11  11:00:00,1.06974158697,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.290799249981
 10/11  12:00:00,1.04581931152,0.0,0.0,0.0207103964555,0.00691846513352,0.027628861589,0.00691846513352,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.253431247165
 10/11  13:00:00,1.11492685111,0.0,0.0,0.106375348593,0.0348894421676,0.14126479076,0.0348894421676,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.232556769632
 10/11  14:00:00,1.3453051316,0.0,0.0,0.30363554148,0.0977836415706,0.40141918305,0.0977836415706,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.210883504511
 10/11  15:00:00,1.48962652683,0.0,0.0,0.385134580617,0.123975269926,0.509109850543,0.123975269926,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.214326845344
 10/11  16:00:00,1.68417663524,0.0,0.0,0.407042238909,0.130976854231,0.53801909314,0.130976854231,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.241198898669
 10/11  17:00:00,1.92387219127,0.0,0.0,0.344878020106,0.112841539985,0.457719560091,0.112841539985,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.30031569295
 10/11  18:00:00,2.08275086313,0.0,0.0,0.266062529284,0.0908836377577,0.356946167042,0.0908836377577,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.356389996011
 10/11  19:00:00,2.16293379481,0.0,0.0,0.220708234498,0.0762914341072,0.296999668605,0.0762914341072,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.366731895661
 10/11  20:00:00,2.30997159727,0.0,0.0,0.322537972958,0.112329860672,0.43486783363,0.112329860672,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.33358675488
 10/11  21:00:00,2.05527519277,0.0,0.0,0.267440830309,0.0931998058327,0.360640636141,0.0931998058327,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.293637085766
 10/11  22:00:00,1.62299479392,0.0,0.0,0.190501682217,0.0664378480323,0.256939530249,0.0664378480323,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.233183154679
 10/11  23:00:00,1.23425959828,0.0,0.0,0.145796358503,0.0508698594396,0.196666217942,0.0508698594396,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.168327503718
 10/11  24:00:00,0.763960360691,0.0,0.0,0.0478902950533,0.0167329411288,0.0646232361821,0.0167329411288,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0979740374714
 10/12  01:00:00,0.575049067595,0.0,0.0,0.00523088289196,0.00183026720877,0.00706115010072,0.00183026720877,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0656238857932
 10/12  02:00:00,0.512341980996,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0576025227758
 10/12  03:00:00,0.503239189485,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0601430863936
 10/12  04:00:00,0.527208470425,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0853386930194
 10/12  05:00:00,0.692424554114,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.198183390081
 10/12  06:00:00,1.08028585213,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.407670594269
 10/12  07:00:00,1.41280518847,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.462188400982
 10/12  08:00:00,1.33180953944,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.444024743839
 10/12  09:00:00,1.16245346555,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.395207784725
 10/12  10:00:00,1.11727227546,0.0,0.0,0.0110869288099,0.00369808636561,0.0147850151756,0.00369808636561,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.339765395179
 10/12  11:00:00,1.2213881097,0.0,0.0,0.113463260923,0.0371526756702,0.150615936593,0.0371526756702,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.291829836118
 10/12  12:00:00,1.28623649655,0.0,0.0,0.202025600097,0.0649634522125,0.26698905231,0.0649634522125,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.254488241474
 10/12  13:00:00,1.40185533888,0.0,0.0,0.326173637133,0.101067968729,0.427241605862,0.101067968729,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.233508442302
 10/12  14:00:00,1.51727530004,0.0,0.0,0.437122244149,0.135419379062,0.572541623211,0.135419379062,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.211731232789
 10/12  15:00:00,1.60083613268,0.0,0.0,0.472945758603,0.146517092257,0.61946285086,0.146517092257,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.215183450874
 10/12  16:00:00,1.82223310001,0.0,0.0,0.515440346416,0.159657146335,0.675097492752,0.159657146335,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.242176963823
 10/12  17:00:00,2.17482877803,0.0,0.0,0.537726871483,0.169722009891,0.707448881374,0.169722009891,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.301542958426
 10/12  18:00:00,2.34368919581,0.0,0.0,0.461194882319,0.155241193067,0.616436075387,0.155241193067,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.357838420344
 10/12  19:00:00,2.47049583728,0.0,0.0,0.451156489735,0.151928213013,0.603084702748,0.151928213013,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.368208903994
 10/12  20:00:00,2.43139252758,0.0,0.0,0.413750438061,0.141193399731,0.554943837792,0.141193399731,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.334931681021
 10/12  21:00:00,2.16886753929,0.0,0.0,0.351629682774,0.121421406702,0.473051089476,0.121421406702,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.294818978947
 10/12  22:00:00,1.7561047473,0.0,0.0,0.289237466735,0.0999092913693,0.389146758104,0.0999092913693,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.234085880205
 10/12  23:00:00,1.31782795211,0.0,0.0,0.207458895941,0.0721779981788,0.27963689412,0.0721779981788,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.168925181368
 10/12  24:00:00,0.870332978057,0.0,0.0,0.126636399735,0.0440754040859,0.170711803821,0.0440754040859,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0982580871977
 10/13  01:00:00,0.658457829424,0.0,0.0,0.0669992131012,0.0233271963895,0.0903264094907,0.0233271963895,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0657673882331
 10/13  02:00:00,0.557525855995,0.0,0.0,0.0335709357311,0.0116921646021,0.0452631003333,0.0116921646021,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0575232974414
 10/13  03:00:00,0.518568656401,0.0,0.0,0.0115077590948,0.00400907150216,0.0155168305969,0.00400907150216,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0599557227131
 10/13  04:00:00,0.531845943477,0.0,0.0,0.00356948095317,0.00124392151386,0.00481340246703,0.00124392151386,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0851627636047
 10/13  05:00:00,0.697034168108,0.0,0.0,0.00334573931864,0.00116597086402,0.00451171018266,0.00116597086402,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.198281293892
 10/13  06:00:00,1.10799811988,0.0,0.0,0.0199257709041,0.00694324568563,0.0268690165897,0.00694324568563,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.408513845432
 10/13  07:00:00,1.46303413489,0.0,0.0,0.0368337126633,0.0128163541997,0.049650066863,0.0128163541997,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.462767280537
 10/13  08:00:00,1.35536196409,0.0,0.0,0.0167627520208,0.0058296100735,0.0225923620943,0.0058296100735,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.444984806388
 10/13  09:00:00,1.20049110393,0.0,0.0,0.0272753527647,0.0094170818418,0.0366924346065,0.0094170818418,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.396552988497
 10/13  10:00:00,1.19006444541,0.0,0.0,0.0644492100184,0.0216979220007,0.0861471320191,0.0216979220007,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.341195448281
 10/13  11:00:00,1.31015445248,0.0,0.0,0.178830689878,0.059313189417,0.238143879294,0.059313189417,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.293068236195
 10/13  12:00:00,1.39463078752,0.0,0.0,0.283344568777,0.0909740633157,0.374318632093,0.0909740633157,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.255552952664
 10/13  13:00:00,1.48440150307,0.0,0.0,0.38683527,0.1219980449,0.508833314899,0.1219980449,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.234462897453
 10/13  14:00:00,1.54541599984,0.0,0.0,0.456027781978,0.143804193089,0.599831975066,0.143804193089,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.212581580731
 10/13  15:00:00,1.64217136966,0.0,0.0,0.503969269997,0.155968344698,0.659937614695,0.155968344698,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.216043924018
 10/13  16:00:00,1.8278190754,0.0,0.0,0.516755654048,0.162946724709,0.679702378757,0.162946724709,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.243158053211
 10/13  17:00:00,2.13889545586,0.0,0.0,0.507417518258,0.162867241881,0.670284760139,0.162867241881,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.302773757484
 10/13  18:00:00,2.35936836989,0.0,0.0,0.471994858489,0.158668160363,0.630663018852,0.158668160363,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.359290650957
 10/13  19:00:00,2.4381005891,0.0,0.0,0.423375684697,0.145832812457,0.569208497154,0.145832812457,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.369689861407
 10/13  20:00:00,2.41067523461,0.0,0.0,0.396300967492,0.136576806811,0.532877774303,0.136576806811,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.336280451549
 10/13  21:00:00,2.19044317745,0.0,0.0,0.36800418667,0.125437198329,0.493441384999,0.125437198329,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.296004321588
 10/13  22:00:00,1.7607645808,0.0,0.0,0.292154155841,0.100747036088,0.39290119193,0.100747036088,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.234991279886
 10/13  23:00:00,1.34212098494,0.0,0.0,0.225537650854,0.077792398205,0.303330049059,0.077792398205,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.169525059264
 10/13  24:00:00,0.89407125102,0.0,0.0,0.144109941229,0.0500551526832,0.194165093912,0.0500551526832,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0985430700695
 10/14  01:00:00,0.691921437627,0.0,0.0,0.0865715199501,0.0300763971915,0.116647917142,0.0300763971915,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0689624647097
 10/14  02:00:00,0.587805001078,0.0,0.0,0.0523325392566,0.0181852430174,0.070517782274,0.0181852430174,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0599365221565
 10/14  03:00:00,0.528826672694,0.0,0.0,0.0161836711561,0.00562578623802,0.0218094573941,0.00562578623802,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.062555708037
 10/14  04:00:00,0.535016569129,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0904756361076
 10/14  05:00:00,0.712461622104,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.214123765471
 10/14  06:00:00,1.12878435877,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.445543588695
 10/14  07:00:00,1.47839496013,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.50661681072
 10/14  08:00:00,1.40976803455,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.489545938057
 10/14  09:00:00,1.30111840507,0.0,0.0,0.0388109807547,0.0133925600882,0.0522035408429,0.0133925600882,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.436638124936
 10/14  10:00:00,1.28420208042,0.0,0.0,0.0713335005882,0.0240074069805,0.0953409075687,0.0240074069805,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.375223078455
 10/14  11:00:00,1.40951110681,0.0,0.0,0.193675284148,0.0632463530092,0.256921637157,0.0632463530092,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.321158373137
 10/14  12:00:00,1.46935742873,0.0,0.0,0.285359927109,0.0916248933989,0.376984820508,0.0916248933989,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.27980289937
 10/14  13:00:00,1.51375048768,0.0,0.0,0.358447794321,0.115080425533,0.473528219854,0.115080425533,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.255528944593
 10/14  14:00:00,1.63409058282,0.0,0.0,0.479578075976,0.150698731776,0.630276807752,0.150698731776,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.231685758848
 10/14  15:00:00,1.78493680114,0.0,0.0,0.570049274998,0.176449473443,0.746498748441,0.176449473443,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.235189248899
 10/14  16:00:00,1.94487307591,0.0,0.0,0.560389203819,0.176722110205,0.737111314024,0.176722110205,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.266885199207
 10/14  17:00:00,2.25625538194,0.0,0.0,0.547456522709,0.175747313741,0.72320383645,0.175747313741,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.331862677041
 10/14  18:00:00,2.45842072415,0.0,0.0,0.491798317403,0.165387081,0.657185398403,0.165387081,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.397510310125
 10/14  19:00:00,2.56321637684,0.0,0.0,0.460337006568,0.156855171996,0.617192178564,0.156855171996,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.412577213541
 10/14  20:00:00,2.51080871214,0.0,0.0,0.414605979923,0.142945473916,0.557551453839,0.142945473916,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.376884879206
 10/14  21:00:00,2.25927865635,0.0,0.0,0.366433716722,0.126391070207,0.492824786929,0.126391070207,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.329849541088
 10/14  22:00:00,1.8072409938,0.0,0.0,0.285260947037,0.0990938041331,0.38435475117,0.0990938041331,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.261720921721
 10/14  23:00:00,1.37691871635,0.0,0.0,0.22731566017,0.0784502988671,0.305765959037,0.0784502988671,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.18635203536
 10/14  24:00:00,0.912417462613,0.0,0.0,0.148173479252,0.0514997416124,0.199673220864,0.0514997416124,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.104807471635
 10/15  01:00:00,0.727875092666,0.0,0.0,0.113318666221,0.0391224084861,0.152441074707,0.0391224084861,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0691229621831
 10/15  02:00:00,0.613744157193,0.0,0.0,0.0714902901983,0.0248531873739,0.0963434775722,0.0248531873739,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0600499829737
 10/15  03:00:00,0.554662247552,0.0,0.0,0.0352584926747,0.0122603101382,0.0475188028129,0.0122603101382,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0626819374757
 10/15  04:00:00,0.559549853071,0.0,0.0,0.0180153819884,0.00626540710411,0.0242807890925,0.00626540710411,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0907281309576
 10/15  05:00:00,0.746633883494,0.0,0.0,0.0248076831374,0.00862820156062,0.033435884698,0.00862820156062,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.214860142163
 10/15  06:00:00,1.1993463578,0.0,0.0,0.051554447111,0.0179220431919,0.0694764903029,0.0179220431919,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.44662909742
 10/15  07:00:00,1.5524663797,0.0,0.0,0.0538298730263,0.018699347299,0.0725292203253,0.018699347299,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.508159009966
 10/15  08:00:00,1.49584769015,0.0,0.0,0.062629869497,0.0216032602259,0.0842331297229,0.0216032602259,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.491392463934
 10/15  09:00:00,1.4094088817,0.0,0.0,0.118697731923,0.0398905416139,0.158588273536,0.0398905416139,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.438543868871
 10/15  10:00:00,1.42672291085,0.0,0.0,0.1778580062,0.058358714174,0.236216720374,0.058358714174,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.376868096086
 10/15  11:00:00,1.50945904796,0.0,0.0,0.269087707626,0.0863895844891,0.355477292115,0.0863895844891,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.322550659336
 10/15  12:00:00,1.58775598646,0.0,0.0,0.377385432483,0.1167995102,0.494184942682,0.1167995102,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.281001334928
 10/15  13:00:00,1.65648347422,0.0,0.0,0.469801131442,0.145389354403,0.615190485845,0.145389354403,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.256599665147
 10/15  14:00:00,1.7744874667,0.0,0.0,0.59051730117,0.179201161055,0.769718462226,0.179201161055,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.232640988261
 10/15  15:00:00,1.85531952474,0.0,0.0,0.625958079827,0.189960675052,0.815918754879,0.189960675052,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.236151966062
 10/15  16:00:00,2.02504605486,0.0,0.0,0.623303611083,0.192875397308,0.816179008391,0.192875397308,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.267990483788
 10/15  17:00:00,2.40846440081,0.0,0.0,0.667473521682,0.206561132489,0.874034654171,0.206561132489,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.333240878192
 10/15  18:00:00,2.53784002807,0.0,0.0,0.552020890749,0.182945897478,0.734966788228,0.182945897478,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.399148224223
 10/15  19:00:00,2.65228118353,0.0,0.0,0.529149667758,0.175421468015,0.704571135773,0.175421468015,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.414263063024
 10/15  20:00:00,2.60088327371,0.0,0.0,0.483480445951,0.162600962079,0.646081408031,0.162600962079,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.378429486591
 10/15  21:00:00,2.34978044758,0.0,0.0,0.435482787131,0.146492001748,0.581974788879,0.146492001748,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.331201330367
 10/15  22:00:00,1.86829591748,0.0,0.0,0.330467115456,0.113907599248,0.444374714704,0.113907599248,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.262755881862
 10/15  23:00:00,1.43597355009,0.0,0.0,0.271573570684,0.0925675928751,0.364141163559,0.0925675928751,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.187031664576
 10/15  24:00:00,0.98537785686,0.0,0.0,0.203085962588,0.069231671289,0.272317633877,0.069231671289,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.105123452868
 10/16  01:00:00,0.777756255649,0.0,0.0,0.156004498311,0.0531872850978,0.209191783409,0.0531872850978,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0662004405395
 10/16  02:00:00,0.692118518291,0.0,0.0,0.13433678343,0.0452125680447,0.179549351474,0.0452125680447,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0578297085962
 10/16  03:00:00,0.655408060177,0.0,0.0,0.113738387471,0.0382757315652,0.152014119036,0.0382757315652,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.06029783805
 10/16  04:00:00,0.64614465528,0.0,0.0,0.0883153217041,0.0300994708084,0.118414792513,0.0300994708084,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0858600853619
 10/16  05:00:00,0.815011446353,0.0,0.0,0.0897155002918,0.0305713964782,0.12028689677,0.0305713964782,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.20048338555
 10/16  06:00:00,1.20140323092,0.0,0.0,0.086238223228,0.0290073957358,0.115245618964,0.0290073957358,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.413542354099
 10/16  07:00:00,1.62999947528,0.0,0.0,0.158278027065,0.0524647825978,0.210742809663,0.0524647825978,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.46863987813
 10/16  08:00:00,1.53446531904,0.0,0.0,0.147195622415,0.0487842166537,0.195979839069,0.0487842166537,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.450700684368
 10/16  09:00:00,1.38596517611,0.0,0.0,0.163638541456,0.0533946360972,0.217033177553,0.0533946360972,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.401686317732
 10/16  10:00:00,1.36980946427,0.0,0.0,0.197963846953,0.0635210671454,0.261484914098,0.0635210671454,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.34560268507
 10/16  11:00:00,1.38812098143,0.0,0.0,0.237516777433,0.074858445247,0.31237522268,0.074858445247,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.296803421758
 10/16  12:00:00,1.40745007443,0.0,0.0,0.294572045295,0.0893556639391,0.383927709234,0.0893556639391,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.258763162436
 10/16  13:00:00,1.54432446728,0.0,0.0,0.438304710726,0.127574003249,0.565878713975,0.127574003249,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.237340462586
 10/16  14:00:00,1.68068699586,0.0,0.0,0.567394865545,0.165143777348,0.732538642894,0.165143777348,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.21514590892
 10/16  15:00:00,1.81765127019,0.0,0.0,0.645074553897,0.18775064401,0.832825197908,0.18775064401,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.218636241342
 10/16  16:00:00,1.99805426345,0.0,0.0,0.652915574165,0.194063463027,0.846979037193,0.194063463027,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.246116582819
 10/16  17:00:00,2.24807445636,0.0,0.0,0.589867305409,0.185883555771,0.77575086118,0.185883555771,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.30648665695
 10/16  18:00:00,2.49239814416,0.0,0.0,0.574914109588,0.184397859726,0.759311969315,0.184397859726,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.36367147476
 10/16  19:00:00,2.64237280716,0.0,0.0,0.582259996696,0.18675358591,0.769013582606,0.18675358591,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.374156994016
 10/16  20:00:00,2.63881565341,0.0,0.0,0.573127517864,0.183821930168,0.756949448032,0.183821930168,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.340349196618
 10/16  21:00:00,2.41258059581,0.0,0.0,0.539095826081,0.172906369086,0.712002195167,0.172906369086,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.299580929779
 10/16  22:00:00,2.00466105008,0.0,0.0,0.48008534074,0.153980351253,0.634065691993,0.153980351253,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.237723249098
 10/16  23:00:00,1.58599666218,0.0,0.0,0.412948781212,0.132447597657,0.545396378868,0.132447597657,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.171334406697
 10/16  24:00:00,1.12794097859,0.0,0.0,0.322135117148,0.105040145544,0.427175262692,0.105040145544,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0994026288611
 10/17  01:00:00,0.930814754344,0.0,0.0,0.273065601513,0.0890393828205,0.362104984333,0.0890393828205,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.06634573831
 10/17  02:00:00,0.805542682389,0.0,0.0,0.220022586954,0.0728482070388,0.292870793993,0.0728482070388,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0579324301764
 10/17  03:00:00,0.758417910339,0.0,0.0,0.19150353212,0.0634055950522,0.254909127172,0.0634055950522,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0604126800761
 10/17  04:00:00,0.781410866187,0.0,0.0,0.191125524908,0.0623213394475,0.253446864356,0.0623213394475,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0860942244264
 10/17  05:00:00,0.956300893133,0.0,0.0,0.196697548404,0.0641403662224,0.260837914627,0.0641403662224,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.201221814474
 10/17  06:00:00,1.39959285313,0.0,0.0,0.235088864556,0.076662174881,0.311751039437,0.076662174881,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.415226555835
 10/17  07:00:00,1.733296431,0.0,0.0,0.235328361053,0.0767434420145,0.312071803067,0.0767434420145,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.470607840445
 10/17  08:00:00,1.64963658019,0.0,0.0,0.233188009797,0.0760480755156,0.309236085313,0.0760480755156,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.452615699269
 10/17  09:00:00,1.44907028155,0.0,0.0,0.209942238703,0.0684754972492,0.278417735952,0.0684754972492,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.403406864768
 10/17  10:00:00,1.40119630805,0.0,0.0,0.220605171964,0.070790118256,0.29139529022,0.070790118256,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.347079152724
 10/17  11:00:00,1.38745135022,0.0,0.0,0.235022349542,0.0754321323624,0.310454481905,0.0754321323624,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.298054531319
 10/17  12:00:00,1.37832649159,0.0,0.0,0.268914679324,0.0848137837388,0.353728463062,0.0848137837388,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.259838825765
 10/17  13:00:00,1.34909644911,0.0,0.0,0.281042713654,0.0886439600736,0.369686673728,0.0886439600736,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.238304484669
 10/17  14:00:00,1.36997815404,0.0,0.0,0.321453180031,0.0995177274386,0.42097090747,0.0995177274386,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.216004802533
 10/17  15:00:00,1.40540569586,0.0,0.0,0.319071824083,0.100639789895,0.419711613978,0.100639789895,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.219504250943
 10/17  16:00:00,1.61717394282,0.0,0.0,0.353577146242,0.111529925854,0.465107072096,0.111529925854,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.247108227287
 10/17  17:00:00,2.00735956797,0.0,0.0,0.405790769398,0.128001136117,0.533791905515,0.128001136117,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.307730724219
 10/17  18:00:00,2.30734766241,0.0,0.0,0.433587411402,0.139206771027,0.572794182429,0.139206771027,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.365138779896
 10/17  19:00:00,2.48772267731,0.0,0.0,0.463922151107,0.148945793861,0.612867944968,0.148945793861,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.375652501804
 10/17  20:00:00,2.48059391304,0.0,0.0,0.450376194445,0.146989139078,0.597365333522,0.146989139078,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.341711570751
 10/17  21:00:00,2.24328526795,0.0,0.0,0.40673352402,0.134776504953,0.541510028973,0.134776504953,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.300777768113
 10/17  22:00:00,1.85166463134,0.0,0.0,0.360658138961,0.119497636887,0.480155775848,0.119497636887,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.238636746503
 10/17  23:00:00,1.45132015116,0.0,0.0,0.308051530006,0.102062914147,0.410114444154,0.102062914147,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.171939830389
 10/17  24:00:00,1.0324468608,0.0,0.0,0.248921296412,0.0824722942597,0.331393590672,0.0824722942597,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0996901830904
 10/18  01:00:00,0.869010024132,0.0,0.0,0.226306841827,0.0738483397989,0.300155181626,0.0738483397989,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0664908108054
 10/18  02:00:00,0.782096578196,0.0,0.0,0.203057753948,0.0662635824892,0.269321336437,0.0662635824892,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0580357835386
 10/18  03:00:00,0.752061477902,0.0,0.0,0.187309311028,0.0611279951927,0.248437306221,0.0611279951927,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0605280685895
 10/18  04:00:00,0.746326400662,0.0,0.0,0.16383442887,0.0542943026818,0.218128731552,0.0542943026818,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0863278917051
 10/18  05:00:00,0.924297748317,0.0,0.0,0.171315731848,0.0567811979621,0.22809692981,0.0567811979621,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.201959654474
 10/18  06:00:00,1.37117539888,0.0,0.0,0.211530683575,0.0701162686466,0.281646952221,0.0701162686466,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.416913188797
 10/18  07:00:00,1.7123081027,0.0,0.0,0.216382652841,0.0727316355372,0.289114288379,0.0727316355372,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.472577026831
 10/18  08:00:00,1.55292266064,0.0,0.0,0.156701858123,0.0539046850752,0.210606543199,0.0539046850752,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.454531321833
 10/18  09:00:00,1.32084528788,0.0,0.0,0.110295697962,0.0381774165017,0.148473114463,0.0381774165017,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.40512649259
 10/18  10:00:00,1.2375631407,0.0,0.0,0.0938128313649,0.0324718003765,0.126284631741,0.0324718003765,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.348556643854
 10/18  11:00:00,1.19552194236,0.0,0.0,0.0871180136251,0.0301550627101,0.117273076335,0.0301550627101,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.299306529034
 10/18  12:00:00,1.13438571492,0.0,0.0,0.0807579134767,0.0279540130637,0.10871192654,0.0279540130637,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.260914585622
 10/18  13:00:00,1.09433247846,0.0,0.0,0.084791122082,0.0291672264857,0.113958348568,0.0291672264857,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.239268839175
 10/18  14:00:00,1.06987651193,0.0,0.0,0.0892937905104,0.0307169427645,0.120010733275,0.0307169427645,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.216863334617
 10/18  15:00:00,1.11076653315,0.0,0.0,0.0924134140893,0.031790560152,0.124203974241,0.031790560152,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.220372727967
 10/18  16:00:00,1.32654153031,0.0,0.0,0.129434378632,0.0440503000225,0.173484678655,0.0440503000225,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.248098208218
 10/18  17:00:00,1.57720160725,0.0,0.0,0.0761838735721,0.0262079632428,0.102391836815,0.0262079632428,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.308972832198
 10/18  18:00:00,1.98580828016,0.0,0.0,0.185848797714,0.0639393859394,0.249788183654,0.0639393859394,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.366605396429
 10/18  19:00:00,2.14653154665,0.0,0.0,0.200703537815,0.0694769769257,0.27018051474,0.0694769769257,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.377148801368
 10/18  20:00:00,2.15848995508,0.0,0.0,0.203469964821,0.0704288042387,0.27389876906,0.0704288042387,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.343074177257
 10/18  21:00:00,1.9516555421,0.0,0.0,0.184740535099,0.0639419090826,0.248682444182,0.0639419090826,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.301975627052
 10/18  22:00:00,1.55144974006,0.0,0.0,0.132999666093,0.0460270818318,0.179026747925,0.0460270818318,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.239550883143
 10/18  23:00:00,1.15769910993,0.0,0.0,0.0860977447925,0.0297918063701,0.115889551163,0.0297918063701,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.172543682148
 10/18  24:00:00,0.736714427037,0.0,0.0,0.0262832254222,0.00909280161453,0.0353760270367,0.00909280161453,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.099975312963
 10/19  01:00:00,0.569004692228,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0666406605278
 10/19  02:00:00,0.512900450825,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0581609926046
 10/19  03:00:00,0.503889118683,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0607930155917
 10/19  04:00:00,0.528714570644,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0868447932384
 10/19  05:00:00,0.6973093366,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.203068172567
 10/19  06:00:00,1.09159258822,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.418977330355
 10/19  07:00:00,1.42535957802,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.474742790534
 10/19  08:00:00,1.34440689679,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.456622101183
 10/19  09:00:00,1.17432622168,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.407080540852
 10/19  10:00:00,1.11339793757,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.350676072466
 10/19  11:00:00,1.07992438423,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.300982047236
 10/19  12:00:00,1.02689180661,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.26213260385
 10/19  13:00:00,1.00036253417,0.0,0.0,0.0141254511437,0.00488656713606,0.0190120182797,0.00488656713606,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.240245225172
 10/19  14:00:00,0.982203378568,0.0,0.0,0.0234206807709,0.00805147143666,0.0314721522075,0.00805147143666,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.217728782318
 10/19  15:00:00,1.03894761506,0.0,0.0,0.0383354063388,0.0131800538034,0.0515154601422,0.0131800538034,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.221242323975
 10/19  16:00:00,1.23005671898,0.0,0.0,0.0564666874017,0.0195403739649,0.0760070613665,0.0195403739649,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.249091014176
 10/19  17:00:00,1.48384631165,0.0,0.0,0.00578801088931,0.00200287642691,0.00779088731622,0.00200287642691,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.310218486104
 10/19  18:00:00,1.89633021516,0.0,0.0,0.118002758262,0.0408372049307,0.158839963193,0.0408372049307,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.368075551886
 10/19  19:00:00,2.07404657902,0.0,0.0,0.145755140777,0.050440836695,0.196195977472,0.050440836695,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.378648371004
 10/19  20:00:00,2.0887324486,0.0,0.0,0.150646513287,0.052129067162,0.202775580449,0.052129067162,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.344439859389
 10/19  21:00:00,1.88453875613,0.0,0.0,0.13399993296,0.0463656044823,0.180365537443,0.0463656044823,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.303175747823
 10/19  22:00:00,1.50555162025,0.0,0.0,0.0982268733879,0.0339852595473,0.132212132935,0.0339852595473,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.240467378323
 10/19  23:00:00,1.1159167423,0.0,0.0,0.0546081250018,0.0188921931723,0.0735003181742,0.0188921931723,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.173150547508
 10/19  24:00:00,0.714122989398,0.0,0.0,0.00928420081901,0.00321175789273,0.0124959587117,0.00321175789273,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100263943648
 10/20  01:00:00,0.569142633143,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0667786014422
 10/20  02:00:00,0.513133895995,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0583944377745
 10/20  03:00:00,0.504200603482,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0611045003904
 10/20  04:00:00,0.529147437457,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0872776600519
 10/20  05:00:00,0.69834258069,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.204101416657
 10/20  06:00:00,1.09412338339,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.421508125525
 10/20  07:00:00,1.42829734901,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.477680561518
 10/20  08:00:00,1.34701121286,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.459226417253
 10/20  09:00:00,1.17680569823,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.4095600174
 10/20  10:00:00,1.11570587707,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.35298401196
 10/20  11:00:00,1.08219516006,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.303252823072
 10/20  12:00:00,1.02908972587,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.264330523109
 10/20  13:00:00,0.98351424013,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.242408949412
 10/20  14:00:00,0.95310288166,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.220100437618
 10/20  15:00:00,0.989896876537,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.223707045592
 10/20  16:00:00,1.15638134621,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.251422702776
 10/20  17:00:00,1.47825470035,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.312417762117
 10/20  18:00:00,1.73987383192,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.370459131838
 10/20  19:00:00,1.87966382962,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.38046159908
 10/20  20:00:00,1.88760682331,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.346089814547
 10/20  21:00:00,1.70567026515,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.304672794282
 10/20  22:00:00,1.37460550579,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.2417333968
 10/20  23:00:00,1.04350203304,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.174236156417
 10/20  24:00:00,0.702615623262,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101252536224
 10/21  01:00:00,0.577380020755,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0710689649787
 10/21  02:00:00,0.519156746658,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0618060500107
 10/21  03:00:00,0.509106595176,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0646450879133
 10/21  04:00:00,0.538134466177,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0935935331566
