Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/21  05:00:00,0.719457473544,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.221119616912
 10/21  06:00:00,1.14237004516,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.459129275077
 10/21  07:00:00,1.49423619619,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.52245804678
 10/21  08:00:00,1.42563046926,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.505408372761
 10/21  09:00:00,1.26366710976,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.451390370464
 10/21  10:00:00,1.20195059162,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.388312497223
 10/21  11:00:00,1.16343329858,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.332002202067
 10/21  12:00:00,1.10124121739,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.288671508537
 10/21  13:00:00,1.08270173078,0.0,0.0,0.0261373823113,0.00877672695869,0.03491410927,0.00877672695869,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.263094298276
 10/21  14:00:00,1.16304866314,0.0,0.0,0.114577201339,0.0379376667434,0.152514868083,0.0379376667434,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.238405778843
 10/21  15:00:00,1.30581988284,0.0,0.0,0.196521150468,0.0640834090517,0.26060455952,0.0640834090517,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.241966519525
 10/21  16:00:00,1.52790672383,0.0,0.0,0.235553031791,0.0768124375966,0.312365469387,0.0768124375966,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.274664691757
 10/21  17:00:00,1.80696449339,0.0,0.0,0.197803998745,0.0664131986814,0.264217197427,0.0664131986814,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.341558427512
 10/21  18:00:00,2.1244743401,0.0,0.0,0.23159950033,0.0801145079225,0.311714008252,0.0801145079225,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.409035316224
 10/21  19:00:00,2.2695642185,0.0,0.0,0.231563675846,0.0801135498076,0.311677225654,0.0801135498076,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.424440008108
 10/21  20:00:00,2.26543746514,0.0,0.0,0.223850634691,0.0774610193999,0.30131165409,0.0774610193999,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.387753431959
 10/21  21:00:00,2.01826491343,0.0,0.0,0.179997839761,0.0623018543635,0.242299694125,0.0623018543635,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.339360890971
 10/21  22:00:00,1.60361083732,0.0,0.0,0.12883985078,0.0446034430871,0.173443293867,0.0446034430871,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.269002222538
 10/21  23:00:00,1.14726427403,0.0,0.0,0.0529808657914,0.0183499377876,0.0713308035789,0.0183499377876,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.191132748492
 10/21  24:00:00,0.714988960322,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.107052190208
 10/22  01:00:00,0.576890789898,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0705797341218
 10/22  02:00:00,0.518852361781,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0615016651338
 10/22  03:00:00,0.508883278098,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0644217708352
 10/22  04:00:00,0.538149995995,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0936090629746
 10/22  05:00:00,0.720079470488,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.221741613855
 10/22  06:00:00,1.14460021223,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.461359442151
 10/22  07:00:00,1.49725354951,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.525475400105
 10/22  08:00:00,1.42820884712,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.507986750626
 10/22  09:00:00,1.26593219207,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.453655452782
 10/22  10:00:00,1.20377054283,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.390132448434
 10/22  11:00:00,1.16500810237,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.333577005863
 10/22  12:00:00,1.10273154798,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.290161839129
 10/22  13:00:00,1.04924484917,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.264551525939
 10/22  14:00:00,1.03841359813,0.0,0.0,0.0199663265686,0.00692111962852,0.0268874461971,0.00692111962852,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.239398135713
 10/22  15:00:00,1.13665705844,0.0,0.0,0.0671739276028,0.0232864625435,0.0904603901463,0.0232864625435,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.242947864495
 10/22  16:00:00,1.32735043506,0.0,0.0,0.0821802273736,0.0285137085896,0.110693935963,0.0285137085896,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.275779936417
 10/22  17:00:00,1.556096441,0.0,0.0,0.00887804918611,0.00308084851555,0.0119588977017,0.00308084851555,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.342948674853
 10/22  18:00:00,1.91373360507,0.0,0.0,0.0736805447224,0.0255796846983,0.0992602294207,0.0255796846983,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.41074836003
 10/22  19:00:00,2.03438946474,0.0,0.0,0.0555098211354,0.019291615746,0.0748014368815,0.019291615746,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.426141043129
 10/22  20:00:00,2.04506558801,0.0,0.0,0.058898397974,0.0204829756878,0.0793813736617,0.0204829756878,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.389311835258
 10/22  21:00:00,1.79985439961,0.0,0.0,0.0167077294282,0.00581775046163,0.0225254798898,0.00581775046163,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.340724591385
 10/22  22:00:00,1.43131708592,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.270151765005
 10/22  23:00:00,1.07718119417,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.192380472217
 10/22  24:00:00,0.716234969345,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.108298199231
 10/23  01:00:00,0.571138114119,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0687740824187
 10/23  02:00:00,0.515302554509,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0605630962886
 10/23  03:00:00,0.506632947194,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0635368441026
 10/23  04:00:00,0.532104399507,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0902346221016
 10/23  05:00:00,0.70290676945,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.208665605418
 10/23  06:00:00,1.10200194727,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.429386689413
 10/23  07:00:00,1.43717736773,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.486560580237
 10/23  08:00:00,1.35561434111,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.4678295455
 10/23  09:00:00,1.18434384832,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.41709816749
 10/23  10:00:00,1.12210564072,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.359383775614
 10/23  11:00:00,1.0873947893,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.308452452305
 10/23  12:00:00,1.03326912811,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.268509925343
 10/23  13:00:00,0.987126302008,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.246021011291
 10/23  14:00:00,0.955769374238,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222766930196
 10/23  15:00:00,0.992447049004,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.226257218059
 10/23  16:00:00,1.15925382219,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.254295178758
 10/23  17:00:00,1.48258189126,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.316744953022
 10/23  18:00:00,1.74445744195,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.375042741869
 10/23  19:00:00,1.88488692462,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.385684694076
 10/23  20:00:00,1.89255620042,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.351039191656
 10/23  21:00:00,1.70979006076,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.308792589895
 10/23  22:00:00,1.37782758774,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.244955478749
 10/23  23:00:00,1.04609913322,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.176833256599
 10/23  24:00:00,0.704277492382,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102914405344
 10/24  01:00:00,0.571502822179,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0691387904788
 10/24  02:00:00,0.515676034312,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0609365760919
 10/24  03:00:00,0.50671959986,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0636234967683
 10/24  04:00:00,0.532217011672,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0903472342664
 10/24  05:00:00,0.703539683347,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.209298519314
 10/24  06:00:00,1.10286998947,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.43025473161
 10/24  07:00:00,1.43888554157,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.488268754085
 10/24  08:00:00,1.35732963657,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.469544840968
 10/24  09:00:00,1.18594084428,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.418695163458
 10/24  10:00:00,1.12304673493,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.360324869823
 10/24  11:00:00,1.08799954479,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.309057207794
 10/24  12:00:00,1.03378073064,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.269021527883
 10/24  13:00:00,0.987200824181,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.246095533463
 10/24  14:00:00,0.955442071548,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222439627506
 10/24  15:00:00,1.0294880141,0.0,0.0,0.0281650819569,0.00938109475851,0.0375461767154,0.00938109475851,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.225752006442
 10/24  16:00:00,1.23502644404,0.0,0.0,0.0567612552358,0.0192271862139,0.0759884414497,0.0192271862139,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.254079359154
 10/24  17:00:00,1.48232228753,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.3164853493
 10/24  18:00:00,1.86584758696,0.0,0.0,0.0895675144557,0.0314176710659,0.120985185522,0.0314176710659,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.375447701361
 10/24  19:00:00,1.99465781192,0.0,0.0,0.0808627592203,0.0284297317252,0.109292490946,0.0284297317252,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.386163090431
 10/24  20:00:00,2.01249228202,0.0,0.0,0.0885389805799,0.0311526840643,0.119691664644,0.0311526840643,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.351283608618
 10/24  21:00:00,1.81852361766,0.0,0.0,0.080123555895,0.0282125554745,0.108336111369,0.0282125554745,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.309190035419
 10/24  22:00:00,1.42946867737,0.0,0.0,0.0381032236902,0.0134333314371,0.0515365551273,0.0134333314371,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.245060013255
 10/24  23:00:00,1.04551238948,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.176246512863
 10/24  24:00:00,0.703332359397,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.10196927236
 10/25  01:00:00,0.570662943818,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0682989121171
 10/25  02:00:00,0.514689797639,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0599503394192
 10/25  03:00:00,0.506077446636,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0629813435444
 10/25  04:00:00,0.531817424211,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.089947646806
 10/25  05:00:00,0.703655825737,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.209414661704
 10/25  06:00:00,1.10431776135,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.431702503493
 10/25  07:00:00,1.44012083156,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.489504044068
 10/25  08:00:00,1.35841003652,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.470625240915
 10/25  09:00:00,1.18662015373,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.419374472906
 10/25  10:00:00,1.12367309158,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.360951226476
 10/25  11:00:00,1.08851917629,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.309576839294
 10/25  12:00:00,1.0342934571,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.269534254342
 10/25  13:00:00,0.987768204691,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.246662913973
 10/25  14:00:00,0.958966577113,0.0,0.0,0.00224043875773,0.000741061975494,0.00298150073322,0.000741061975494,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222982632337
 10/25  15:00:00,1.04477497322,0.0,0.0,0.0391331965142,0.012934451168,0.0520676476822,0.012934451168,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.226517494597
 10/25  16:00:00,1.2783394979,0.0,0.0,0.0889799295956,0.0293362303128,0.118316159908,0.0293362303128,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.255064694555
 10/25  17:00:00,1.58976919626,0.0,0.0,0.0795954163261,0.0266227731709,0.106218189497,0.0266227731709,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.317714068533
 10/25  18:00:00,1.97919918388,0.0,0.0,0.172369112207,0.0604319258347,0.232801038042,0.0604319258347,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.376983445758
 10/25  19:00:00,2.13992502636,0.0,0.0,0.18736425703,0.0656918531076,0.253056110137,0.0656918531076,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.387666685685
 10/25  20:00:00,1.94764391909,0.0,0.0,0.0395798077684,0.0138944489177,0.0534742566861,0.0138944489177,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.352652653643
 10/25  21:00:00,1.71142923534,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.310431764468
 10/25  22:00:00,1.37905740704,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.246185298051
 10/25  23:00:00,1.04654694178,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.177281065163
 10/25  24:00:00,0.703817271572,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102454184535
 10/26  01:00:00,0.570613117624,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.068249085923
 10/26  02:00:00,0.514432863456,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0596934052362
 10/26  03:00:00,0.505747723793,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0626516207022
 10/26  04:00:00,0.531448229718,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0895784523128
 10/26  05:00:00,0.703655370148,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.209414206115
 10/26  06:00:00,1.10493312257,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.432317864708
 10/26  07:00:00,1.44156526139,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.4909484739
 10/26  08:00:00,1.3598092229,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.472024427293
 10/26  09:00:00,1.18763839314,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.420392712314
 10/26  10:00:00,1.12420045132,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.361478586219
 10/26  11:00:00,1.08874807342,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.309805736428
 10/26  12:00:00,1.0882802864,0.0,0.0,0.0407686207555,0.0131841503833,0.0539527711387,0.0131841503833,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.2695683125
 10/26  13:00:00,1.13872763957,0.0,0.0,0.113853346454,0.0367558428614,0.150609189315,0.0367558428614,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.247013159536
 10/26  14:00:00,1.21143395509,0.0,0.0,0.191748101979,0.0629201943243,0.254668296303,0.0629201943243,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.223763214742
 10/26  15:00:00,1.35822418266,0.0,0.0,0.275761855475,0.0889231242366,0.364684979711,0.0889231242366,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.227349372007
 10/26  16:00:00,1.56395885666,0.0,0.0,0.304719024476,0.0982207290038,0.40293975348,0.0982207290038,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.256060459741
 10/26  17:00:00,1.89385230609,0.0,0.0,0.308067907341,0.100984329093,0.409052236434,0.100984329093,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.31896313142
 10/26  18:00:00,2.18026755171,0.0,0.0,0.323232683156,0.109226734086,0.432459417242,0.109226734086,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.378393434387
 10/26  19:00:00,2.29096204703,0.0,0.0,0.29896150489,0.103628982577,0.402590487467,0.103628982577,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.389169329018
 10/26  20:00:00,2.26035525853,0.0,0.0,0.270388759458,0.0944278867311,0.364816646189,0.0944278867311,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.354021603576
 10/26  21:00:00,2.03008522855,0.0,0.0,0.235281220253,0.0822101282871,0.31749134854,0.0822101282871,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.311596409147
 10/26  22:00:00,1.62839381282,0.0,0.0,0.184224205643,0.0643997396202,0.248623945263,0.0643997396202,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.246897758564
 10/26  23:00:00,1.20373804298,0.0,0.0,0.11636451112,0.040699139309,0.157063650429,0.040699139309,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.177408515928
 10/26  24:00:00,0.767880225302,0.0,0.0,0.0475788902073,0.0166534246143,0.0642323148216,0.0166534246143,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102284823443
 10/27  01:00:00,0.585373186705,0.0,0.0,0.0112660893054,0.00394640374111,0.0152124930465,0.00394640374111,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.067796661958
 10/27  02:00:00,0.513753470615,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0590140123944
 10/27  03:00:00,0.505088194543,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.061992091452
 10/27  04:00:00,0.531087776697,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0892179992914
 10/27  05:00:00,0.703686639825,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.209445475792
 10/27  06:00:00,1.10589676598,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.433281508123
 10/27  07:00:00,1.44283765077,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.492220863276
 10/27  08:00:00,1.36113326243,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.473348466829
 10/27  09:00:00,1.18905054364,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.421804862813
 10/27  10:00:00,1.12583320681,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.363111341703
 10/27  11:00:00,1.09053690929,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.311594572299
 10/27  12:00:00,1.03589572046,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.271136517698
 10/27  13:00:00,0.989248571019,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.248143280301
 10/27  14:00:00,0.959069422648,0.0,0.0,0.0010790471879,0.000348812872229,0.00142786006013,0.000348812872229,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.224639118545
 10/27  15:00:00,1.06961107185,0.0,0.0,0.0571110679724,0.0180874179448,0.0751984859172,0.0180874179448,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.228222754991
 10/27  16:00:00,1.25151876721,0.0,0.0,0.0677011211077,0.0218051575344,0.0895062786421,0.0218051575344,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.257053845132
 10/27  17:00:00,1.50157888297,0.0,0.0,0.0116580215806,0.00387421957999,0.0155322411606,0.00387421957999,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.320209703579
 10/27  18:00:00,1.90644130488,0.0,0.0,0.116766609562,0.0402968759918,0.157063485554,0.0402968759918,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.379963119247
 10/27  19:00:00,1.97267159892,0.0,0.0,0.0619436667256,0.020856434519,0.0828001012446,0.020856434519,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.390669267132
 10/27  20:00:00,2.08390870118,0.0,0.0,0.138806316153,0.0481974619873,0.18700377814,0.0481974619873,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.355387914274
 10/27  21:00:00,1.87518559686,0.0,0.0,0.119786555369,0.0416041879254,0.161390743295,0.0416041879254,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.3127973827
 10/27  22:00:00,1.49608055253,0.0,0.0,0.0856379427902,0.0297557922623,0.115393735053,0.0297557922623,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.247814708492
 10/27  23:00:00,1.12200754152,0.0,0.0,0.0554529239832,0.0192729717291,0.0747258957124,0.0192729717291,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.178015769183
 10/27  24:00:00,0.713019185723,0.0,0.0,0.00673863212942,0.00234437864528,0.0090830107747,0.00234437864528,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102573087911
 10/28  01:00:00,0.577577684725,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0712666289494
 10/28  02:00:00,0.519175621769,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0618249251211
 10/28  03:00:00,0.509139676207,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0646781689434
 10/28  04:00:00,0.5391140553,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0945731222795
 10/28  05:00:00,0.724199589771,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.225861733138
 10/28  06:00:00,1.15443650903,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.471195738948
 10/28  07:00:00,1.50905959561,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.537281446201
 10/28  08:00:00,1.44005416605,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.519832069554
 10/28  09:00:00,1.27634581112,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.464069071826
 10/28  10:00:00,1.21248400507,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.398845910677
 10/28  11:00:00,1.1930173146,0.0,0.0,0.0156180280752,0.00510890204031,0.0207269301155,0.00510890204031,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.340859287969
 10/28  12:00:00,1.23086656434,0.0,0.0,0.0920338614576,0.0295649543776,0.121598815835,0.0295649543776,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.296698039652
 10/28  13:00:00,1.23694098992,0.0,0.0,0.137489281501,0.0441362310831,0.181625512584,0.0441362310831,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.270622154107
 10/28  14:00:00,1.262260167,0.0,0.0,0.18625308434,0.0587285010695,0.24498158541,0.0587285010695,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.245150565376
 10/28  15:00:00,1.44246088288,0.0,0.0,0.298172186148,0.0922708591798,0.390443045328,0.0922708591798,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.248769033756
 10/28  16:00:00,1.68944678732,0.0,0.0,0.355948075989,0.110150331765,0.466098407754,0.110150331765,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.282471816884
 10/28  17:00:00,2.01976821093,0.0,0.0,0.353770591317,0.113519029226,0.467289620544,0.113519029226,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.351289721934
 10/28  18:00:00,2.2893148347,0.0,0.0,0.349269536069,0.115717773474,0.464987309544,0.115717773474,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.420602509532
 10/28  19:00:00,2.42831705749,0.0,0.0,0.343194569307,0.115329543845,0.458524113152,0.115329543845,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.436345959601
 10/28  20:00:00,2.42690947419,0.0,0.0,0.338205167604,0.113670453003,0.451875620607,0.113670453003,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.398661474498
 10/28  21:00:00,2.20046988128,0.0,0.0,0.310565482636,0.104392698762,0.414958181398,0.104392698762,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.348907371549
 10/28  22:00:00,1.7863046468,0.0,0.0,0.261063075166,0.0877651762208,0.348828251387,0.0877651762208,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.276311074497
 10/28  23:00:00,1.37147708984,0.0,0.0,0.218363094548,0.0723802513718,0.290743345919,0.0723802513718,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.195933021962
 10/28  24:00:00,0.916060470606,0.0,0.0,0.14882752174,0.0500395425626,0.198867064302,0.0500395425626,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.10925663619
 10/29  01:00:00,0.862830872512,0.0,0.0,0.108479866072,0.0369423996011,0.145422265673,0.0369423996011,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.109471836725
 10/29  02:00:00,0.683773979782,0.0,0.0,0.0790940401275,0.0269339157515,0.106027955879,0.0269339157515,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0714349681266
 10/29  03:00:00,0.585893962882,0.0,0.0,0.0497443729968,0.0171307497013,0.0668751226981,0.0171307497013,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.061668143537
 10/29  04:00:00,0.556309239838,0.0,0.0,0.0352391557577,0.0121349856444,0.0473741414021,0.0121349856444,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0644735911729
 10/29  05:00:00,0.576463949121,0.0,0.0,0.0279339629732,0.00961816606561,0.0375521290388,0.00961816606561,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0943708870618
 10/29  06:00:00,0.783690257525,0.0,0.0,0.044124137343,0.0150194632659,0.0591436006088,0.0150194632659,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.226208800284
 10/29  07:00:00,1.26370672797,0.0,0.0,0.0805266005322,0.0274044097648,0.107931010297,0.0274044097648,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.472534947598
 10/29  08:00:00,1.68056489549,0.0,0.0,0.127394122244,0.0427952669843,0.170189389228,0.0427952669843,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.538597356849
 10/29  09:00:00,1.60209003627,0.0,0.0,0.120629876293,0.0399537492422,0.160583625535,0.0399537492422,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.521284314234
 10/29  10:00:00,1.41415517986,0.0,0.0,0.102433051137,0.0339252358022,0.136358286939,0.0339252358022,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.465520153632
 10/29  11:00:00,1.48837305228,0.0,0.0,0.207961557802,0.0667065624828,0.274668120285,0.0667065624828,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.400066837602
 10/29  12:00:00,1.62054918614,0.0,0.0,0.341349329035,0.105582582713,0.446931911748,0.105582582713,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.342186177885
 10/29  13:00:00,1.68395383277,0.0,0.0,0.438003998481,0.135476512595,0.573480511076,0.135476512595,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.297903612837
 10/29  14:00:00,1.71529756323,0.0,0.0,0.505557081179,0.15334775527,0.658904836448,0.15334775527,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.27169940355
 10/29  15:00:00,1.78438027573,0.0,0.0,0.587834854246,0.178305184676,0.766140038922,0.178305184676,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.24611222059
 10/29  16:00:00,1.7906108284,0.0,0.0,0.563368428915,0.174254101452,0.737622530366,0.174254101452,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.249739494236
 10/29  17:00:00,1.91536605182,0.0,0.0,0.525353837463,0.165551449408,0.690905286871,0.165551449408,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.283584202267
 10/29  18:00:00,2.2081311376,0.0,0.0,0.495383936444,0.158883371386,0.65426730783,0.158883371386,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.352674961322
 10/29  19:00:00,2.47764155985,0.0,0.0,0.491428089775,0.160239133281,0.651667223056,0.160239133281,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.422249321168
 10/29  20:00:00,2.62501038973,0.0,0.0,0.492826705088,0.160695732153,0.653522437241,0.160695732153,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.438040967753
 10/29  21:00:00,2.58031806683,0.0,0.0,0.453557295396,0.150173996456,0.603731291852,0.150173996456,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.400214395885
 10/29  22:00:00,2.33525660498,0.0,0.0,0.41197629045,0.1364094942,0.54838578465,0.1364094942,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.350266491997
 10/29  23:00:00,1.88070463722,0.0,0.0,0.331031866966,0.111155740125,0.442187607091,0.111155740125,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.277351709216
 10/29  24:00:00,1.42322395332,0.0,0.0,0.25554832151,0.0862587616266,0.341807083136,0.0862587616266,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.196616148233
 10/30  01:00:00,0.948643078041,0.0,0.0,0.182204749374,0.0617350880897,0.243939837463,0.0617350880897,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.10334015354
 10/30  02:00:00,0.749396432111,0.0,0.0,0.133392981378,0.0453607436986,0.178753725077,0.0453607436986,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0682786753336
 10/30  03:00:00,0.651446708637,0.0,0.0,0.102550161059,0.0348724589375,0.137422619997,0.0348724589375,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0592846304202
 10/30  04:00:00,0.612540085489,0.0,0.0,0.0802187477836,0.0273099395333,0.107528687317,0.0273099395333,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0619152950809
 10/30  05:00:00,0.620825987428,0.0,0.0,0.0670198075,0.0227891657811,0.0898089732811,0.0227891657811,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0891472367414
 10/30  06:00:00,0.799981843763,0.0,0.0,0.0708188541094,0.0240795371584,0.0948983912679,0.0240795371584,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.210842288462
 10/30  07:00:00,1.12635352699,0.0,0.0,0.0123183512563,0.00423482236027,0.0165531736166,0.00423482236027,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.437185095509
 10/30  08:00:00,1.61683128856,0.0,0.0,0.127239372131,0.0427212563774,0.169960628508,0.0427212563774,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.496253872561
 10/30  09:00:00,1.55415823257,0.0,0.0,0.141342783862,0.0474550677983,0.188797851661,0.0474550677983,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.477575585307
 10/30  10:00:00,1.46832570569,0.0,0.0,0.207569650753,0.067687221845,0.275256872598,0.067687221845,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.425823152265
 10/30  11:00:00,1.42848768957,0.0,0.0,0.22671215235,0.0727262157481,0.299438368098,0.0727262157481,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.366327456368
 10/30  12:00:00,1.43605896852,0.0,0.0,0.260598091078,0.0821510288593,0.342749119938,0.0821510288593,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.31436751159
 10/30  13:00:00,1.46810700089,0.0,0.0,0.32799006616,0.101497080435,0.429487146594,0.101497080435,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.273860651538
 10/30  14:00:00,1.51795232722,0.0,0.0,0.401668285336,0.124305024266,0.525973309601,0.124305024266,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.250873726899
 10/30  15:00:00,1.60793819065,0.0,0.0,0.494648217427,0.153084041535,0.647732258962,0.153084041535,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.227203487644
 10/30  16:00:00,1.65561326445,0.0,0.0,0.502947549946,0.155648279357,0.658595829303,0.155648279357,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.230827604207
 10/30  17:00:00,1.78954372801,0.0,0.0,0.47281635133,0.151739410167,0.624555761497,0.151739410167,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.260029323079
 10/30  18:00:00,2.07258508085,0.0,0.0,0.439439180916,0.143366153521,0.582805334438,0.143366153521,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.323942808179
 10/30  19:00:00,2.36392243604,0.0,0.0,0.458396898616,0.151841945285,0.610238843901,0.151841945285,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.384268892057
 10/30  20:00:00,2.51317855308,0.0,0.0,0.464852013043,0.153963644268,0.618815657311,0.153963644268,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.395160665228
 10/30  21:00:00,2.47536890975,0.0,0.0,0.429982226536,0.144391293261,0.574373519798,0.144391293261,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.359478381189
 10/30  22:00:00,2.26157928443,0.0,0.0,0.408811769769,0.13537739122,0.544189160989,0.13537739122,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.316392652572
 10/30  23:00:00,1.85164870876,0.0,0.0,0.351741309194,0.116473957853,0.468215267047,0.116473957853,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.25056133272
 10/30  24:00:00,1.43296734776,0.0,0.0,0.288377394691,0.0954886351159,0.383866029807,0.0954886351159,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.179835441338
 10/31  01:00:00,0.985325615883,0.0,0.0,0.209869574659,0.0704656967721,0.280335271431,0.0704656967721,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.103627257415
 10/31  02:00:00,0.750026914108,0.0,0.0,0.133393441933,0.045846622573,0.179240064506,0.045846622573,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0684228179012
 10/31  03:00:00,0.631093798471,0.0,0.0,0.0869071500466,0.0300610867455,0.116968236792,0.0300610867455,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0593861034584
 10/31  04:00:00,0.606005112245,0.0,0.0,0.075076717037,0.0258034715571,0.100880188594,0.0258034715571,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0620288205595
 10/31  05:00:00,0.596216872504,0.0,0.0,0.0482711480246,0.0166969773998,0.0649681254244,0.0166969773998,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0893789696746
 10/31  06:00:00,0.752383165151,0.0,0.0,0.0345984150854,0.0119675900676,0.046566005153,0.0119675900676,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.211575995965
 10/31  07:00:00,1.11151830792,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.438903050054
 10/31  08:00:00,1.590633792,0.0,0.0,0.105510548344,0.0362645004169,0.14177504876,0.0362645004169,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.498241955749
 10/31  09:00:00,1.61878390424,0.0,0.0,0.188289962398,0.0632262005991,0.251516162998,0.0632262005991,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.479482945641
 10/31  10:00:00,1.58207068517,0.0,0.0,0.292038047251,0.0952505899257,0.387288637176,0.0952505899257,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.42753636717
 10/31  11:00:00,1.61398529209,0.0,0.0,0.366028686096,0.117435994579,0.483464680676,0.117435994579,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.367798746304
 10/31  12:00:00,1.57150353752,0.0,0.0,0.362626752926,0.114320182002,0.476946934928,0.114320182002,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.315614265598
 10/31  13:00:00,1.66954338354,0.0,0.0,0.481013608175,0.148838051324,0.629851659499,0.148838051324,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.274932521278
 10/31  14:00:00,1.78862482945,0.0,0.0,0.607666456565,0.188018138427,0.795684594992,0.188018138427,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.251834943737
 10/31  15:00:00,1.84748162376,0.0,0.0,0.676977331619,0.209442843213,0.886420174832,0.209442843213,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.228059004885
 10/31  16:00:00,1.82814552555,0.0,0.0,0.631281556423,0.198981183718,0.830262740141,0.198981183718,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.231692954461
 10/31  17:00:00,1.907140577,0.0,0.0,0.561161085999,0.180004142821,0.74116522882,0.180004142821,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.26101670474
 10/31  18:00:00,2.05651625044,0.0,0.0,0.423356893718,0.142141022375,0.565497916094,0.142141022375,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.325181396112
 10/31  19:00:00,2.37594868715,0.0,0.0,0.464761697647,0.156041948873,0.62080364652,0.156041948873,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.385730340551
 10/31  20:00:00,2.48682914431,0.0,0.0,0.441029628373,0.149946404636,0.590976033009,0.149946404636,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.396650880758
 10/31  21:00:00,2.43063965052,0.0,0.0,0.393130967509,0.135156163773,0.528287131283,0.135156163773,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.360835510473
 10/31  22:00:00,2.14863845664,0.0,0.0,0.319484242513,0.110571941554,0.430056184068,0.110571941554,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.317584801708
 10/31  23:00:00,1.69892168295,0.0,0.0,0.233683561543,0.0808954237652,0.314578985308,0.0808954237652,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.251470588649
 10/31  24:00:00,1.24516202658,0.0,0.0,0.1451853869,0.0502743953932,0.195459782293,0.0502743953932,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.180436367667
 11/01  01:00:00,0.779042294476,0.0,0.0,0.0534087302839,0.0184935874107,0.0719023176945,0.0184935874107,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.103911148843
 11/01  02:00:00,0.56842652148,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0686426138172
 11/01  03:00:00,0.512426939128,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0599106214842
 11/01  04:00:00,0.503709175266,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0628100476222
 11/01  05:00:00,0.530439331616,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0907167444891
 11/01  06:00:00,0.706403376513,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.213472441904
 11/01  07:00:00,1.08971171338,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.442186418575
 11/01  08:00:00,1.39336761584,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.50264431181
 11/01  09:00:00,1.33698391286,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.483667472847
 11/01  10:00:00,1.19561053295,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.431220049132
 11/01  11:00:00,1.13924901585,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.371873101402
 11/01  12:00:00,1.10293790687,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.319345772575
 11/01  13:00:00,1.04768986079,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.278278443218
 11/01  14:00:00,1.00087618133,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.255154463705
 11/01  15:00:00,0.981448217198,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.231472953527
 11/01  16:00:00,1.06263452774,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.235102155492
 11/01  17:00:00,1.34085314454,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.264363567359
 11/01  18:00:00,1.81842915656,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.329171589
 11/01  19:00:00,2.10311716337,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.389564520641
 11/01  20:00:00,2.01859953174,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.400228312231
 11/01  21:00:00,1.90629523619,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.364332066727
 11/01  22:00:00,1.72680355581,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.321019954327
 11/01  23:00:00,1.38504708057,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.254878858201
 11/01  24:00:00,1.05084559698,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.18364814412
 11/02  01:00:00,0.710551971043,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.107323143105
 11/02  02:00:00,0.571907157324,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0721232496609
 11/02  03:00:00,0.515578208864,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0630618912199
 11/02  04:00:00,0.506830960924,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0659318332806
 11/02  05:00:00,0.533510223142,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0937876360149
 11/02  06:00:00,0.710149717663,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.217218783054
 11/02  07:00:00,1.09393212491,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.446406830104
 11/02  08:00:00,1.39698039571,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.506257091678
 11/02  09:00:00,1.34078828463,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.487471844622
 11/02  10:00:00,1.19967754492,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.435287061103
 11/02  11:00:00,1.1428838316,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.375507917152
 11/02  12:00:00,1.10614155128,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.322549416985
 11/02  13:00:00,1.05078832463,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.281376907059
 11/02  14:00:00,1.00370455025,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.257982832622
 11/02  15:00:00,0.983821549568,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.233846285897
 11/02  16:00:00,1.06493806631,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.237405694058
 11/02  17:00:00,1.34333576038,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.266846183198
 11/02  18:00:00,1.821127062,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.331869494437
 11/02  19:00:00,2.10602159169,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.392468948967
 11/02  20:00:00,2.02135575104,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.402984531524
 11/02  21:00:00,1.90891367184,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.366950502381
 11/02  22:00:00,1.72916799647,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.323384394983
 11/02  23:00:00,1.38702831376,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.256860091389
 11/02  24:00:00,1.05267268517,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185475232309
 11/03  01:00:00,0.711621365613,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108392537676
 11/03  02:00:00,0.572778703331,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0729947956682
 11/03  03:00:00,0.516583884575,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0640675669312
 11/03  04:00:00,0.507826975847,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.066927848203
