Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/03  05:00:00,0.534496700984,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.094774113857
 11/03  06:00:00,0.711525682803,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.218594748194
 11/03  07:00:00,1.09624380064,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.448718505829
 11/03  08:00:00,1.39951763124,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.508794327208
 11/03  09:00:00,1.3432109613,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.489894521294
 11/03  10:00:00,1.20181873483,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.437428251012
 11/03  11:00:00,1.14479518042,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.377419265971
 11/03  12:00:00,1.10868310962,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.325090975328
 11/03  13:00:00,1.05312754485,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.283716127286
 11/03  14:00:00,1.00550274457,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.259781026935
 11/03  15:00:00,0.985698924749,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.235723661078
 11/03  16:00:00,1.06687877647,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.239346404214
 11/03  17:00:00,1.34548714522,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.268997568035
 11/03  18:00:00,1.82315855814,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.333900990578
 11/03  19:00:00,2.10864691357,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.395094270842
 11/03  20:00:00,2.02366063701,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.405289417492
 11/03  21:00:00,1.91102437952,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.369061210059
 11/03  22:00:00,1.73109062194,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.32530702045
 11/03  23:00:00,1.38854158257,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.2583733602
 11/03  24:00:00,1.05371180617,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.18651435331
 11/04  01:00:00,0.725624598239,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.115822087225
 11/04  02:00:00,0.580892161096,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0771612293577
 11/04  03:00:00,0.52249876825,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0673712121792
 11/04  04:00:00,0.512651067027,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0703865352109
 11/04  05:00:00,0.543570216987,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.101176474244
 11/04  06:00:00,0.733388431598,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.236360804388
 11/04  07:00:00,1.14708426497,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.488933457943
 11/04  08:00:00,1.4686556019,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.55677093595
 11/04  09:00:00,1.42495350819,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.539199767287
 11/04  10:00:00,1.29169225964,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.482270717356
 11/04  11:00:00,1.23391094084,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.415618797101
 11/04  12:00:00,1.19213327898,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.356052385167
 11/04  13:00:00,1.12771132128,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.310489397624
 11/04  14:00:00,1.07281005773,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.283500307585
 11/04  15:00:00,1.04626685648,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.25716602063
 11/04  16:00:00,1.12541521887,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.260823873762
 11/04  17:00:00,1.40785088554,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.295443389113
 11/04  18:00:00,1.89093264996,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.366323152182
 11/04  19:00:00,2.18510058993,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.437237631661
 11/04  20:00:00,2.10556305917,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.452947085461
 11/04  21:00:00,1.99085548605,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.414036946256
 11/04  22:00:00,1.80434448941,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.362954030458
 11/04  23:00:00,1.44662150696,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.288160072666
 11/04  24:00:00,1.08816770411,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.205435405917
 11/05  01:00:00,0.726458936626,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.116656425611
 11/05  02:00:00,0.581545760854,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0778148291155
 11/05  03:00:00,0.523022712919,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0678951568479
 11/05  04:00:00,0.513170914335,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0709063825193
 11/05  05:00:00,0.544232190194,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.101838447452
 11/05  06:00:00,0.734619612941,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.237591985731
 11/05  07:00:00,1.14927397815,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.491123171129
 11/05  08:00:00,1.47112997079,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.559245304833
 11/05  09:00:00,1.42736684464,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.54161310374
 11/05  10:00:00,1.29380408471,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.48438254243
 11/05  11:00:00,1.23580055933,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.417508415587
 11/05  12:00:00,1.19380465701,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.357723763199
 11/05  13:00:00,1.12905168144,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.311829757781
 11/05  14:00:00,1.07397177382,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.284662023676
 11/05  15:00:00,1.04730202846,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.25820119261
 11/05  16:00:00,1.12637060527,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.261779260166
 11/05  17:00:00,1.40896162855,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.29655413212
 11/05  18:00:00,1.8920332678,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.367423770016
 11/05  19:00:00,2.18640148165,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.43853852338
 11/05  20:00:00,2.10678754953,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.454171575823
 11/05  21:00:00,1.99219129097,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.415372751183
 11/05  22:00:00,1.80550133016,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.36411087121
 11/05  23:00:00,1.44756961176,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.289108177465
 11/05  24:00:00,1.0889813754,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.206249077207
 11/06  01:00:00,0.713773054668,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110544226731
 11/06  02:00:00,0.574573902356,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0747899946935
 11/06  03:00:00,0.518102384742,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0655860670979
 11/06  04:00:00,0.509572957291,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0686738296467
 11/06  05:00:00,0.536650616513,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0969280293863
 11/06  06:00:00,0.715170320057,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.222239385448
 11/06  07:00:00,1.10269008643,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.455164791623
 11/06  08:00:00,1.40671876271,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.515995458677
 11/06  09:00:00,1.34995379277,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.496637352764
 11/06  10:00:00,1.20741873415,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.443028250333
 11/06  11:00:00,1.14905707792,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.381681163474
 11/06  12:00:00,1.11115154632,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327559412021
 11/06  13:00:00,1.05450345773,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.285092040161
 11/06  14:00:00,1.00646958186,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.260747864229
 11/06  15:00:00,0.986223471883,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.236248208212
 11/06  16:00:00,1.06711072533,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.239578353076
 11/06  17:00:00,1.34587686298,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.269387285804
 11/06  18:00:00,1.8246264121,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.335368844532
 11/06  19:00:00,2.11058956404,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.397036921317
 11/06  20:00:00,2.02631735792,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.407946138402
 11/06  21:00:00,1.91351527046,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.371552100999
 11/06  22:00:00,1.73347818926,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.327694587772
 11/06  23:00:00,1.39058452256,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.260416300191
 11/06  24:00:00,1.05498559417,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.187788141306
 11/07  01:00:00,0.712921489305,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109692661367
 11/07  02:00:00,0.573862878317,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0740789706541
 11/07  03:00:00,0.517639295163,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0651229775188
 11/07  04:00:00,0.509010139221,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0681110115776
 11/07  05:00:00,0.536213824771,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0964912376446
 11/07  06:00:00,0.715476103166,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.222545168556
 11/07  07:00:00,1.1041581318,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.45663283699
 11/07  08:00:00,1.40838039173,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.517657087698
 11/07  09:00:00,1.35124812448,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.497931684467
 11/07  10:00:00,1.20845897118,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.444068487364
 11/07  11:00:00,1.14972859959,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.382352685138
 11/07  12:00:00,1.11151733561,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327925201318
 11/07  13:00:00,1.05468365702,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.285272239447
 11/07  14:00:00,1.00648448728,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.260762769653
 11/07  15:00:00,0.986082612181,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.23610734851
 11/07  16:00:00,1.06689283753,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.239360465275
 11/07  17:00:00,1.34578761541,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.269298038226
 11/07  18:00:00,1.82468718074,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.33542961318
 11/07  19:00:00,2.11065880264,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.397106159911
 11/07  20:00:00,2.02629844693,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.40792722742
 11/07  21:00:00,1.91325414946,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.37129098
 11/07  22:00:00,1.73290101134,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.327117409853
 11/07  23:00:00,1.38955334518,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.259385122809
 11/07  24:00:00,1.05388760119,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.186690148328
 11/08  01:00:00,0.711591741007,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108362913069
 11/08  02:00:00,0.572550309303,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0727664016401
 11/08  03:00:00,0.516116447137,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0636001294931
 11/08  04:00:00,0.507347730573,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0664486029288
 11/08  05:00:00,0.534909842833,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0951872557063
 11/08  06:00:00,0.714502805899,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.22157187129
 11/08  07:00:00,1.10385208437,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.456326789563
 11/08  08:00:00,1.40847153805,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.517748234012
 11/08  09:00:00,1.35153353829,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.498217098279
 11/08  10:00:00,1.20855750248,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.444167018663
 11/08  11:00:00,1.14950002668,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.382124112225
 11/08  12:00:00,1.11109910182,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327506967529
 11/08  13:00:00,1.05459063914,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.285179221569
 11/08  14:00:00,1.00622574528,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.260504027645
 11/08  15:00:00,0.985681844794,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.235706581123
 11/08  16:00:00,1.06681836611,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.239285993859
 11/08  17:00:00,1.34633576878,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.269846191602
 11/08  18:00:00,1.82543701137,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.336179443804
 11/08  19:00:00,2.11176962171,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.398216978983
 11/08  20:00:00,2.02765460385,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.409283384338
 11/08  21:00:00,1.93762637666,0.0,0.0,0.0176215633407,0.00611455164422,0.023736114985,0.00611455164422,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.371927092214
 11/08  22:00:00,1.73290491045,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.327121308967
 11/08  23:00:00,1.38900458214,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.258836359764
 11/08  24:00:00,1.05285158599,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185654133126
 11/09  01:00:00,0.709968568555,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.106739740617
 11/09  02:00:00,0.570338801428,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0705548937647
 11/09  03:00:00,0.513857005243,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0613406875986
 11/09  04:00:00,0.505242564702,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0643434370583
 11/09  05:00:00,0.532672073561,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0929494864346
 11/09  06:00:00,0.712587517453,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.219656582843
 11/09  07:00:00,1.10289765395,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.455372359144
 11/09  08:00:00,1.40768688377,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.516963579735
 11/09  09:00:00,1.35088727576,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.497570835747
 11/09  10:00:00,1.20823109271,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.443840608898
 11/09  11:00:00,1.14880128402,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.381425369567
 11/09  12:00:00,1.17520416458,0.0,0.0,0.049495678288,0.0154569544671,0.0649526327551,0.0154569544671,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.326659397527
 11/09  13:00:00,1.24173917146,0.0,0.0,0.143887503933,0.0440246772341,0.187912181167,0.0440246772341,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.284415572723
 11/09  14:00:00,1.32565573832,0.0,0.0,0.246005918976,0.0735930285896,0.319598947566,0.0735930285896,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.260335073128
 11/09  15:00:00,1.39641989126,0.0,0.0,0.316228506255,0.0945834005527,0.410811906808,0.0945834005527,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.235632720778
 11/09  16:00:00,1.48021425937,0.0,0.0,0.317283629042,0.096047871131,0.413331500173,0.096047871131,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.239350386947
 11/09  17:00:00,1.75036238996,0.0,0.0,0.309491044536,0.0946259447176,0.404116989254,0.0946259447176,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.269755823524
 11/09  18:00:00,2.2507150677,0.0,0.0,0.323219301802,0.102091085495,0.425310387297,0.102091085495,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.336147112838
 11/09  19:00:00,2.55167576746,0.0,0.0,0.332398971623,0.107054409786,0.439453381409,0.107054409786,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.398669743322
 11/09  20:00:00,2.44445216727,0.0,0.0,0.314054196708,0.102181445928,0.416235642636,0.102181445928,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.409845305121
 11/09  21:00:00,2.29222500406,0.0,0.0,0.284183519034,0.0932256131562,0.37740913219,0.0932256131562,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.372852702404
 11/09  22:00:00,2.05875025114,0.0,0.0,0.24401746747,0.080802435489,0.324819902959,0.080802435489,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.328146746695
 11/09  23:00:00,1.64093216446,0.0,0.0,0.188380528956,0.0628471252447,0.251227654201,0.0628471252447,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.259536287891
 11/09  24:00:00,1.23770813653,0.0,0.0,0.138519376948,0.0462139507293,0.184733327678,0.0462139507293,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185777355994
 11/10  01:00:00,0.828537791981,0.0,0.0,0.0891315021486,0.0297375827242,0.118869084873,0.0297375827242,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.106439879171
 11/10  02:00:00,0.64681026576,0.0,0.0,0.0578760882378,0.0193100714575,0.0771861596953,0.0193100714575,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.069840198402
 11/10  03:00:00,0.549745978181,0.0,0.0,0.0275675257028,0.00927568291168,0.0368432086144,0.00927568291168,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0603864519221
 11/10  04:00:00,0.524378121264,0.0,0.0,0.0152467843464,0.00508618964619,0.0203329739926,0.00508618964619,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0631460196275
 11/10  05:00:00,0.534252150393,0.0,0.0,0.00215230835257,0.000717949591004,0.00287025794357,0.000717949591004,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0916593053225
 11/10  06:00:00,0.711717201366,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.218786266757
 11/10  07:00:00,1.10289997523,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.455374680427
 11/10  08:00:00,1.49623486362,0.0,0.0,0.0660185377689,0.0220057584063,0.0880242961752,0.0220057584063,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.517487263413
 11/10  09:00:00,1.51258800336,0.0,0.0,0.121330536348,0.0397391318233,0.161069668171,0.0397391318233,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.498201895181
 11/10  10:00:00,1.46403477044,0.0,0.0,0.193587300086,0.0617098573156,0.255297157401,0.0617098573156,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.444347129218
 11/10  11:00:00,1.56681885116,0.0,0.0,0.3187529873,0.0984568546162,0.417209841917,0.0984568546162,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.382233094794
 11/10  12:00:00,1.63059202184,0.0,0.0,0.398652513516,0.120499855759,0.519152369274,0.120499855759,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327847518276
 11/10  13:00:00,1.67509380834,0.0,0.0,0.476275616549,0.143959557068,0.620235173616,0.143959557068,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.285447217154
 11/10  14:00:00,1.7119196599,0.0,0.0,0.540064132246,0.164873433662,0.704937565909,0.164873433662,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.261260376365
 11/10  15:00:00,1.72393850321,0.0,0.0,0.563465555255,0.174040251586,0.737505806841,0.174040251586,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.236457432695
 11/10  16:00:00,1.72436483848,0.0,0.0,0.499226879826,0.15742210081,0.656648980636,0.15742210081,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.240183485595
 11/10  17:00:00,1.79285042552,0.0,0.0,0.33637922518,0.109275951208,0.445655176389,0.109275951208,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.270705671953
 11/10  18:00:00,2.01386644641,0.0,0.0,0.140453115084,0.04681745325,0.187270568334,0.04681745325,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.337338310508
 11/10  19:00:00,2.30466558608,0.0,0.0,0.142643268288,0.0483947690921,0.191038037381,0.0483947690921,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.400074905979
 11/10  20:00:00,2.22009161772,0.0,0.0,0.141571393229,0.0488706361152,0.190442029345,0.0488706361152,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.411278368864
 11/10  21:00:00,2.03595578493,0.0,0.0,0.0889277207334,0.030907266509,0.119834987242,0.030907266509,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.374157628222
 11/10  22:00:00,1.73509485515,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.329311253663
 11/10  23:00:00,1.39083439455,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.260666172172
 11/10  24:00:00,1.05414241932,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.186944966459
 11/11  01:00:00,0.723705444684,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.113902933669
 11/11  02:00:00,0.577504342134,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0737734103955
 11/11  03:00:00,0.518676877197,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0635493211255
 11/11  04:00:00,0.509086803708,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0668222718924
 11/11  05:00:00,0.541244075254,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0988503325123
 11/11  06:00:00,0.734878996981,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.237851369771
 11/11  07:00:00,1.15621333907,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.498062532044
 11/11  08:00:00,1.48013362407,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.56824895812
 11/11  09:00:00,1.43531147749,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.549557736586
 11/11  10:00:00,1.29992200305,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.49050046077
 11/11  11:00:00,1.23962315844,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.421331014701
 11/11  12:00:00,1.29118598982,0.0,0.0,0.0712114734574,0.0239083211881,0.0951197946455,0.0239083211881,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.35998530136
 11/11  13:00:00,1.31397124991,0.0,0.0,0.137355442625,0.0461696002551,0.183525042881,0.0461696002551,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.313224283372
 11/11  14:00:00,1.30583172219,0.0,0.0,0.17298786291,0.0581480532436,0.231135916154,0.0581480532436,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.285386055889
 11/11  15:00:00,1.23192377276,0.0,0.0,0.13754435397,0.0469568336916,0.184501187661,0.0469568336916,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.258321749248
 11/11  16:00:00,1.29534549454,0.0,0.0,0.125500618998,0.0432017827486,0.168702401747,0.0432017827486,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.262051747687
 11/11  17:00:00,1.56374153198,0.0,0.0,0.113687188653,0.039928664838,0.153615853491,0.039928664838,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.297718182057
 11/11  18:00:00,1.94485426215,0.0,0.0,0.03695747292,0.0129960303191,0.049953503239,0.0129960303191,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.370291261136
 11/11  19:00:00,2.35370240231,0.0,0.0,0.120319091658,0.0423311588179,0.162650250476,0.0423311588179,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.443189193569
 11/11  20:00:00,2.25612646751,0.0,0.0,0.106426818653,0.0374893238879,0.143916142541,0.0374893238879,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.45959435126
 11/11  21:00:00,2.08902867535,0.0,0.0,0.0681925518766,0.0240563150681,0.0922488669447,0.0240563150681,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.419961268615
 11/11  22:00:00,1.86230661878,0.0,0.0,0.0394424557774,0.0139264313707,0.0533688871481,0.0139264313707,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.367547272677
 11/11  23:00:00,1.44914659644,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.290685162144
 11/11  24:00:00,1.08864729934,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.205915001146
 11/12  01:00:00,0.724531327092,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.114728816078
 11/12  02:00:00,0.578906926125,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0751759943863
 11/12  03:00:00,0.520301223534,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0651736674632
 11/12  04:00:00,0.510777459139,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0685129273233
 11/12  05:00:00,0.543005645212,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.10061190247
 11/12  06:00:00,0.737313746684,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.240286119474
 11/12  07:00:00,1.1592747982,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.501123991178
 11/12  08:00:00,1.48356909635,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.571684430391
 11/12  09:00:00,1.43902809943,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.553274358529
 11/12  10:00:00,1.30394300994,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.494521467659
 11/12  11:00:00,1.24374881047,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.425456666729
 11/12  12:00:00,1.1996007888,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.363519894986
 11/12  13:00:00,1.13313117418,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.315909250518
 11/12  14:00:00,1.07697133528,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.287661585131
 11/12  15:00:00,1.04919157524,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.260090739398
 11/12  16:00:00,1.12817195665,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.263580611538
 11/12  17:00:00,1.41173583208,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.299328335652
 11/12  18:00:00,1.89736291071,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.372753412932
 11/12  19:00:00,2.19351665118,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.44565369291
 11/12  20:00:00,2.11436550711,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.461749533399
 11/12  21:00:00,1.99889206616,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.422073526366
 11/12  22:00:00,1.8111392573,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.369748798342
 11/12  23:00:00,1.4515506154,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.293089181107
 11/12  24:00:00,1.09048202539,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.207749727194
 11/13  01:00:00,0.713081560241,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109852732304
 11/13  02:00:00,0.572847413936,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0730635062728
 11/13  03:00:00,0.516546424057,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.064030106413
 11/13  04:00:00,0.507882089002,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0669829613576
 11/13  05:00:00,0.535902828774,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0961802416475
 11/13  06:00:00,0.718033328245,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.225102393635
 11/13  07:00:00,1.11236581333,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.464840518527
 11/13  08:00:00,1.41845152344,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.527728219407
 11/13  09:00:00,1.36079578085,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.507479340846
 11/13  10:00:00,1.2169302884,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.452539804585
 11/13  11:00:00,1.15692272192,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.389546807474
 11/13  12:00:00,1.11746349071,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.333871356412
 11/13  13:00:00,1.05980160002,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.290390182448
 11/13  14:00:00,1.01128005627,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.265558338642
 11/13  15:00:00,0.99038780022,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.240412536549
 11/13  16:00:00,1.07157053575,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.244038163501
 11/13  17:00:00,1.35130495298,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.274815375802
 11/13  18:00:00,1.83189390535,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.342636337785
 11/13  19:00:00,2.11915855516,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.405605912439
 11/13  20:00:00,2.03525104874,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.416879829223
 11/13  21:00:00,1.92143376616,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.379470596696
 11/13  22:00:00,1.74012909652,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.33434549504
 11/13  23:00:00,1.39517949031,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.26501126794
 11/13  24:00:00,1.05747654406,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.190279091198
 11/14  01:00:00,0.713107990243,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109879162305
 11/14  02:00:00,0.572818549583,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0730346419202
 11/14  03:00:00,0.516039226149,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0635229085053
 11/14  04:00:00,0.507556470851,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0666573432073
 11/14  05:00:00,0.535578400683,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0958558135565
 11/14  06:00:00,0.718116739306,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.225185804697
 11/14  07:00:00,1.11293783801,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.465412543202
 11/14  08:00:00,1.41915740738,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.52843410335
 11/14  09:00:00,1.3619181683,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.508601728291
 11/14  10:00:00,1.21788971635,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.453499232532
 11/14  11:00:00,1.15752331424,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.390147399793
 11/14  12:00:00,1.11799410514,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.334401970841
 11/14  13:00:00,1.06014038927,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.290728971698
 11/14  14:00:00,1.01170630622,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.265984588587
 11/14  15:00:00,0.990860173096,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.240884909425
 11/14  16:00:00,1.07200801329,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.244475641042
 11/14  17:00:00,1.3517249575,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.27523538032
 11/14  18:00:00,1.8321345831,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.342877015533
 11/14  19:00:00,2.14283006228,0.0,0.0,0.0171892869742,0.00609566996707,0.0232849569413,0.00609566996707,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.405992462609
 11/14  20:00:00,2.03542007577,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.417048856258
 11/14  21:00:00,1.9213492586,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.379386089133
 11/14  22:00:00,1.73976309194,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.333979490458
 11/14  23:00:00,1.39440457728,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.264236354909
 11/14  24:00:00,1.05653088322,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.189333430364
 11/15  01:00:00,0.712093635735,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108864807797
 11/15  02:00:00,0.571676828485,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0718929208222
 11/15  03:00:00,0.515066082367,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0625497647231
 11/15  04:00:00,0.506409899919,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.065510772275
 11/15  05:00:00,0.534706373403,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0949837862765
 11/15  06:00:00,0.717558442332,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.224627507722
 11/15  07:00:00,1.11353297466,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.466007679855
 11/15  08:00:00,1.42080626801,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.530082963971
 11/15  09:00:00,1.36361192774,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.510295487735
 11/15  10:00:00,1.21961863654,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.455228152721
 11/15  11:00:00,1.1597407425,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.392364828045
 11/15  12:00:00,1.12048473442,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.336892600127
 11/15  13:00:00,1.06278076055,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.293369342981
 11/15  14:00:00,1.01426620148,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.268544483845
 11/15  15:00:00,0.993151648496,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.243176384825
 11/15  16:00:00,1.07434095109,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.246808578834
 11/15  17:00:00,1.35431247051,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.277822893329
 11/15  18:00:00,1.83543939186,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.346181824301
 11/15  19:00:00,2.12315567621,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.409603033484
 11/15  20:00:00,2.03899933763,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.420628118112
 11/15  21:00:00,1.92481677859,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.382853609123
 11/15  22:00:00,1.74316611798,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.337382516497
 11/15  23:00:00,1.39771111018,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.267542887803
 11/15  24:00:00,1.05964250707,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.192445054205
 11/16  01:00:00,0.714732634684,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111503806746
 11/16  02:00:00,0.574164256379,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0743803487163
 11/16  03:00:00,0.517419937493,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0649036198489
 11/16  04:00:00,0.509131221927,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0682320942835
 11/16  05:00:00,0.537372834223,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0976502470961
 11/16  06:00:00,0.720951457172,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.228020522563
 11/16  07:00:00,1.11834191225,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.47081661744
 11/16  08:00:00,1.42582426139,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.535100957357
 11/16  09:00:00,1.36818415154,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.514867711534
 11/16  10:00:00,1.22368124399,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.459290760174
 11/16  11:00:00,1.16321006222,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.395834147771
 11/16  12:00:00,1.12317117515,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.339579040853
 11/16  13:00:00,1.0649219086,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.295510491032
 11/16  14:00:00,1.01590344461,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.270181726975
 11/16  15:00:00,0.994650191599,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.244674927928
 11/16  16:00:00,1.07559815016,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.248065777908
 11/16  17:00:00,1.35573684061,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.279247263429
 11/16  18:00:00,1.83707224806,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.347814680494
 11/16  19:00:00,2.12501845551,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.411465812785
 11/16  20:00:00,2.04085657669,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.422485357179
 11/16  21:00:00,1.92672344896,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.384760279494
 11/16  22:00:00,1.74502385528,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.339240253799
 11/16  23:00:00,1.39919029338,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.269022071005
 11/16  24:00:00,1.06102195726,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.193824504398
 11/17  01:00:00,0.71622517908,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.112996351142
 11/17  02:00:00,0.57533519931,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0755512916466
 11/17  03:00:00,0.518600260138,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0660839424939
 11/17  04:00:00,0.510139449464,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0692403218202
 11/17  05:00:00,0.538790512144,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0990679250171
 11/17  06:00:00,0.722643359122,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.229712424513
 11/17  07:00:00,1.12043601587,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.47291072106
 11/17  08:00:00,1.42742126518,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.53669796115
 11/17  09:00:00,1.36958514829,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.516268708283
 11/17  10:00:00,1.22494669338,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.460556209562
 11/17  11:00:00,1.16384017593,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.396464261477
 11/17  12:00:00,1.12343388271,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.339841748415
 11/17  13:00:00,1.06492710041,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.295515682837
 11/17  14:00:00,1.01566838502,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.269946667394
 11/17  15:00:00,0.994340200252,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.244364936581
 11/17  16:00:00,1.07536776912,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.247835396866
 11/17  17:00:00,1.35556749594,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.279077918757
