Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/17  18:00:00,1.83701126952,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.347753701956
 11/17  19:00:00,2.12513479166,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.411582148932
 11/17  20:00:00,2.0411745926,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.422803373083
 11/17  21:00:00,1.92696989224,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.385006722776
 11/17  22:00:00,1.74499042932,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.339206827831
 11/17  23:00:00,1.39899993808,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.268831715702
 11/17  24:00:00,1.06004595686,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.192848504
 11/18  01:00:00,0.728051994191,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.118249483177
 11/18  02:00:00,0.581271469712,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0775405379737
 11/18  03:00:00,0.522238320906,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0671107648345
 11/18  04:00:00,0.512927395932,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0706628641163
 11/18  05:00:00,0.54555689763,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.103163154888
 11/18  06:00:00,0.742800384898,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.245772757689
 11/18  07:00:00,1.17031206685,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.512161259825
 11/18  08:00:00,1.49623297218,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.58434830623
 11/18  09:00:00,1.4516299232,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.565876182303
 11/18  10:00:00,1.31499165456,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.505570112276
 11/18  11:00:00,1.25326634779,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.434974204052
 11/18  12:00:00,1.20783024754,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.371749353721
 11/18  13:00:00,1.14051566689,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.323293743228
 11/18  14:00:00,1.08376935723,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.294459607085
 11/18  15:00:00,1.05558154011,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.266480704268
 11/18  16:00:00,1.13459960112,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.270008256016
 11/18  17:00:00,1.41876756085,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.306360064417
 11/18  18:00:00,1.90533153901,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.380722041226
 11/18  19:00:00,2.20267319524,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.454810236977
 11/18  20:00:00,2.12396032217,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.471344348462
 11/18  21:00:00,2.00757276747,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.430754227675
 11/18  22:00:00,1.81861200429,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.377221545334
 11/18  23:00:00,1.45680996775,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.298348533455
 11/18  24:00:00,1.09374837939,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.211016081196
 11/19  01:00:00,0.727562755282,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.117760244268
 11/19  02:00:00,0.580675691974,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0769447602358
 11/19  03:00:00,0.521918655039,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0667910989674
 11/19  04:00:00,0.512425596746,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0701610649299
 11/19  05:00:00,0.545428053913,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.10303431117
 11/19  06:00:00,0.743212536078,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.246184908869
 11/19  07:00:00,1.17226957285,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.514118765828
 11/19  08:00:00,1.49912967272,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.587245006769
 11/19  09:00:00,1.45395720536,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.568203464458
 11/19  10:00:00,1.31679306112,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.507371518839
 11/19  11:00:00,1.25461486704,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.436322723301
 11/19  12:00:00,1.20878440984,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.372703516027
 11/19  13:00:00,1.14099351607,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.323771592409
 11/19  14:00:00,1.08369823762,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.294388487472
 11/19  15:00:00,1.05529850077,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.266197664922
 11/19  16:00:00,1.13431585725,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.269724512148
 11/19  17:00:00,1.41872020936,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.306312712928
 11/19  18:00:00,1.90607487775,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.381465379972
 11/19  19:00:00,2.20394043055,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.456077472283
 11/19  20:00:00,2.12511729616,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.472501322448
 11/19  21:00:00,2.0089161644,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.432097624607
 11/19  22:00:00,1.81970662185,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.378316162895
 11/19  23:00:00,1.45781244347,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.299351009171
 11/19  24:00:00,1.09461375622,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.211881458028
 11/20  01:00:00,0.714547338987,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111318511049
 11/20  02:00:00,0.573936790882,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.074152883219
 11/20  03:00:00,0.517008369548,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0644920519036
 11/20  04:00:00,0.508742288866,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.067843161222
 11/20  05:00:00,0.53773950008,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0980169129537
 11/20  06:00:00,0.722768376048,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.229837441439
 11/20  07:00:00,1.12340095648,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.475875661678
 11/20  08:00:00,1.43155526687,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.54083196284
 11/20  09:00:00,1.37349181848,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.520175378472
 11/20  10:00:00,1.22818695522,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.463796471406
 11/20  11:00:00,1.16641883772,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.399042923267
 11/20  12:00:00,1.12546553863,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.341873404336
 11/20  13:00:00,1.06667782731,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.297266409742
 11/20  14:00:00,1.01737367568,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.271651958054
 11/20  15:00:00,0.995678310461,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.24570304679
 11/20  16:00:00,1.07696339247,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.249431020215
 11/20  17:00:00,1.35752968485,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.281040107674
 11/20  18:00:00,1.84002697327,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.35076940571
 11/20  19:00:00,2.12866383703,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.415111194308
 11/20  20:00:00,2.04472979591,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.426358576397
 11/20  21:00:00,1.93017368466,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.388210515199
 11/20  22:00:00,1.747979901,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.34219629951
 11/20  23:00:00,1.40102739345,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.270859171073
 11/20  24:00:00,1.06129142696,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.194093974102
 11/21  01:00:00,0.715028151727,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.11179932379
 11/21  02:00:00,0.573759113475,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0739752058117
 11/21  03:00:00,0.516884254485,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0643679368412
 11/21  04:00:00,0.508662150564,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0677630229201
 11/21  05:00:00,0.537523551754,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0978009646277
 11/21  06:00:00,0.723212630278,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.230281695669
 11/21  07:00:00,1.12436036698,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.476835072174
 11/21  08:00:00,1.43261648407,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.541893180039
 11/21  09:00:00,1.37477496493,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.52145852492
 11/21  10:00:00,1.22938489951,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.464994415693
 11/21  11:00:00,1.16754824518,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.400172330727
 11/21  12:00:00,1.12645754792,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.342865413622
 11/21  13:00:00,1.06748577345,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.298074355886
 11/21  14:00:00,1.01788146416,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.272159746531
 11/21  15:00:00,0.995996956428,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.246021692756
 11/21  16:00:00,1.07711893457,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.249586562316
 11/21  17:00:00,1.35757903205,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.28108945487
 11/21  18:00:00,1.83954473633,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.350287168765
 11/21  19:00:00,2.16299395822,0.0,0.0,0.0253580596117,0.009019436194,0.0343774958057,0.009019436194,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.41506381969
 11/21  20:00:00,2.04955373051,0.0,0.0,0.00349518625286,0.00125556295343,0.00475074920629,0.00125556295343,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.426431761786
 11/21  21:00:00,1.9500898241,0.0,0.0,0.0148329415215,0.0053349235135,0.020167865035,0.0053349235135,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.387958789604
 11/21  22:00:00,1.74724897176,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.341465370277
 11/21  23:00:00,1.40014992699,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.269981704614
 11/21  24:00:00,1.06036145491,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.193164002051
 11/22  01:00:00,0.714547131915,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111318303978
 11/22  02:00:00,0.573403430076,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0736195224126
 11/22  03:00:00,0.516643610646,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0641272930021
 11/22  04:00:00,0.50828192406,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0673827964165
 11/22  05:00:00,0.537259002327,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0975364152002
 11/22  06:00:00,0.723301828805,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.230370894196
 11/22  07:00:00,1.12587375529,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.478348460482
 11/22  08:00:00,1.43427888035,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.543555576312
 11/22  09:00:00,1.37621478919,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.522898349184
 11/22  10:00:00,1.23073618991,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.466345706096
 11/22  11:00:00,1.16904732726,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.401671412812
 11/22  12:00:00,1.12785346257,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.344261328279
 11/22  13:00:00,1.06874902468,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.299337607108
 11/22  14:00:00,1.01946611934,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.273744401708
 11/22  15:00:00,0.99762654937,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.247651285699
 11/22  16:00:00,1.07881458204,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.251282209791
 11/22  17:00:00,1.35979235728,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.283302780095
 11/22  18:00:00,1.84254348815,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.353285920586
 11/22  19:00:00,2.13170699918,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.41815435645
 11/22  20:00:00,2.04812593192,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.429754712402
 11/22  21:00:00,1.93333866744,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.391375497975
 11/22  22:00:00,1.7507791384,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.34499553691
 11/22  23:00:00,1.40331442926,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.273146206885
 11/22  24:00:00,1.0631876009,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.195990148039
 11/23  01:00:00,0.71670619658,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.113477368643
 11/23  02:00:00,0.575208911518,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0754250038549
 11/23  03:00:00,0.518580702426,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0660643847815
 11/23  04:00:00,0.510000162667,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0691010350231
 11/23  05:00:00,0.53890894423,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.099186357103
 11/23  06:00:00,0.72559712657,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.232666191961
 11/23  07:00:00,1.1283592061,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.48083391129
 11/23  08:00:00,1.43704927879,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.546325974757
 11/23  09:00:00,1.37914929376,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.525832853752
 11/23  10:00:00,1.23338260728,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.468992123468
 11/23  11:00:00,1.17102999807,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.403654083624
 11/23  12:00:00,1.12949329998,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.345901165689
 11/23  13:00:00,1.07003890484,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.30062748727
 11/23  14:00:00,1.02023323087,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.274511513243
 11/23  15:00:00,0.998070253262,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.248094989591
 11/23  16:00:00,1.07923407794,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.251701705687
 11/23  17:00:00,1.35994128908,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.2834517119
 11/23  18:00:00,1.84262473833,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.353367170761
 11/23  19:00:00,2.1319698199,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.41841717717
 11/23  20:00:00,2.04802319759,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.429651978077
 11/23  21:00:00,1.9329958989,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.391032729436
 11/23  22:00:00,1.75019014521,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.344406543727
 11/23  23:00:00,1.40261829351,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.27245007114
 11/23  24:00:00,1.06231179186,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.195114338997
 11/24  01:00:00,0.715585826766,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.112356998828
 11/24  02:00:00,0.574486172385,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0747022647221
 11/24  03:00:00,0.517118553001,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0646022353572
 11/24  04:00:00,0.508725428892,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0678263012483
 11/24  05:00:00,0.538004431638,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0982818445114
 11/24  06:00:00,0.724842306839,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.23191137223
 11/24  07:00:00,1.1283846326,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.480859337793
 11/24  08:00:00,1.43794783715,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.547224533113
 11/24  09:00:00,1.37991215051,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.526595710502
 11/24  10:00:00,1.23377706704,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.469386583225
 11/24  11:00:00,1.17124311339,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.403867198942
 11/24  12:00:00,1.12950914359,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.345917009294
 11/24  13:00:00,1.07016665114,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.300755233568
 11/24  14:00:00,1.02058833088,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.274866613245
 11/24  15:00:00,0.998657872256,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.248682608585
 11/24  16:00:00,1.07997906093,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.252446688681
 11/24  17:00:00,1.36098344049,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.284493863314
 11/24  18:00:00,1.8439049958,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.354647428235
 11/24  19:00:00,2.13308127576,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.419528633036
 11/24  20:00:00,2.0488761353,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.430504915783
 11/24  21:00:00,1.93368703329,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.391723863828
 11/24  22:00:00,1.75057860886,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.344795007377
 11/24  23:00:00,1.40266260121,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.272494378836
 11/24  24:00:00,1.06199139531,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.194793942445
 11/25  01:00:00,0.728138057554,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.11833554654
 11/25  02:00:00,0.580346929901,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0766159981629
 11/25  03:00:00,0.521097368777,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0659698127054
 11/25  04:00:00,0.51168890246,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0694243706445
 11/25  05:00:00,0.545449919382,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.103056176639
 11/25  06:00:00,0.745958200668,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.248930573458
 11/25  07:00:00,1.17998385675,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.521833049731
 11/25  08:00:00,1.50819138251,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.59630671656
 11/25  09:00:00,1.46368968689,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.577935945991
 11/25  10:00:00,1.32654103613,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.517119493844
 11/25  11:00:00,1.26428243344,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.445990289701
 11/25  12:00:00,1.21794448413,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.381863590318
 11/25  13:00:00,1.14958177756,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.332359853899
 11/25  14:00:00,1.09215569211,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.302845941965
 11/25  15:00:00,1.0637068892,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.27460605335
 11/25  16:00:00,1.1432373074,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.278645962293
 11/25  17:00:00,1.42863427294,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.316226776513
 11/25  18:00:00,1.91730878202,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.39269928424
 11/25  19:00:00,2.21681067928,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.468947721011
 11/25  20:00:00,2.13806020179,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.485444228083
 11/25  21:00:00,2.0210088597,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.444190319906
 11/25  22:00:00,1.83076333484,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.38937287589
 11/25  23:00:00,1.46711688545,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.308655451155
 11/25  24:00:00,1.10167390145,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.218941603252
 11/26  01:00:00,0.732851722453,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.123049211438
 11/26  02:00:00,0.584975051389,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0812441196508
 11/26  03:00:00,0.525644722497,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0705171664255
 11/26  04:00:00,0.516141525657,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0738769938407
 11/26  05:00:00,0.549819191131,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.107425448388
 11/26  06:00:00,0.750861941249,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.253834314039
 11/26  07:00:00,1.18556493587,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.527414128847
 11/26  08:00:00,1.5137268417,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.60184217575
 11/26  09:00:00,1.46925945065,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.583505709749
 11/26  10:00:00,1.33180018959,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.522378647307
 11/26  11:00:00,1.26817759312,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.449885449379
 11/26  12:00:00,1.22065910203,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.384578208216
 11/26  13:00:00,1.15166831328,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.334446389625
 11/26  14:00:00,1.09369371302,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.304383962875
 11/26  15:00:00,1.06477112694,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.275670291096
 11/26  16:00:00,1.14387308339,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.279281738279
 11/26  17:00:00,1.42924088048,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.316833384051
 11/26  18:00:00,1.91825958198,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.393650084196
 11/26  19:00:00,2.21757612558,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.469713167319
 11/26  20:00:00,2.13904446352,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.486428489816
 11/26  21:00:00,2.02187608022,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.445057540431
 11/26  22:00:00,1.83159050776,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.390200048805
 11/26  23:00:00,1.46754385757,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.309082423274
 11/26  24:00:00,1.10221807724,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.219485779045
 11/27  01:00:00,0.719487900855,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.116259072917
 11/27  02:00:00,0.577662905906,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.077878998243
 11/27  03:00:00,0.52047811607,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0679617984261
 11/27  04:00:00,0.51202558986,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0711264622159
 11/27  05:00:00,0.541634287884,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.101911700757
 11/27  06:00:00,0.730041676309,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.2371107417
 11/27  07:00:00,1.13599447634,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.488469181535
 11/27  08:00:00,1.44653867397,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.555815369934
 11/27  09:00:00,1.38851058474,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.535194144731
 11/27  10:00:00,1.24235354558,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.477963061759
 11/27  11:00:00,1.17952179075,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.412145876295
 11/27  12:00:00,1.13725692021,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.353664785915
 11/27  13:00:00,1.07726811913,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.307856701565
 11/27  14:00:00,1.02724705212,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.281525334492
 11/27  15:00:00,1.00487580191,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.254900538239
 11/27  16:00:00,1.08601703446,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.25848466221
 11/27  17:00:00,1.36741066215,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.290921084969
 11/27  18:00:00,1.85133667139,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.362079103823
 11/27  19:00:00,2.1413927114,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.427840068671
 11/27  20:00:00,2.05751345459,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.439142235072
 11/27  21:00:00,1.94212620276,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.400163033301
 11/27  22:00:00,1.7587348426,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.352951241111
 11/27  23:00:00,1.41018665541,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.280018433039
 11/27  24:00:00,1.06900192716,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.201804474297
 11/28  01:00:00,0.72077193729,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.117543109352
 11/28  02:00:00,0.578936543172,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0791526355089
 11/28  03:00:00,0.521609422292,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0690931046481
 11/28  04:00:00,0.513350353906,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0724512262619
 11/28  05:00:00,0.542844274488,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.103121687361
 11/28  06:00:00,0.731497772684,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.238566838074
 11/28  07:00:00,1.13863535912,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.491110064314
 11/28  08:00:00,1.44868862099,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.557965316956
 11/28  09:00:00,1.39036122391,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.537044783899
 11/28  10:00:00,1.24378124107,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.479390757249
 11/28  11:00:00,1.18065224154,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.413276327088
 11/28  12:00:00,1.13819578918,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.354603654884
 11/28  13:00:00,1.07796137458,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.308549957009
 11/28  14:00:00,1.02771850995,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.28199679232
 11/28  15:00:00,1.00516417616,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.255188912493
 11/28  16:00:00,1.08642688732,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.258894515066
 11/28  17:00:00,1.36773258416,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.291243006982
 11/28  18:00:00,1.85155708743,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.362299519863
 11/28  19:00:00,2.14186632051,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.428313677782
 11/28  20:00:00,2.05801858959,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.439647370073
 11/28  21:00:00,1.94241107858,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.400447909114
 11/28  22:00:00,1.75898030559,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.353196704102
 11/28  23:00:00,1.41038813265,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.280219910278
 11/28  24:00:00,1.06873945101,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.20154199815
 11/29  01:00:00,0.720566905212,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.117338077274
 11/29  02:00:00,0.578221898574,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0784379909111
 11/29  03:00:00,0.52132656821,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0688102505662
 11/29  04:00:00,0.51299579288,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0720966652357
 11/29  05:00:00,0.542386906875,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.102664319748
 11/29  06:00:00,0.731497826017,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.238566891407
 11/29  07:00:00,1.13882232118,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.49129702637
 11/29  08:00:00,1.44887701243,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.5581537084
 11/29  09:00:00,1.39103194245,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.537715502439
 11/29  10:00:00,1.2443765835,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.479986099682
 11/29  11:00:00,1.18084713871,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.413471224261
 11/29  12:00:00,1.13854471714,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.354952582847
 11/29  13:00:00,1.07826560579,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.308854188226
 11/29  14:00:00,1.02804780132,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.282326083686
 11/29  15:00:00,1.00564141403,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.255666150363
 11/29  16:00:00,1.08698185101,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.25944947876
 11/29  17:00:00,1.36823473941,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.291745162227
 11/29  18:00:00,1.8518385399,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.362580972335
 11/29  19:00:00,2.14208520413,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.428532561409
 11/29  20:00:00,2.05838164761,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.440010428092
 11/29  21:00:00,1.94254649929,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.400583329828
 11/29  22:00:00,1.75868972739,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.352906125904
 11/29  23:00:00,1.40948496399,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.279316741618
 11/29  24:00:00,1.06754227379,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.200344820929
 11/30  01:00:00,0.718793394413,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.115564566476
 11/30  02:00:00,0.576742115561,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.076958207898
 11/30  03:00:00,0.519566337467,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0670500198229
 11/30  04:00:00,0.511066760858,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0701676332137
 11/30  05:00:00,0.540841203229,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.101118616102
 11/30  06:00:00,0.730294366743,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.237363432133
 11/30  07:00:00,1.13863489731,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.491109602503
 11/30  08:00:00,1.44946645133,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.558743147297
 11/30  09:00:00,1.39117350964,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.537857069636
 11/30  10:00:00,1.24401659197,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.479626108152
 11/30  11:00:00,1.18028154898,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.412905634531
 11/30  12:00:00,1.13757825805,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.353986123759
 11/30  13:00:00,1.07720765625,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.30779623868
 11/30  14:00:00,1.02705955921,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.28133784158
 11/30  15:00:00,1.0043748995,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.25439963583
 11/30  16:00:00,1.08553830632,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.258005934072
 11/30  17:00:00,1.3671945861,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.290705008922
 11/30  18:00:00,1.85169786572,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.362440298153
 11/30  19:00:00,2.14254200657,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.428989363848
 11/30  20:00:00,2.05878489358,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.440413674066
 11/30  21:00:00,1.94306062303,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.401097453565
 11/30  22:00:00,1.75947300387,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.353689402388
 11/30  23:00:00,1.41046831754,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.280300095163
 11/30  24:00:00,1.06853598265,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.201338529794
 12/01  01:00:00,1.85843452586,0.0,1.04682084983,0.0,0.0358170429278,1.08263789276,0.0358170429278,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.115207116045
 12/01  02:00:00,2.24361618849,0.0,1.56260250039,0.0,0.0510186075891,1.61362110798,0.0510186075891,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0757841186029
 12/01  03:00:00,2.52984232383,0.0,1.89975059121,0.0,0.0605827989953,1.9603333902,0.0605827989953,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0655412978498
 12/01  04:00:00,2.81385004865,0.0,2.18473431304,0.0,0.0689253582229,2.25365967127,0.0689253582229,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0685221539518
 12/01  05:00:00,2.9736232717,0.0,2.31330158608,0.0,0.0726259282582,2.38592751434,0.0726259282582,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0992324417349
 12/01  06:00:00,3.33267579724,0.0,2.4711898117,0.0,0.0772568939378,2.54844670564,0.0772568939378,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.235670528892
 12/01  07:00:00,5.11506992057,0.0,3.77012061537,0.0,0.118734797326,3.88885541269,0.118734797326,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.489701619102
 12/01  08:00:00,4.34653493546,0.0,2.68665344648,0.0,0.0835104891061,2.77016393558,0.0835104891061,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.557043287965
 12/01  09:00:00,3.29128893525,0.0,1.73194320087,0.0,0.0527253030504,1.78466850392,0.0527253030504,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.536825683114
 12/01  10:00:00,2.36379726839,0.0,1.00985635889,0.0,0.0307138137732,1.04057017267,0.0307138137732,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.479367334841
 12/01  11:00:00,2.31058346243,0.0,1.02591427832,0.0,0.0317980939498,1.05771237227,0.0317980939498,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.412763157034
 12/01  12:00:00,1.4146468738,0.0,0.197887824724,0.0,0.00608049800982,0.203968322734,0.00608049800982,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.354219278968
 12/01  13:00:00,1.14950365067,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.308270945161
 12/01  14:00:00,1.10083411984,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.281585742911
 12/01  15:00:00,1.08232729048,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.254688735849
 12/01  16:00:00,1.1709328668,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.25854264727
 12/01  17:00:00,1.48149667917,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.291379398525
 12/01  18:00:00,2.00689851034,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.363139005477
 12/01  19:00:00,2.29969853166,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.429706292248
 12/01  20:00:00,2.16499200026,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.441230911061
 12/01  21:00:00,2.04137798347,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.401681052831
 12/01  22:00:00,1.85370067216,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.353971537571
 12/01  23:00:00,1.49246317615,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.279890539477
 12/01  24:00:00,1.14229054832,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.20048494395
 12/02  01:00:00,0.87331123102,0.0,0.0810843818083,0.0,0.0024746235415,0.0835590053498,0.0024746235415,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.12258902554
 12/02  02:00:00,0.937988125817,0.0,0.291102885927,0.0,0.00902500306007,0.300127888987,0.00902500306007,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0797022508523
 12/02  03:00:00,1.022891944,0.0,0.434242897829,0.0,0.0136059562208,0.44784885405,0.0136059562208,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0684642157347
 12/02  04:00:00,1.15210790235,0.0,0.569387154688,0.0,0.0180193204257,0.587406475114,0.0180193204257,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0716677996337
 12/02  05:00:00,1.30829484459,0.0,0.689526649178,0.0,0.0219750415929,0.711501690771,0.0219750415929,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.105658682572
 12/02  06:00:00,1.50650511384,0.0,0.677681877633,0.0,0.0216285555214,0.699310433154,0.0216285555214,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.254539425384
 12/02  07:00:00,1.87340932552,0.0,0.574915792881,0.0,0.0183073131006,0.593223105982,0.0183073131006,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.533047818544
 12/02  08:00:00,2.0889176094,0.0,0.425815514486,0.0,0.0134876018453,0.439303116332,0.0134876018453,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.609125419237
 12/02  09:00:00,1.89949743533,0.0,0.297264566995,0.0,0.00939533691661,0.306659903911,0.00939533691661,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.590605482309
 12/02  10:00:00,1.48415648529,0.0,0.0648272094989,0.0,0.00203975027412,0.0668669597731,0.00203975027412,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.528398706164
 12/02  11:00:00,1.45522221426,0.0,0.106257094493,0.0,0.00335176870472,0.109608863197,0.00335176870472,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.454589188645
 12/02  12:00:00,1.29737852137,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.388430489752
 12/02  13:00:00,1.22673375044,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.337690538845
