Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/02  14:00:00,1.17017316362,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.30733675418
 12/02  15:00:00,1.14466411767,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.277899990866
 12/02  16:00:00,1.23101850077,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.281569308385
 12/02  17:00:00,1.54565109258,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.319615892691
 12/02  18:00:00,2.07608028052,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.396968845447
 12/02  19:00:00,2.37866091193,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.474358356982
 12/02  20:00:00,2.24952777583,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.491521932436
 12/02  21:00:00,2.12378695799,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.449234657028
 12/02  22:00:00,1.92864692092,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.393310928862
 12/02  23:00:00,1.55146789558,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.310602046981
 12/02  24:00:00,1.17628326415,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.218942814443
 12/03  01:00:00,0.788070756717,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.120907556587
 12/03  02:00:00,0.636359059013,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.078201073036
 12/03  03:00:00,0.573831900248,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.067253026038
 12/03  04:00:00,0.563641374351,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0706077467523
 12/03  05:00:00,0.595948693754,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.104814222512
 12/03  06:00:00,0.80684943287,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.254194177567
 12/03  07:00:00,1.28062248716,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.533484086167
 12/03  08:00:00,1.6501177349,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.609628661063
 12/03  09:00:00,1.5933168164,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.591084767296
 12/03  10:00:00,1.4173572665,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.528466447157
 12/03  11:00:00,1.34535506896,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.454330906543
 12/03  12:00:00,1.29723962272,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.388291591097
 12/03  13:00:00,1.22628526897,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.337242057376
 12/03  14:00:00,1.16953765308,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.306701243637
 12/03  15:00:00,1.15743196908,0.0,0.0,0.0102072511432,0.00338705710948,0.0135943082527,0.00338705710948,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.277073534015
 12/03  16:00:00,1.23394579288,0.0,0.0,0.00294566808626,0.000977456701489,0.00392312478775,0.000977456701489,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.280573475712
 12/03  17:00:00,1.55803797864,0.0,0.0,0.00976173236362,0.00334672442267,0.0131084567863,0.00334672442267,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.318894321965
 12/03  18:00:00,2.10573967762,0.0,0.0,0.0222101117262,0.00773439932892,0.0299445110552,0.00773439932892,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.396683731484
 12/03  19:00:00,2.49643028543,0.0,0.0,0.0873532277839,0.0302132287608,0.117566456545,0.0302132287608,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.47456127393
 12/03  20:00:00,2.37768949983,0.0,0.0,0.095143443416,0.0326547739415,0.127798217358,0.0326547739415,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.491885439073
 12/03  21:00:00,2.25141666818,0.0,0.0,0.094859753546,0.032458470462,0.127318224008,0.032458470462,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.449546143214
 12/03  22:00:00,2.03853981483,0.0,0.0,0.081674821114,0.0280906860925,0.109765507206,0.0280906860925,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.393438315569
 12/03  23:00:00,1.61196054335,0.0,0.0,0.0450805290292,0.0156129728203,0.0606935018496,0.0156129728203,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.310401192903
 12/03  24:00:00,1.1961620391,0.0,0.0,0.0152288527198,0.00527456061132,0.0205034133311,0.00527456061132,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.218318176064
 12/04  01:00:00,0.773174939975,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.112585422921
 12/04  02:00:00,0.627304153818,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0730931919165
 12/04  03:00:00,0.566846324982,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0628786891995
 12/04  04:00:00,0.557774110733,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0661058873064
 12/04  05:00:00,0.585759309743,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.097295994116
 12/04  06:00:00,0.783610407282,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.235051844579
 12/04  07:00:00,1.22771276548,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.491199876703
 12/04  08:00:00,1.57838478638,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.559057074468
 12/04  09:00:00,1.50851763564,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.538722887424
 12/04  10:00:00,1.32445790955,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.480598148667
 12/04  11:00:00,1.25362501201,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.413517078882
 12/04  12:00:00,1.21071676326,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.354257491154
 12/04  13:00:00,1.14933015663,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.308097451125
 12/04  14:00:00,1.10075188248,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.281503505548
 12/04  15:00:00,1.08197540159,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.254336846954
 12/04  16:00:00,1.17094870665,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.258558487121
 12/04  17:00:00,1.48181330868,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.291696028035
 12/04  18:00:00,2.00777558842,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.364016083554
 12/04  19:00:00,2.30110179634,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.431109556929
 12/04  20:00:00,2.16644744577,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.442686356569
 12/04  21:00:00,2.04242865586,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.402731725228
 12/04  22:00:00,1.85424776008,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.354518625488
 12/04  23:00:00,1.49266675317,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.280094116492
 12/04  24:00:00,1.14202889985,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.200223295481
 12/05  01:00:00,0.774901482521,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.114311965467
 12/05  02:00:00,0.629505671718,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0752947098159
 12/05  03:00:00,0.569632817791,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0656651820079
 12/05  04:00:00,0.681396177583,0.0,0.116794505378,0.0,0.00412320166083,0.120917707039,0.00412320166083,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0688102471171
 12/05  05:00:00,0.940906462629,0.0,0.340836857544,0.0,0.0116629562221,0.352499813766,0.0116629562221,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0999433332356
 12/05  06:00:00,1.38697238514,0.0,0.581260612164,0.0,0.0192355905303,0.600496202694,0.0192355905303,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.237917619744
 12/05  07:00:00,2.56749428757,0.0,1.29412736981,0.0,0.0420203158117,1.33614768562,0.0420203158117,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.494833713174
 12/05  08:00:00,2.46840985302,0.0,0.858776186863,0.0,0.0272684602952,0.886044647158,0.0272684602952,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.563037493947
 12/05  09:00:00,2.1681122184,0.0,0.635846877665,0.0,0.0198111426479,0.655658020313,0.0198111426479,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.542659449879
 12/05  10:00:00,2.10476477876,0.0,0.752784262525,0.0,0.0235141721129,0.776298434638,0.0235141721129,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.484606583243
 12/05  11:00:00,2.93839886959,0.0,1.62962787434,0.0,0.0514013552586,1.68102922959,0.0514013552586,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.417261706866
 12/05  12:00:00,3.15597250296,0.0,1.88164574548,0.0,0.0598356863879,1.94148143187,0.0598356863879,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.358031798996
 12/05  13:00:00,2.42684634695,0.0,1.23497305084,0.0,0.0387901894085,1.27376324024,0.0387901894085,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.311850401195
 12/05  14:00:00,2.31429344716,0.0,1.17323475468,0.0,0.0365447914904,1.20977954617,0.0365447914904,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.285265524061
 12/05  15:00:00,2.31066465391,0.0,1.18763850942,0.0,0.0371871491004,1.22482565852,0.0371871491004,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.258200440758
 12/05  16:00:00,2.34765673425,0.0,1.13739493386,0.0,0.0357397115458,1.17313464541,0.0357397115458,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.262131869314
 12/05  17:00:00,2.59294580684,0.0,1.07377841133,0.0,0.0337562056708,1.107534617,0.0337562056708,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.295293909201
 12/05  18:00:00,3.68874038368,0.0,1.6262857603,0.0,0.0513360065532,1.67762176685,0.0513360065532,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.367359111961
 12/05  19:00:00,3.92088525816,0.0,1.56631116663,0.0,0.0496712238275,1.61598239046,0.0496712238275,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.434910628283
 12/05  20:00:00,3.00076796309,0.0,0.805148117802,0.0,0.0251220985558,0.830270216358,0.0251220985558,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.44673665753
 12/05  21:00:00,2.7958701538,0.0,0.726881525865,0.0,0.0225486080949,0.74943013396,0.0225486080949,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.406743089202
 12/05  22:00:00,2.73583235378,0.0,0.851165523067,0.0,0.0266108216095,0.877776344677,0.0266108216095,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.35832687451
 12/05  23:00:00,2.54901898585,0.0,1.02104909787,0.0,0.0320427016083,1.05309179948,0.0320427016083,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.283354549693
 12/05  24:00:00,2.54444325381,0.0,1.35727984388,0.0,0.0427067782969,1.39998662218,0.0427067782969,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.202651027259
 12/06  01:00:00,2.52226284419,0.0,1.69234462721,0.0,0.0532084371164,1.74555306432,0.0532084371164,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116120262808
 12/06  02:00:00,2.67775540538,0.0,1.98497811965,0.0,0.0622350674397,2.04721318709,0.0622350674397,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0763312563955
 12/06  03:00:00,2.90569979537,0.0,2.26499433549,0.0,0.0708093448065,2.3358036803,0.0708093448065,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0659284792895
 12/06  04:00:00,3.08933460239,0.0,2.45230700638,0.0,0.0764048585003,2.52871186489,0.0764048585003,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.068954514074
 12/06  05:00:00,3.24593214906,0.0,2.57731604589,0.0,0.0800383462578,2.65735439215,0.0800383462578,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100114441285
 12/06  06:00:00,3.5406649532,0.0,2.67090374429,0.0,0.0827444132541,2.75364815755,0.0827444132541,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.238458232947
 12/06  07:00:00,5.16815270204,0.0,3.81658463235,0.0,0.118986799944,3.93557143229,0.118986799944,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.496068380974
 12/06  08:00:00,4.49744064295,0.0,2.82644300975,0.0,0.0871904935748,2.91363350333,0.0871904935748,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.564479427713
 12/06  09:00:00,3.64726083946,0.0,2.07043305238,0.0,0.0629702379361,2.13340329032,0.0629702379361,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.544062800927
 12/06  10:00:00,2.89992833523,0.0,1.52385503987,0.0,0.0463465912748,1.57020163114,0.0463465912748,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.485866943211
 12/06  11:00:00,3.23002547645,0.0,1.91209097461,0.0,0.0594826708108,1.97157364542,0.0594826708108,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.418343897902
 12/06  12:00:00,2.08329865868,0.0,0.841894878285,0.0,0.0259955442205,0.867890422505,0.0259955442205,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.358948964071
 12/06  13:00:00,1.50865939825,0.0,0.344172009483,0.0,0.010615942995,0.354787952478,0.010615942995,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.31263874026
 12/06  14:00:00,1.10517965591,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.285931278987
 12/06  15:00:00,1.08635305794,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.258714503308
 12/06  16:00:00,1.17491793055,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.262527711024
 12/06  17:00:00,1.5282682535,0.0,0.0409374306569,0.0,0.00125781394121,0.0421952445981,0.00125781394121,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.295955728255
 12/06  18:00:00,2.87450231686,0.0,0.836081322869,0.0,0.0263909373104,0.862472260179,0.0263909373104,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.368270551816
 12/06  19:00:00,2.46652074221,0.0,0.155686759385,0.0,0.00485554938034,0.160542308766,0.00485554938034,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.435986194032
 12/06  20:00:00,2.28226595432,0.0,0.107336041905,0.0,0.00333538605468,0.11067142796,0.00333538605468,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.447833437153
 12/06  21:00:00,2.22606984852,0.0,0.173226332714,0.0,0.00540458918545,0.1786309219,0.00540458918545,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.40774199599
 12/06  22:00:00,2.23258783874,0.0,0.362262059646,0.0,0.0113918636148,0.373653923261,0.0113918636148,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.359204780886
 12/06  23:00:00,2.3586075115,0.0,0.83547791428,0.0,0.026532007141,0.862009921421,0.026532007141,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.284024953399
 12/06  24:00:00,2.39766723811,0.0,1.21426600455,0.0,0.0385006974005,1.25276670196,0.0385006974005,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203094931791
 12/07  01:00:00,2.31928359784,0.0,1.49521394437,0.0,0.0471514281242,1.54236537249,0.0471514281242,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116328708294
 12/07  02:00:00,2.41734775078,0.0,1.73220287271,0.0,0.0544980184098,1.78670089112,0.0544980184098,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0764358977557
 12/07  03:00:00,2.54405766147,0.0,1.91413614268,0.0,0.0599516128376,1.97408775551,0.0599516128376,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0660022701694
 12/07  04:00:00,2.68740855583,0.0,2.06228924705,0.0,0.0644141659561,2.12670341301,0.0644141659561,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0690369193918
 12/07  05:00:00,2.77798195474,0.0,2.12299622498,0.0,0.0662398033358,2.18923602832,0.0662398033358,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100282610791
 12/07  06:00:00,3.03966259464,0.0,2.18407734285,0.0,0.0680367701002,2.25211411295,0.0680367701002,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.238989918985
 12/07  07:00:00,4.34763399356,0.0,3.01933934458,0.0,0.0944990009149,3.11383834549,0.0944990009149,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.497282759293
 12/07  08:00:00,3.79322475929,0.0,2.14135790068,0.0,0.0666412277934,2.20799912847,0.0666412277934,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.565897918901
 12/07  09:00:00,3.04935418311,0.0,1.48846545874,0.0,0.0456506479235,1.53411610667,0.0456506479235,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.545443328232
 12/07  10:00:00,2.32857706267,0.0,0.967943937516,0.0,0.0296666050465,0.997610542562,0.0296666050465,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.487106759221
 12/07  11:00:00,2.45847528575,0.0,1.16266046575,0.0,0.0362984567134,1.19895892246,0.0362984567134,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.419408430151
 12/07  12:00:00,1.4682785969,0.0,0.244438434378,0.0,0.00752973595928,0.251968170337,0.00752973595928,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.359851154462
 12/07  13:00:00,1.15441018697,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.313177481462
 12/07  14:00:00,1.10523687955,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.28598850262
 12/07  15:00:00,1.08626357246,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.258625017827
 12/07  16:00:00,1.17481285366,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.262422634139
 12/07  17:00:00,1.48594390805,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.295826627407
 12/07  18:00:00,2.23521766827,0.0,0.215870579771,0.0,0.00667162614988,0.222542205921,0.00667162614988,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.368915957483
 12/07  19:00:00,2.30649864581,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.436506406401
 12/07  20:00:00,2.17190893925,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.448147850045
 12/07  21:00:00,2.04766123518,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.40796430454
 12/07  22:00:00,1.85908544444,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.359356309846
 12/07  23:00:00,1.49667203181,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.284099395138
 12/07  24:00:00,1.1871643775,0.0,0.0409067572226,0.0,0.0012612232651,0.0421679804877,0.0012612232651,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203190792645
 12/08  01:00:00,1.08233399204,0.0,0.295986375402,0.0,0.00922472366447,0.305211099066,0.00922472366447,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116533375917
 12/08  02:00:00,1.18668211271,0.0,0.53892648119,0.0,0.017005857397,0.555932338587,0.017005857397,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0765388122227
 12/08  03:00:00,1.26809329523,0.0,0.676582580606,0.0,0.0214681977413,0.698050778347,0.0214681977413,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0660748810981
 12/08  04:00:00,1.38513772341,0.0,0.798972926348,0.0,0.0253785733001,0.824351499648,0.0253785733001,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0691180003374
 12/08  05:00:00,1.53324055721,0.0,0.91526426268,0.0,0.0290649652333,0.944329227914,0.0290649652333,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100448013668
 12/08  06:00:00,1.81483055995,0.0,0.995210559918,0.0,0.0315487270086,1.02675928693,0.0315487270086,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.239512710321
 12/08  07:00:00,2.93793888423,0.0,1.65050766976,0.0,0.0524415700073,1.70294923976,0.0524415700073,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.49847675569
 12/08  08:00:00,3.3282218176,0.0,1.68781061955,0.0,0.0537910859812,1.74160170554,0.0537910859812,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.567292400145
 12/08  09:00:00,2.48042150864,0.0,0.93470799197,0.0,0.0291182169246,0.963826208894,0.0291182169246,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.546800551536
 12/08  10:00:00,2.16706367448,0.0,0.809588475648,0.0,0.0252897530057,0.834878228654,0.0252897530057,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.488325684941
 12/08  11:00:00,2.47203863283,0.0,1.17429183164,0.0,0.0371838429877,1.21147567463,0.0371838429877,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.420455025072
 12/08  12:00:00,1.84639930553,0.0,0.609972200289,0.0,0.0192296906835,0.629201890972,0.0192296906835,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.360738142449
 12/08  13:00:00,1.42988762488,0.0,0.266112195097,0.0,0.00836608098681,0.274478276084,0.00836608098681,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.314176643285
 12/08  14:00:00,1.26356873716,0.0,0.152175195301,0.0,0.00479440647381,0.156969601775,0.00479440647381,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.287350758457
 12/08  15:00:00,1.09942582557,0.0,0.0113708421589,0.0,0.00035812149547,0.0117289636544,0.00035812149547,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.260058307286
 12/08  16:00:00,1.17623526437,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.263845044843
 12/08  17:00:00,1.48721388494,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.297096604294
 12/08  18:00:00,2.01344920937,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.36968970451
 12/08  19:00:00,2.30724173635,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.437249496935
 12/08  20:00:00,2.17269518516,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.448934095955
 12/08  21:00:00,2.04829206517,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.408595134531
 12/08  22:00:00,1.85957552434,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.359846389748
 12/08  23:00:00,1.49688406,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.284311423327
 12/08  24:00:00,1.14486596802,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203060363654
 12/09  01:00:00,0.790713106839,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.123549906708
 12/09  02:00:00,0.638309938538,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0801519525609
 12/09  03:00:00,0.616402492661,0.0,0.0396421435275,0.0,0.00124800864356,0.040890152171,0.00124800864356,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0689334662803
 12/09  04:00:00,0.669327237087,0.0,0.100791902619,0.0,0.00318409043882,0.103975993058,0.00318409043882,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0723176164311
 12/09  05:00:00,0.778684791678,0.0,0.175022109352,0.0,0.00554294910076,0.180565058452,0.00554294910076,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.106985261983
 12/09  06:00:00,1.00123364515,0.0,0.184047219235,0.0,0.00584780602021,0.189895025256,0.00584780602021,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.258683364593
 12/09  07:00:00,1.78778799638,0.0,0.482727352951,0.0,0.0154102823601,0.498137635311,0.0154102823601,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.542511960079
 12/09  08:00:00,1.70580712946,0.0,0.0436816682957,0.0,0.00139104227157,0.0450727105673,0.00139104227157,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.62024534506
 12/09  09:00:00,1.60375107447,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.601519025369
 12/09  10:00:00,1.42711272727,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.538221907922
 12/09  11:00:00,1.50233175616,0.0,0.143688422689,0.0,0.00455561968328,0.148244042372,0.00455561968328,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.463063551369
 12/09  12:00:00,1.30494204325,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.395994011623
 12/09  13:00:00,1.23369046468,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.344647253085
 12/09  14:00:00,1.18493788781,0.0,0.00801184818578,0.0,0.000253721093651,0.00826556927943,0.000253721093651,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.313835909091
 12/09  15:00:00,1.15082837475,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.284064247942
 12/09  16:00:00,1.23733075013,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.287881557754
 12/09  17:00:00,1.55292728729,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.326892087398
 12/09  18:00:00,2.70492867279,0.0,0.600612163106,0.0,0.0192409144127,0.619853077518,0.0192409144127,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.405964160193
 12/09  19:00:00,2.38928245101,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.484979896063
 12/09  20:00:00,2.37914642196,0.0,0.114983573787,0.0,0.00362712418972,0.118610697977,0.00362712418972,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.50252988059
 12/09  21:00:00,2.18848982662,0.0,0.052697881294,0.0,0.00166192548801,0.0543598067821,0.00166192548801,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.459577718874
 12/09  22:00:00,2.10533368109,0.0,0.162250689412,0.0,0.00512212128704,0.167372810699,0.00512212128704,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.402624878333
 12/09  23:00:00,1.91115693354,0.0,0.341288549559,0.0,0.0108030453572,0.352091594916,0.0108030453572,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.318199490027
 12/09  24:00:00,1.763110544,0.0,0.563297107995,0.0,0.0179130208264,0.581210128822,0.0179130208264,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.224559965476
 12/10  01:00:00,1.64669987771,0.0,0.828684760876,0.0,0.0264094077311,0.855094168607,0.0264094077311,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.124442508969
 12/10  02:00:00,1.62616911375,0.0,0.95687674269,0.0,0.0304937929154,0.987370535605,0.0304937929154,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0806405921661
 12/10  03:00:00,1.69372559811,0.0,1.08360663681,0.0,0.0344136954871,1.1180203323,0.0344136954871,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0691263915999
 12/10  04:00:00,1.80770328741,0.0,1.20409729955,0.0,0.0381679571133,1.24226525666,0.0381679571133,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0724044031566
 12/10  05:00:00,1.85216772893,0.0,1.21538549941,0.0,0.0384855540308,1.25387105344,0.0384855540308,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.107162204246
 12/10  06:00:00,2.0916945844,0.0,1.24060195352,0.0,0.0392012940183,1.27980324753,0.0392012940183,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.259236081566
 12/10  07:00:00,3.19858141339,0.0,1.84908727594,0.0,0.0585814561528,1.90766873209,0.0585814561528,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.543774280308
 12/10  08:00:00,2.92113887995,0.0,1.22043996878,0.0,0.0384812843541,1.25892125314,0.0384812843541,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.621728552979
 12/10  09:00:00,2.45135550759,0.0,0.82055885215,0.0,0.0255822235472,0.846141075697,0.0255822235472,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.602982382786
 12/10  10:00:00,1.87057397223,0.0,0.42884924773,0.0,0.0132654483055,0.442114696035,0.0132654483055,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.539568456846
 12/10  11:00:00,2.06738862688,0.0,0.690494292299,0.0,0.0216666698083,0.712160962107,0.0216666698083,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.464203502347
 12/10  12:00:00,1.3057717341,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.396823702476
 12/10  13:00:00,1.23392702772,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.344883816126
 12/10  14:00:00,1.17628791139,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.313451501952
 12/10  15:00:00,1.15016077028,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.28339664347
 12/10  16:00:00,1.23648147914,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.287032286756
 12/10  17:00:00,1.55219667843,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.32616147854
 12/10  18:00:00,2.08508122721,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.405969792136
 12/10  19:00:00,2.38926785833,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.484965303383
 12/10  20:00:00,2.26029800089,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.502292157495
 12/10  21:00:00,2.13397369125,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.459421390288
 12/10  22:00:00,1.93789187144,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.402555879378
 12/10  23:00:00,1.55911420252,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.318248353919
 12/10  24:00:00,1.22776963519,0.0,0.0440984239034,0.0,0.00136399413159,0.045462418035,0.00136399413159,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.224966767449
 12/11  01:00:00,1.16114172834,0.0,0.371758571874,0.0,0.011666567315,0.383425139189,0.011666567315,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117127072094
 12/11  02:00:00,1.27831765259,0.0,0.627452483142,0.0,0.0198175329326,0.647270016074,0.0198175329326,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0768366746189
 12/11  03:00:00,1.40866205192,0.0,0.812657688239,0.0,0.0257516818994,0.838409370138,0.0257516818994,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0662850459965
 12/11  04:00:00,1.53700135422,0.0,0.946106149574,0.0,0.0298743083232,0.975980457897,0.0298743083232,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0693526728933
 12/11  05:00:00,1.65949676135,0.0,1.03740900575,0.0,0.0326977180502,1.0701067238,0.0326977180502,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100926721916
 12/11  06:00:00,1.8883951025,0.0,1.06527548841,0.0,0.0335352945576,1.09881078296,0.0335352945576,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.241025756836
 12/11  07:00:00,2.22175458876,0.0,0.953317168869,0.0,0.0299921362014,0.983309305071,0.0299921362014,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.501932394915
 12/11  08:00:00,3.19722532973,0.0,1.55769645455,0.0,0.0488726735582,1.6065691281,0.0488726735582,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.571328489714
 12/11  09:00:00,2.6071000641,0.0,1.05339884753,0.0,0.0331778241434,1.08657667168,0.0331778241434,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.550728644215
 12/11  10:00:00,2.37608016861,0.0,1.00873815089,0.0,0.0316287821698,1.04036693306,0.0316287821698,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.491853474667
 12/11  11:00:00,2.90825768684,0.0,1.59413625683,0.0,0.0505294155503,1.64466567238,0.0505294155503,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.423484081326
 12/11  12:00:00,2.30452838297,0.0,1.05158967219,0.0,0.0331741655953,1.08476383778,0.0331741655953,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.363305273079
 12/11  13:00:00,2.17394234363,0.0,0.985303969001,0.0,0.0310224507752,1.01632641978,0.0310224507752,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.316383218348
 12/11  14:00:00,2.11402423706,0.0,0.974611907567,0.0,0.030835230028,1.00544713759,0.030835230028,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.289328722539
 12/11  15:00:00,2.09376115837,0.0,0.973409905661,0.0,0.0308920993766,1.00430200504,0.0308920993766,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.261820598697
 12/11  16:00:00,2.18697770349,0.0,0.977737172583,0.0,0.0310581500639,1.00879532265,0.0310581500639,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.26579216132
 12/11  17:00:00,2.37742918984,0.0,0.860542687187,0.0,0.027298114068,0.887840801255,0.027298114068,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.299471107942
 12/11  18:00:00,3.36117026547,0.0,1.30340266009,0.0,0.0414078403312,1.34481050042,0.0414078403312,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.372600260189
 12/11  19:00:00,2.88833903986,0.0,0.559596377589,0.0,0.0176554458752,0.577251823464,0.0176554458752,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.441094976986
 12/11  20:00:00,2.61425462036,0.0,0.424205607818,0.0,0.0132449486892,0.437450556507,0.0132449486892,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.453042974648
 12/11  21:00:00,2.51453490623,0.0,0.448313050162,0.0,0.0140382713826,0.462351321544,0.0140382713826,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.412486654052
 12/11  22:00:00,2.39866440874,0.0,0.519253030137,0.0,0.0163075454343,0.535560575572,0.0163075454343,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.363374698576
 12/11  23:00:00,2.1922649236,0.0,0.671315055843,0.0,0.0211679560124,0.692483011855,0.0211679560124,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.28720927507
 12/11  24:00:00,1.99268749129,0.0,0.819732924153,0.0,0.0259455462893,0.845678470442,0.0259455462893,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.205203416481
 12/12  01:00:00,1.84067398947,0.0,1.03012321377,0.0,0.0326435955566,1.06276680933,0.0326435955566,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117317663083
 12/12  02:00:00,1.83939066871,0.0,1.17109877672,0.0,0.0371486168665,1.20824739358,0.0371486168665,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0769323132243
 12/12  03:00:00,1.88633925084,0.0,1.27560867731,0.0,0.0404104621174,1.31601913942,0.0404104621174,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0663524756279
 12/12  04:00:00,1.94480172277,0.0,1.34127313211,0.0,0.0424324041227,1.38370553624,0.0424324041227,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0694279631042
 12/12  05:00:00,2.01071428513,0.0,1.37763545291,0.0,0.0435352065037,1.42117065941,0.0435352065037,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101080310095
 12/12  06:00:00,2.16471506357,0.0,1.33256634939,0.0,0.0420789713151,1.3746453207,0.0420789713151,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.241511180167
 12/12  07:00:00,2.49971247123,0.0,1.22163757529,0.0,0.0385209854596,1.26015856075,0.0385209854596,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.503041021707
 12/12  08:00:00,3.40529693213,0.0,1.75800198711,0.0,0.0553438991561,1.81334588627,0.0553438991561,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.572623333944
 12/12  09:00:00,2.82290360808,0.0,1.26131223152,0.0,0.0398077871053,1.30112001862,0.0398077871053,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.551988841242
 12/12  10:00:00,2.6546167455,0.0,1.27769069163,0.0,0.0400810450912,1.31777173672,0.0400810450912,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.492985247893
 12/12  11:00:00,2.56411422785,0.0,1.25985147258,0.0,0.0396989707973,1.29955044338,0.0396989707973,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.42445585134
 12/12  12:00:00,3.19102066054,0.0,1.91013445579,0.0,0.0602980844016,1.9704325402,0.0602980844016,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.364128848238
 12/12  13:00:00,2.51098428081,0.0,1.31129253043,0.0,0.0413679213849,1.35266045181,0.0413679213849,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.317091123495
 12/12  14:00:00,1.88415357386,0.0,0.751397983665,0.0,0.0235439274955,0.774941911161,0.0235439274955,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.289963285774
 12/12  15:00:00,1.81789906558,0.0,0.705637991473,0.0,0.0222365486568,0.72787454013,0.0222365486568,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.262385970816
 12/12  16:00:00,1.91973310461,0.0,0.718292591238,0.0,0.0226864925393,0.740979083778,0.0226864925393,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.26636380131
 12/12  17:00:00,2.10089210702,0.0,0.591840723133,0.0,0.018810623477,0.61065134661,0.018810623477,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.30012347977
 12/12  18:00:00,2.97318874215,0.0,0.926421965012,0.0,0.0295884558528,0.956010420865,0.0295884558528,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.373418816417
 12/12  19:00:00,2.55425493013,0.0,0.234761739763,0.0,0.00744013380434,0.242201873568,0.00744013380434,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.44206081715
 12/12  20:00:00,2.30417998022,0.0,0.122551907027,0.0,0.00383912096582,0.126391027992,0.00383912096582,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.454027863026
 12/12  21:00:00,2.22556746966,0.0,0.167237800561,0.0,0.00524908358065,0.172486884142,0.00524908358065,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.413383654881
 12/12  22:00:00,2.09182465447,0.0,0.220975254672,0.0,0.00695723140495,0.227932486077,0.00695723140495,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.364163033798
 12/12  23:00:00,1.90915955042,0.0,0.396239467952,0.0,0.0125361672052,0.408775635157,0.0125361672052,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.287811278589
 12/12  24:00:00,1.74640748398,0.0,0.580567822765,0.0,0.0184320252844,0.598999848049,0.0184320252844,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.205602031566
 12/13  01:00:00,1.5969582443,0.0,0.793608645822,0.0,0.025255692083,0.818864337905,0.025255692083,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117504389341
 12/13  02:00:00,1.61407198293,0.0,0.95250796041,0.0,0.0303270650195,0.98283502543,0.0303270650195,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0770259956024
 12/13  03:00:00,1.7175469171,0.0,1.11183655886,0.0,0.0353241635001,1.14716072236,0.0353241635001,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0664185589563
 12/13  04:00:00,1.83418743724,0.0,1.23387752328,0.0,0.0391399421929,1.27301746548,0.0391399421929,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0695017483386
 12/13  05:00:00,1.92421432802,0.0,1.29353259893,0.0,0.0409875921014,1.33452019103,0.0409875921014,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101230821361
 12/13  06:00:00,2.09951117932,0.0,1.26885365553,0.0,0.040112077114,1.30896573265,0.040112077114,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.241986883971
 12/13  07:00:00,3.20946747164,0.0,1.9084280676,0.0,0.060399046585,1.96882711418,0.060399046585,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.50412746869
 12/13  08:00:00,3.58477696701,0.0,1.93023569206,0.0,0.0613212897328,1.99155698179,0.0613212897328,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.573892273301
 12/13  09:00:00,2.86184588081,0.0,1.29808790099,0.0,0.040739405039,1.33882730603,0.040739405039,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.553223826564
 12/13  10:00:00,2.44953297585,0.0,1.07789238931,0.0,0.0336864469826,1.11157883629,0.0336864469826,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.494094378682
 12/13  11:00:00,2.90940417776,0.0,1.5934565508,0.0,0.050431513859,1.64388806466,0.050431513859,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.425408179967
 12/13  12:00:00,1.96023694909,0.0,0.716401411693,0.0,0.0224403131564,0.738841724849,0.0224403131564,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.364935952141
 12/13  13:00:00,1.87401696753,0.0,0.693165174961,0.0,0.0218342197216,0.714999394683,0.0218342197216,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.317784867344
 12/13  14:00:00,1.85558041657,0.0,0.722910065636,0.0,0.0228368201748,0.74574688581,0.0228368201748,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.290585153836
 12/13  15:00:00,1.82899938635,0.0,0.715626493695,0.0,0.0227943060099,0.738420799705,0.0227943060099,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.26294003201
 12/13  16:00:00,1.8877014006,0.0,0.686491943335,0.0,0.0218952256899,0.708387169025,0.0218952256899,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.266924012046
 12/13  17:00:00,2.11852002385,0.0,0.608260773628,0.0,0.0193791716828,0.627639945311,0.0193791716828,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.3007627979
 12/13  18:00:00,3.31459897716,0.0,1.25638182216,0.0,0.0402366724532,1.29661849462,0.0402366724532,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.374220977678
 12/13  19:00:00,2.9472243301,0.0,0.614841489933,0.0,0.0193832694658,0.634224759399,0.0193832694658,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.443007331291
 12/13  20:00:00,2.7674730997,0.0,0.570780539386,0.0,0.0179384298575,0.588718969243,0.0179384298575,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.454993041253
 12/13  21:00:00,2.79691484019,0.0,0.720252197347,0.0,0.0227030082624,0.74295520561,0.0227030082624,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.414262703944
 12/13  22:00:00,2.84940441387,0.0,0.954599434505,0.0,0.0301402438136,0.984739678319,0.0301402438136,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.364935600964
 12/13  23:00:00,2.73803038206,0.0,1.1992368647,0.0,0.037819637905,1.23705650261,0.037819637905,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.288401242775
 12/13  24:00:00,2.74965017678,0.0,1.55295503645,0.0,0.0488968639815,1.60185190043,0.0488968639815,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.205992671975
 12/14  01:00:00,2.71268698189,0.0,1.87551197939,0.0,0.0588981897291,1.93441016912,0.0588981897291,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117687295714
 12/14  02:00:00,2.86628165113,0.0,2.16708186654,0.0,0.0678710776439,2.23495294418,0.0678710776439,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0771177450435
 12/14  03:00:00,2.9995838058,0.0,2.35560207385,0.0,0.0735307684801,2.42913284233,0.0735307684801,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.066483327689
 12/14  04:00:00,3.08921705296,0.0,2.45158617309,0.0,0.0763886431381,2.52797481623,0.0763886431381,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0695740133078
 12/14  05:00:00,3.21471008187,0.0,2.54574856526,0.0,0.0791199835964,2.62486854886,0.0791199835964,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101378217384
 12/14  06:00:00,3.43526371492,0.0,2.56458578345,0.0,0.0796666324503,2.6442524159,0.0796666324503,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.242452736307
 12/14  07:00:00,4.66528411838,0.0,3.32008872039,0.0,0.103491094633,3.42357981502,0.103491094633,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.50519141459
 12/14  08:00:00,4.13916137126,0.0,2.46811759116,0.0,0.0765810146339,2.5446986058,0.0765810146339,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.575135053545
 12/14  09:00:00,3.40777650536,0.0,1.82752118571,0.0,0.056027315176,1.88354850089,0.056027315176,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.554433256262
 12/14  10:00:00,2.64070217757,0.0,1.26291084691,0.0,0.0387510268614,1.30166187377,0.0387510268614,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.495180542911
 12/14  11:00:00,2.45733228113,0.0,1.15499417212,0.0,0.0358893819702,1.19088355409,0.0358893819702,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.426340793907
 12/14  12:00:00,1.55203148709,0.0,0.319989578077,0.0,0.00985630139286,0.329845879469,0.00985630139286,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.36572633552
 12/14  13:00:00,1.159575933,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.318343227497
 12/14  14:00:00,1.1099249191,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.290676542176
 12/14  15:00:00,1.0903230079,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.26268445327
 12/14  16:00:00,1.17889572005,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.266505500526
 12/14  17:00:00,1.49038776072,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.300270480081
 12/14  18:00:00,2.01810515901,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.374345654143
 12/14  19:00:00,2.31295133761,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.442959098196
 12/14  20:00:00,2.17855619605,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.45479510685
 12/14  21:00:00,2.05403392487,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.41433699423
 12/14  22:00:00,1.95718259662,0.0,0.0891474127839,0.0,0.0027401787343,0.0918875915182,0.0027401787343,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.365565870513
 12/14  23:00:00,1.7206110324,0.0,0.212502749265,0.0,0.00657983034695,0.219082579612,0.00657983034695,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.28895581611
 12/14  24:00:00,1.72025386096,0.0,0.554633603021,0.0,0.017439427494,0.572073030515,0.017439427494,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.206375226078
