Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/15  01:00:00,1.67520066591,0.0,0.869202925221,0.0,0.0275418942006,0.896744819421,0.0275418942006,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117866329435
 12/15  02:00:00,1.82614281396,0.0,1.15798867111,0.0,0.0367356465557,1.19472431766,0.0367356465557,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0772075343959
 12/15  03:00:00,1.99917179036,0.0,1.38474957264,0.0,0.0439079729838,1.42865754562,0.0439079729838,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.066546608958
 12/15  04:00:00,2.22576756844,0.0,1.61348902411,0.0,0.0509656011427,1.66445462525,0.0509656011427,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0696447197603
 12/15  05:00:00,2.3434086016,0.0,1.69987395842,0.0,0.0535488235194,1.75342278194,0.0535488235194,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101522504031
 12/15  06:00:00,2.72737297751,0.0,1.87690694098,0.0,0.0589987984876,1.93590573947,0.0589987984876,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.242908675341
 12/15  07:00:00,3.12138844164,0.0,1.82140329612,0.0,0.0572397060097,1.87864300213,0.0572397060097,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.506232550733
 12/15  08:00:00,4.38451044294,0.0,2.70424429376,0.0,0.0845874948732,2.78883178863,0.0845874948732,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.576350942391
 12/15  09:00:00,3.23293621005,0.0,1.65632112003,0.0,0.0512036350393,1.70752475507,0.0512036350393,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.555616706762
 12/15  10:00:00,2.43531579156,0.0,1.06256805981,0.0,0.0326445649445,1.09521262476,0.0326445649445,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.49624340592
 12/15  11:00:00,2.68280813817,0.0,1.37246227231,0.0,0.0429845322356,1.41544680455,0.0429845322356,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.427253400494
 12/15  12:00:00,1.68335813504,0.0,0.446564659457,0.0,0.0138344294062,0.460399088863,0.0138344294062,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.366499774073
 12/15  13:00:00,1.18776063717,0.0,0.0265851045266,0.0,0.000813780190108,0.0273988847167,0.000813780190108,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.319129046942
 12/15  14:00:00,1.11086881446,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.291620437532
 12/15  15:00:00,1.09134104506,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.263702490423
 12/15  16:00:00,1.17996715172,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.267576932199
 12/15  17:00:00,1.49178727117,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.301669990533
 12/15  18:00:00,2.81586547443,0.0,0.772028812751,0.0,0.0243225255107,0.796351338262,0.0243225255107,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.375754631309
 12/15  19:00:00,2.41644548018,0.0,0.0985518963971,0.0,0.00306008040001,0.101611976797,0.00306008040001,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.444841263971
 12/15  20:00:00,2.38927425963,0.0,0.202346935703,0.0,0.00630308999854,0.208650025702,0.00630308999854,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.456863144728
 12/15  21:00:00,2.45485577649,0.0,0.387018849555,0.0,0.0121740681362,0.399192917691,0.0121740681362,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.415965928162
 12/15  22:00:00,2.55861622604,0.0,0.67119781908,0.0,0.0212567710102,0.69245459009,0.0212567710102,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.366432501356
 12/15  23:00:00,2.45274148573,0.0,0.921435269722,0.0,0.0291892411822,0.950624510904,0.0291892411822,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.289544338151
 12/15  24:00:00,2.50803603221,0.0,1.31777767484,0.0,0.0417031717385,1.35948084658,0.0417031717385,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.206749581259
 12/16  01:00:00,2.57208164569,0.0,1.72480794555,0.0,0.0544459834909,1.77925392904,0.0544459834909,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.125664516525
 12/16  02:00:00,2.77266487085,0.0,2.0681765281,0.0,0.0650713627587,2.13324789086,0.0650713627587,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0812589940129
 12/16  03:00:00,3.00303598457,0.0,2.35315320028,0.0,0.0737411751246,2.4268943754,0.0737411751246,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0695627349561
 12/16  04:00:00,3.18864614932,0.0,2.54330084361,0.0,0.0794219020297,2.62272274564,0.0794219020297,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.072889776082
 12/16  05:00:00,3.47802290921,0.0,2.79172530838,0.0,0.0870103453281,2.87873565371,0.0870103453281,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.108152784258
 12/16  06:00:00,3.66157230057,0.0,2.76056767797,0.0,0.0860192696648,2.84658694763,0.0860192696648,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.262330097638
 12/16  07:00:00,4.03656283612,0.0,2.65625205127,0.0,0.0823318851317,2.7385839364,0.0823318851317,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.550840498724
 12/16  08:00:00,4.22211476451,0.0,2.47508455245,0.0,0.0765101422136,2.55159469467,0.0765101422136,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.630030996005
 12/16  09:00:00,3.58287479612,0.0,1.9108063301,0.0,0.0587005896272,1.96950691973,0.0587005896272,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.61113582729
 12/16  10:00:00,2.7943324243,0.0,1.31808982074,0.0,0.0404250861791,1.35851490692,0.0404250861791,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.546926698038
 12/16  11:00:00,2.57908193188,0.0,1.18085692629,0.0,0.0366694210873,1.21752634738,0.0366694210873,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.470531422081
 12/16  12:00:00,1.58331847954,0.0,0.263950098388,0.0,0.00809357149109,0.272043669879,0.00809357149109,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.402326778043
 12/16  13:00:00,1.23898345325,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.34994024165
 12/16  14:00:00,1.18109012482,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.318253715377
 12/16  15:00:00,1.15442289947,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.287658772658
 12/16  16:00:00,1.24097821278,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.291529020396
 12/16  17:00:00,1.5572237084,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.33118850851
 12/16  18:00:00,2.13650776031,0.0,0.0441245302996,0.0,0.00134756827094,0.0454720985705,0.00134756827094,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.41192422666
 12/16  19:00:00,2.39618578315,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.491883228204
 12/16  20:00:00,2.26737779483,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.509371951435
 12/16  21:00:00,2.14046796878,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.465915667816
 12/16  22:00:00,1.94363929668,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.408303304617
 12/16  23:00:00,1.65377017494,0.0,0.0874409354134,0.0,0.00268526280998,0.0901261982233,0.00268526280998,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.322778128114
 12/16  24:00:00,1.63214179839,0.0,0.433590215454,0.0,0.0135699760689,0.447160191523,0.0135699760689,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.227641157162
 12/17  01:00:00,1.61823444818,0.0,0.79986977305,0.0,0.025348359806,0.825218132856,0.025348359806,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.125853115196
 12/17  02:00:00,1.75650513927,0.0,1.08259817898,0.0,0.0343945956231,1.1169927746,0.0343945956231,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0813543786946
 12/17  03:00:00,1.94306578228,0.0,1.32482002578,0.0,0.0420368683741,1.36685689415,0.0420368683741,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0696300139179
 12/17  04:00:00,2.10297965869,0.0,1.48977350525,0.0,0.0472079650143,1.53698147027,0.0472079650143,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.072964560824
 12/17  05:00:00,2.30863896051,0.0,1.65690459185,0.0,0.0522944103721,1.70919900222,0.0522944103721,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.108305487041
 12/17  06:00:00,2.61311457952,0.0,1.74276399397,0.0,0.0548880448808,1.79765203885,0.0548880448808,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.262807285368
 12/17  07:00:00,3.96413664241,0.0,2.58350133203,0.0,0.0815665764569,2.66506790848,0.0815665764569,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.551930332939
 12/17  08:00:00,3.65495721441,0.0,1.92282496032,0.0,0.0603316653282,1.98315662565,0.0603316653282,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.631311514922
 12/17  09:00:00,3.35554417326,0.0,1.68849698888,0.0,0.0524217863303,1.74091877521,0.0524217863303,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.612393348941
 12/17  10:00:00,3.20387485558,0.0,1.71341255663,0.0,0.0535099218238,1.76692247846,0.0535099218238,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.548061557771
 12/17  11:00:00,3.75256274559,0.0,2.31683621597,0.0,0.0731949919228,2.39003120789,0.0731949919228,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.471507375281
 12/17  12:00:00,2.73351021548,0.0,1.37842727701,0.0,0.0429820988712,1.42140937588,0.0429820988712,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.40315280798
 12/17  13:00:00,1.99178093674,0.0,0.729254622394,0.0,0.0226458225237,0.751900444918,0.0226458225237,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.350837280224
 12/17  14:00:00,1.75933254481,0.0,0.559611782315,0.0,0.0175483952538,0.577160177568,0.0175483952538,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.319335957795
 12/17  15:00:00,1.70058821064,0.0,0.528127775253,0.0,0.0167345980517,0.544862373304,0.0167345980517,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.28896171053
 12/17  16:00:00,1.78892106869,0.0,0.529633965144,0.0,0.0169128477498,0.546546812894,0.0169128477498,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.292925063417
 12/17  17:00:00,1.97856533173,0.0,0.406828373252,0.0,0.0130296383173,0.41985801157,0.0130296383173,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.332672120273
 12/17  18:00:00,2.91149148383,0.0,0.793776031019,0.0,0.0255528844485,0.819328915468,0.0255528844485,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.413051133284
 12/17  19:00:00,2.56607872875,0.0,0.163193930254,0.0,0.00518176472002,0.168375694974,0.00518176472002,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.493400478826
 12/17  20:00:00,2.34467026138,0.0,0.0731738223288,0.0,0.00230974703128,0.0754835693601,0.00230974703128,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.511180848622
 12/17  21:00:00,2.2474028506,0.0,0.102127295779,0.0,0.00322531380571,0.105352609585,0.00322531380571,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.467497940048
 12/17  22:00:00,2.1613131459,0.0,0.209774196149,0.0,0.00664678443994,0.216420980589,0.00664678443994,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.409556173255
 12/17  23:00:00,1.98978179569,0.0,0.412280916604,0.0,0.0131292870481,0.425410203652,0.0131292870481,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.32350574344
 12/17  24:00:00,1.94095532838,0.0,0.73213875543,0.0,0.0234317079008,0.755570463331,0.0234317079008,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.22804441535
 12/18  01:00:00,1.85536146467,0.0,1.04301991982,0.0,0.0333723779714,1.07639229779,0.0333723779714,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118379649819
 12/18  02:00:00,1.93840542226,0.0,1.26636098509,0.0,0.0403686110818,1.30672959618,0.0403686110818,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0774648641819
 12/18  03:00:00,2.07776924233,0.0,1.46066465652,0.0,0.0464088465272,1.50707350305,0.0464088465272,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0667281034976
 12/18  04:00:00,2.12483998696,0.0,1.51527948189,0.0,0.0480449206164,1.56332440251,0.0480449206164,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0698473610254
 12/18  05:00:00,2.22698798511,0.0,1.58649205857,0.0,0.050096826061,1.63658888463,0.050096826061,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101935784853
 12/18  06:00:00,2.43433057922,0.0,1.59134543682,0.0,0.0502116634773,1.6415571003,0.0502116634773,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.244214916217
 12/18  07:00:00,3.71174552739,0.0,2.39022940992,0.0,0.0757872409847,2.4660166509,0.0757872409847,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.509215987711
 12/18  08:00:00,4.13158798827,0.0,2.45436569169,0.0,0.0780590652703,2.53242475696,0.0780590652703,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.579835519389
 12/18  09:00:00,3.15902040469,0.0,1.58101635426,0.0,0.0492012577974,1.63021761206,0.0492012577974,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.559008044425
 12/18  10:00:00,2.34975255845,0.0,0.976417036799,0.0,0.0301866206616,1.00660365746,0.0301866206616,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.499289140112
 12/18  11:00:00,2.30861277074,0.0,1.00708984548,0.0,0.031546456607,1.03863630208,0.031546456607,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.429868535525
 12/18  12:00:00,1.43621512226,0.0,0.20469296573,0.0,0.00634678055005,0.21103974628,0.00634678055005,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.368716103873
 12/18  13:00:00,1.16199835529,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.320765649784
 12/18  14:00:00,1.11208771161,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.292839334677
 12/18  15:00:00,1.09228222011,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.264643665476
 12/18  16:00:00,1.18099655832,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.268606338795
 12/18  17:00:00,1.49301839926,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.302901118614
 12/18  18:00:00,2.20651249054,0.0,0.179431026774,0.0,0.00558424957457,0.185015276349,0.00558424957457,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.377737709326
 12/18  19:00:00,2.31702890406,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.447036664647
 12/18  20:00:00,2.18254422234,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.458783133141
 12/18  21:00:00,2.05742660345,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.41772967281
 12/18  22:00:00,1.86787826692,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.368149132329
 12/18  23:00:00,1.60871849398,0.0,0.101917041571,0.0,0.00318566707646,0.105102708647,0.00318566707646,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.291043148654
 12/18  24:00:00,1.64937439475,0.0,0.484415697451,0.0,0.0153309060561,0.499746603507,0.0153309060561,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.207822186877
 12/19  01:00:00,1.67544049585,0.0,0.868637909854,0.0,0.0276703986787,0.896308308533,0.0276703986787,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118542670266
 12/19  02:00:00,1.94361281611,0.0,1.27140168571,0.0,0.0404536026854,1.31185528839,0.0404536026854,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0775465658161
 12/19  03:00:00,2.17940623744,0.0,1.55930567591,0.0,0.0493472064025,1.60865288231,0.0493472064025,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0667857193507
 12/19  04:00:00,2.53915656003,0.0,1.91715601207,0.0,0.060420647758,1.97757665983,0.060420647758,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.06991167677
 12/19  05:00:00,2.88769400207,0.0,2.22726723829,0.0,0.0698964771194,2.29716371541,0.0698964771194,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102066971036
 12/19  06:00:00,3.10634072909,0.0,2.24283271185,0.0,0.0703199529754,2.31315266482,0.0703199529754,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.244629501561
 12/19  07:00:00,3.5029296156,0.0,2.18818103496,0.0,0.0680728533288,2.25625388829,0.0680728533288,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.510162838531
 12/19  08:00:00,3.90046709475,0.0,2.23097132319,0.0,0.069226645373,2.30019796856,0.069226645373,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.580941414272
 12/19  09:00:00,3.77499241649,0.0,2.17758057393,0.0,0.0675327463587,2.24511332029,0.0675327463587,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.560084347987
 12/19  10:00:00,3.62342699555,0.0,2.21056003224,0.0,0.0687514423968,2.27931147463,0.0687514423968,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.500255760036
 12/19  11:00:00,4.25911803924,0.0,2.89719967952,0.0,0.0911119246536,2.98831160417,0.0911119246536,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.430698501932
 12/19  12:00:00,2.68612906771,0.0,1.41665806851,0.0,0.0435922281292,1.46025029663,0.0435922281292,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.369419498976
 12/19  13:00:00,1.79787766698,0.0,0.616139766661,0.0,0.0188664894922,0.635006256153,0.0188664894922,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.321638705323
 12/19  14:00:00,1.3095090185,0.0,0.1903850841,0.0,0.00583583754947,0.196220921649,0.00583583754947,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.294039719924
 12/19  15:00:00,1.12455939519,0.0,0.029983860375,0.0,0.00091905852278,0.0309029188978,0.00091905852278,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266017921659
 12/19  16:00:00,1.26080129745,0.0,0.0760443364848,0.0,0.00233072435966,0.0783750608445,0.00233072435966,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270036017081
 12/19  17:00:00,1.53487362678,0.0,0.0392305043857,0.0,0.00121155144315,0.0404420558289,0.00121155144315,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304314290309
 12/19  18:00:00,2.69493273063,0.0,0.651895986562,0.0,0.0206001401606,0.672496126722,0.0206001401606,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.378677099042
 12/19  19:00:00,2.31821025868,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.448218019264
 12/19  20:00:00,2.23828860457,0.0,0.0525370311282,0.0,0.00164083790849,0.0541778690367,0.00164083790849,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.46034964633
 12/19  21:00:00,2.1590749805,0.0,0.0971861579488,0.0,0.00304595393914,0.100232111888,0.00304595393914,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.419145937976
 12/19  22:00:00,2.1912846393,0.0,0.312451653158,0.0,0.00987654955211,0.32232820271,0.00987654955211,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.369227302002
 12/19  23:00:00,2.02046584951,0.0,0.500328646566,0.0,0.0158860033633,0.516214649929,0.0158860033633,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.291678562902
 12/19  24:00:00,1.88224967097,0.0,0.709719010743,0.0,0.0225623203672,0.732281331111,0.0225623203672,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208162735488
 12/20  01:00:00,1.76748162019,0.0,0.957728605798,0.0,0.0304619345482,0.988190540347,0.0304619345482,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118701562791
 12/20  02:00:00,1.80506071294,0.0,1.13706997425,0.0,0.0361536070394,1.17322358129,0.0361536070394,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0776261697536
 12/20  03:00:00,1.91363466041,0.0,1.30154228566,0.0,0.0412828839878,1.34282516965,0.0412828839878,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.066841854979
 12/20  04:00:00,2.01520026974,0.0,1.4089457387,0.0,0.0446119624454,1.45355770115,0.0446119624454,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0699743451671
 12/20  05:00:00,2.1172968245,0.0,1.47986903389,0.0,0.04676968963,1.52663872352,0.04676968963,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102194785351
 12/20  06:00:00,2.34572111365,0.0,1.50463882738,0.0,0.047490270703,1.55212909808,0.047490270703,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245033452864
 12/20  07:00:00,3.72738275336,0.0,2.40347285888,0.0,0.0763116047528,2.47978446363,0.0763116047528,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.511085400952
 12/20  08:00:00,3.16305464183,0.0,1.51413073613,0.0,0.0475772528044,1.56170798894,0.0475772528044,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.582018940973
 12/20  09:00:00,2.97516546331,0.0,1.4006042178,0.0,0.0436334548551,1.44423767266,0.0436334548551,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.561133042438
 12/20  10:00:00,2.73683242581,0.0,1.34945590491,0.0,0.0423191755884,1.3917750805,0.0423191755884,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.501197584431
 12/20  11:00:00,3.4576264683,0.0,2.11878531012,0.0,0.0672260473404,2.18601135746,0.0672260473404,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.431507177709
 12/20  12:00:00,2.7509631381,0.0,1.47779067032,0.0,0.046608331973,1.52439900229,0.046608331973,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.370104863701
 12/20  13:00:00,2.53903706977,0.0,1.33351719949,0.0,0.0420593590831,1.37557655857,0.0420593590831,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.322227805691
 12/20  14:00:00,2.39938950874,0.0,1.246140093,0.0,0.0394332556165,1.28557334861,0.0394332556165,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.294567783195
 12/20  15:00:00,2.32140631377,0.0,1.18956437562,0.0,0.0377149776812,1.2272793533,0.0377149776812,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266488405832
 12/20  16:00:00,2.33677005469,0.0,1.11832584956,0.0,0.0355422685526,1.15386811811,0.0355422685526,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270511717049
 12/20  17:00:00,2.59531600122,0.0,1.06644335139,0.0,0.0338981999758,1.10034155137,0.0338981999758,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304857169204
 12/20  18:00:00,3.7391580282,0.0,1.66293513875,0.0,0.0531051169793,1.71604025572,0.0531051169793,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.379358267616
 12/20  19:00:00,3.32756935866,0.0,0.977747677515,0.0,0.030760365282,1.0085080428,0.030760365282,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.44906907645
 12/20  20:00:00,3.11820602805,0.0,0.904873749338,0.0,0.0283968677971,0.933270617135,0.0283968677971,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.46117432171
 12/20  21:00:00,3.09585817887,0.0,1.00464489896,0.0,0.0316239581985,1.03626885716,0.0316239581985,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.419892391081
 12/20  22:00:00,3.11755806063,0.0,1.20978212881,0.0,0.0381634669058,1.24794559571,0.0381634669058,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.369883330323
 12/20  23:00:00,3.00511976737,0.0,1.45446262168,0.0,0.045904977123,1.50036759881,0.045904977123,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292179531893
 12/20  24:00:00,2.90758901844,0.0,1.70355738639,0.0,0.053731534018,1.7572889204,0.053731534018,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208494493669
 12/21  01:00:00,2.80595548762,0.0,1.96457704301,0.0,0.0619326462764,2.02650968928,0.0619326462764,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118856281283
 12/21  02:00:00,2.9128733283,0.0,2.21135842238,0.0,0.0696002829027,2.28095870528,0.0696002829027,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0777036611188
 12/21  03:00:00,3.07221794916,0.0,2.42512911486,0.0,0.0762246513201,2.50135376618,0.0762246513201,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.066896547195
 12/21  04:00:00,3.17730479503,0.0,2.53595915559,0.0,0.0796420639194,2.61560121951,0.0796420639194,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0700353520889
 12/21  05:00:00,3.29380133693,0.0,2.62090820253,0.0,0.0821106154937,2.70301881803,0.0821106154937,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102319203281
 12/21  06:00:00,3.54421686715,0.0,2.66681459924,0.0,0.0834170546844,2.75023165393,0.0834170546844,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245426650518
 12/21  07:00:00,3.87306642334,0.0,2.54500723285,0.0,0.0795628999509,2.6245701328,0.0795628999509,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.511983401767
 12/21  08:00:00,4.22990460975,0.0,2.54807832167,0.0,0.0794307957655,2.62750911744,0.0794307957655,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.583067780394
 12/21  09:00:00,4.13658105269,0.0,2.5259030494,0.0,0.0787293658554,2.60463241526,0.0787293658554,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.562153889224
 12/21  10:00:00,3.51364312168,0.0,2.10248893864,0.0,0.0651800747881,2.16766901343,0.0651800747881,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.502114347364
 12/21  11:00:00,3.96443565042,0.0,2.61010468197,0.0,0.0819286970689,2.69203337904,0.0819286970689,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.432294338257
 12/21  12:00:00,2.96669551662,0.0,1.68693869581,0.0,0.0525255581596,1.73946425397,0.0525255581596,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.370771990545
 12/21  13:00:00,2.32586310723,0.0,1.12671972968,0.0,0.0351094459914,1.16182917567,0.0351094459914,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.322801226055
 12/21  14:00:00,1.90879939797,0.0,0.770334481183,0.0,0.0241347476897,0.794469228873,0.0241347476897,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.295081792166
 12/21  15:00:00,1.65662585653,0.0,0.544892701751,0.0,0.0171482343477,0.562040936098,0.0171482343477,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266946365801
 12/21  16:00:00,1.76064573064,0.0,0.559635415511,0.0,0.0176453432698,0.577280758781,0.0176453432698,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.27097475233
 12/21  17:00:00,2.15649835862,0.0,0.640557400414,0.0,0.0204380826772,0.660995483091,0.0204380826772,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.30538559489
 12/21  18:00:00,3.94294013218,0.0,1.85922896696,0.0,0.0599303720941,1.91915933905,0.0599303720941,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.38002128826
 12/21  19:00:00,3.42447625771,0.0,1.07094830809,0.0,0.0336843046433,1.10463261273,0.0336843046433,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.449851405562
 12/21  20:00:00,3.14594041,0.0,0.931087573958,0.0,0.0291196628674,0.960207236825,0.0291196628674,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.461972083971
 12/21  21:00:00,3.18586852928,0.0,1.09127592081,0.0,0.0342767115515,1.12555263236,0.0342767115515,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.420618966282
 12/21  22:00:00,3.29341051779,0.0,1.3796943252,0.0,0.043465158174,1.42315948338,0.043465158174,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.370521899823
 12/21  23:00:00,3.36799898619,0.0,1.80584295109,0.0,0.056916223964,1.86275917505,0.056916223964,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292667174465
 12/21  24:00:00,3.37289665011,0.0,2.1545779589,0.0,0.067695750092,2.22227370899,0.067695750092,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208817336751
 12/22  01:00:00,3.54700047093,0.0,2.79223987508,0.0,0.0876414287285,2.87988130381,0.0876414287285,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0385223770533
 12/22  02:00:00,3.86308124158,0.0,3.18949554212,0.0,0.0996607701324,3.28915631225,0.0996607701324,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385224136828
 12/22  03:00:00,4.14127498974,0.0,3.50236648107,0.0,0.10896165809,3.61132813916,0.10896165809,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385223900143
 12/22  04:00:00,4.47040617391,0.0,3.82818385731,0.0,0.118713932439,3.94689778975,0.118713932439,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385223772192
 12/22  05:00:00,4.62543593867,0.0,3.98774278932,0.0,0.123234465367,4.11097725469,0.123234465367,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385223770168
 12/22  06:00:00,4.84229418634,0.0,4.1473755203,0.0,0.127886524748,4.27526204505,0.127886524748,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223770128
 12/22  07:00:00,6.51632836207,0.0,5.61814051828,0.0,0.174138389192,5.79227890747,0.174138389192,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385224992027
 12/22  08:00:00,5.47674904058,0.0,4.38375902074,0.0,0.134998979427,4.51875800017,0.134998979427,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385226267277
 12/22  09:00:00,4.33890495403,0.0,3.38260977208,0.0,0.102878835878,3.48548860796,0.102878835878,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385224236836
 12/22  10:00:00,3.28512447302,0.0,2.53796621483,0.0,0.0771898112031,2.61515602604,0.0771898112031,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223843222
 12/22  11:00:00,3.61209629763,0.0,2.88127794383,0.0,0.0895180130605,2.97079595689,0.0895180130605,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0385223966966
 12/22  12:00:00,2.2904436694,0.0,1.58934685326,0.0,0.0490572261419,1.6384040794,0.0490572261419,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0385223971038
 12/22  13:00:00,1.60084611953,0.0,0.913619974127,0.0,0.0283298936654,0.941949867792,0.0283298936654,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0385223845712
 12/22  14:00:00,1.21858109768,0.0,0.546514152183,0.0,0.017110878611,0.563625030794,0.017110878611,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.038522379674
 12/22  15:00:00,0.951754547623,0.0,0.258866752321,0.0,0.00813987550947,0.26700662783,0.00813987550947,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0385223776813
 12/22  16:00:00,1.111302851,0.0,0.32208442068,0.0,0.0101823140673,0.332266734748,0.0101823140673,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0385223770143
 12/22  17:00:00,1.45368568275,0.0,0.379956830268,0.0,0.0121441418638,0.392100972131,0.0121441418638,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0385223770126
 12/22  18:00:00,2.945610211,0.0,1.38505782808,0.0,0.044789232129,1.42984706021,0.044789232129,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0385223803133
 12/22  19:00:00,2.58344672502,0.0,0.817060319412,0.0,0.0260092226597,0.843069542071,0.0260092226597,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.038522383955
 12/22  20:00:00,2.45694041119,0.0,0.839871382114,0.0,0.0266257309858,0.8664971131,0.0266257309858,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0385223810976
 12/22  21:00:00,2.59163453763,0.0,1.05120631294,0.0,0.0333565306199,1.08456284356,0.0333565306199,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0385223802416
 12/22  22:00:00,2.63234578825,0.0,1.22581715469,0.0,0.038792340816,1.2646094955,0.038792340816,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0385223776712
 12/22  23:00:00,2.7392013054,0.0,1.57246904398,0.0,0.0497033620457,1.62217240603,0.0497033620457,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0385223821068
 12/22  24:00:00,2.96052919676,0.0,1.9920268089,0.0,0.0628483434489,2.05487515235,0.0628483434489,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0385223783301
 12/23  01:00:00,3.00776443952,0.0,2.26909662643,0.0,0.0715486460001,2.34064527243,0.0715486460001,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0385223770126
 12/23  02:00:00,3.39884022306,0.0,2.73900605085,0.0,0.0859092795475,2.8249153304,0.0859092795475,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385223770126
 12/23  03:00:00,3.65889096991,0.0,3.03394366446,0.0,0.0950004425495,3.12894410701,0.0950004425495,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385224023245
 12/23  04:00:00,3.90773877874,0.0,3.28180067593,0.0,0.102429671152,3.38423034708,0.102429671152,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385224247266
 12/23  05:00:00,4.06462657377,0.0,3.44297038713,0.0,0.107197465038,3.55016785217,0.107197465038,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385224146384
 12/23  06:00:00,4.08329611381,0.0,3.41022489168,0.0,0.106039075757,3.51626396744,0.106039075757,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.03852238209
 12/23  07:00:00,4.22193543695,0.0,3.39275287089,0.0,0.105133233243,3.49788610413,0.105133233243,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223774147
 12/23  08:00:00,4.28224112275,0.0,3.22446662988,0.0,0.099783702159,3.32425033204,0.099783702159,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385223770294
 12/23  09:00:00,3.54469761268,0.0,2.61108607946,0.0,0.0801952338305,2.69128131329,0.0801952338305,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223770128
 12/23  10:00:00,2.56268105977,0.0,1.83652003338,0.0,0.0561925847915,1.89271261817,0.0561925847915,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223789459
 12/23  11:00:00,2.49306914,0.0,1.79586552162,0.0,0.0559032968023,1.85176881843,0.0559032968023,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0385223775314
 12/23  12:00:00,1.46241940418,0.0,0.786016841314,0.0,0.0243629942655,0.810379835579,0.0243629942655,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0385223757096
 12/23  13:00:00,0.949752494092,0.0,0.282116465961,0.0,0.00873978444862,0.29085625041,0.00873978444862,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0385223765168
 12/23  14:00:00,0.65493845728,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.038504770068
 12/23  15:00:00,0.684653277259,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0384277351478
 12/23  16:00:00,0.778744184526,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0382304452852
 12/23  17:00:00,1.06142612645,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0383637928449
 12/23  18:00:00,2.28024592075,0.0,0.740994601434,0.0,0.0234884040724,0.764483005507,0.0234884040724,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0385221447645
 12/23  19:00:00,1.95729753017,0.0,0.21028657457,0.0,0.00663378036959,0.21692035494,0.00663378036959,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0385223762306
 12/23  20:00:00,1.95350677719,0.0,0.351907034595,0.0,0.0111564493346,0.363063483929,0.0111564493346,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0385223762725
 12/23  21:00:00,2.04642443965,0.0,0.522694549568,0.0,0.0166581996631,0.539352749231,0.0166581996631,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0385223765853
 12/23  22:00:00,2.09113155854,0.0,0.701035227336,0.0,0.0223600392038,0.72339526654,0.0223600392038,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0385223769261
 12/23  23:00:00,2.34998699745,0.0,1.19476446466,0.0,0.0381936385193,1.23295810317,0.0381936385193,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0385223770124
 12/23  24:00:00,2.46157260867,0.0,1.50792120014,0.0,0.0479973654334,1.55591856558,0.0479973654334,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0385223770126
 12/24  01:00:00,2.56028994225,0.0,1.8350169265,0.0,0.0581538486607,1.89317077516,0.0581538486607,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0385223770126
 12/24  02:00:00,2.69406557879,0.0,2.05515675658,0.0,0.0649839295435,2.12014068613,0.0649839295435,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385223770126
 12/24  03:00:00,2.85267278059,0.0,2.25180357214,0.0,0.0709223708627,2.322725943,0.0709223708627,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385223770126
 12/24  04:00:00,3.01342173779,0.0,2.4140218387,0.0,0.0758915151426,2.48991335384,0.0758915151426,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385223770126
 12/24  05:00:00,3.09997909744,0.0,2.50680728762,0.0,0.0787131258377,2.58552041346,0.0787131258377,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385223770126
 12/24  06:00:00,3.16079843987,0.0,2.51495679145,0.0,0.0788095071234,2.59376629857,0.0788095071234,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223770126
 12/24  07:00:00,4.31501247545,0.0,3.48135738514,0.0,0.109605760343,3.59096314548,0.109605760343,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223745704
 12/24  08:00:00,3.48137243147,0.0,2.44734008608,0.0,0.0760415553845,2.52338164146,0.0760415553845,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.038522376334
 12/24  09:00:00,2.56352655615,0.0,1.65896581128,0.0,0.0511444454748,1.71011025676,0.0511444454748,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223770082
 12/24  10:00:00,1.73580901798,0.0,1.03394839672,0.0,0.0318921830687,1.06584057979,0.0318921830687,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223755336
 12/24  11:00:00,1.65020232872,0.0,0.978273512037,0.0,0.0306284977313,1.00890200977,0.0306284977313,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0385223749141
 12/24  12:00:00,0.799908442371,0.0,0.143425042945,0.0,0.00444383017859,0.147868873124,0.00444383017859,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0385223763509
 12/24  13:00:00,0.658606007835,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0382321406691
 12/24  14:00:00,0.654268990654,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0378353034415
 12/24  15:00:00,0.683883118239,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0376575761277
 12/24  16:00:00,0.777910677959,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0373969387176
 12/24  17:00:00,1.06054257296,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0374802393579
 12/24  18:00:00,1.7412435223,0.0,0.218908088817,0.0,0.00683458199304,0.225742670811,0.00683458199304,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0382600810081
 12/24  19:00:00,1.74011157878,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0382567797864
 12/24  20:00:00,1.59020664233,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0382857253409
 12/24  21:00:00,1.62067629564,0.0,0.110158330485,0.0,0.00345469905216,0.113613029537,0.00345469905216,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.03851395227
 12/24  22:00:00,1.71662738596,0.0,0.338183761545,0.0,0.0107090075611,0.348892769106,0.0107090075611,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0385207017749
 12/24  23:00:00,1.78405209048,0.0,0.646409833575,0.0,0.0206133649403,0.667023198515,0.0206133649403,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0385223746972
 12/24  24:00:00,1.94764663531,0.0,1.00973751239,0.0,0.0322550798355,1.04199259223,0.0322550798355,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0385223770063
 12/25  01:00:00,2.25603418056,0.0,1.53980108127,0.0,0.0491139322139,1.58891501348,0.0491139322139,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0385223770126
 12/25  02:00:00,2.51488122689,0.0,1.88133114694,0.0,0.0596251872894,1.94095633423,0.0596251872894,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385223770126
 12/25  03:00:00,2.79974836386,0.0,2.20042835102,0.0,0.0693731752512,2.26980152627,0.0693731752512,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385223770126
 12/25  04:00:00,3.17645154731,0.0,2.57212306953,0.0,0.0808200938276,2.65294316336,0.0808200938276,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385223770126
 12/25  05:00:00,3.53026860851,0.0,2.92420173619,0.0,0.0916081775573,3.01580991375,0.0916081775573,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385223877977
 12/25  06:00:00,3.74893410133,0.0,3.08555955318,0.0,0.0963424011188,3.1819019543,0.0963424011188,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223827455
 12/25  07:00:00,5.1394224193,0.0,4.28143483674,0.0,0.133938225811,4.41537306255,0.133938225811,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385224013464
 12/25  08:00:00,5.67101818828,0.0,4.56939480999,0.0,0.143632583592,4.71302739358,0.143632583592,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385223810245
 12/25  09:00:00,3.99615271259,0.0,3.0496325392,0.0,0.0931038739276,3.14273641313,0.0931038739276,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223770847
 12/25  10:00:00,2.8219940759,0.0,2.08850573457,0.0,0.0635199012525,2.15202563583,0.0635199012525,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223774126
 12/25  11:00:00,3.12091230648,0.0,2.40467604763,0.0,0.0749359333774,2.479611981,0.0749359333774,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.038522381438
 12/25  12:00:00,1.88994454027,0.0,1.20074281109,0.0,0.0371621535826,1.23790496467,0.0371621535826,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0385223826992
 12/25  13:00:00,1.32328009092,0.0,0.644374495036,0.0,0.0200093499522,0.664383844988,0.0200093499522,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.038522378763
 12/25  14:00:00,0.986483824097,0.0,0.321485569017,0.0,0.010042190346,0.331527759363,0.010042190346,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0385223775224
 12/25  15:00:00,0.797829357934,0.0,0.109650390251,0.0,0.00343104838885,0.11308143864,0.00343104838885,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.038522377183
 12/25  16:00:00,0.879023922206,0.0,0.0969527426349,0.0,0.00303506331702,0.099987805952,0.00303506331702,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0385223770126
 12/25  17:00:00,1.34900405017,0.0,0.278581215273,0.0,0.00883812427805,0.287419339551,0.00883812427805,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0385223770126
 12/25  18:00:00,2.75203827297,0.0,1.19765287756,0.0,0.038622248871,1.23627512643,0.038622248871,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0385223760558
 12/25  19:00:00,2.26032085828,0.0,0.503948287095,0.0,0.0159953944599,0.519943681555,0.0159953944599,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0385223777236
 12/25  20:00:00,2.0946039908,0.0,0.488686424909,0.0,0.0154742715569,0.504160696465,0.0154742715569,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0385223773486
 12/25  21:00:00,2.33064146572,0.0,0.798136337255,0.0,0.0254334370854,0.823569774341,0.0254334370854,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0385223775453
 12/25  22:00:00,2.41760417076,0.0,1.01747496704,0.0,0.032392911528,1.04986787856,0.032392911528,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.038522377121
 12/25  23:00:00,2.4870689053,0.0,1.3278564416,0.0,0.0421835694219,1.37004001102,0.0421835694219,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0385223770131
 12/25  24:00:00,2.65030660401,0.0,1.69106024566,0.0,0.0535923152546,1.74465256092,0.0535923152546,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0385223770126
 12/26  01:00:00,2.72171400078,0.0,1.88232902727,0.0,0.0594284395741,1.94175746684,0.0594284395741,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.119367016882
 12/26  02:00:00,2.87861461278,0.0,2.17785076858,0.0,0.0685262311974,2.24637699977,0.0685262311974,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0780266511055
 12/26  03:00:00,3.03546811433,0.0,2.38932201455,0.0,0.0750444120159,2.46436642657,0.0750444120159,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0671340519777
 12/26  04:00:00,3.14678237509,0.0,2.50621097586,0.0,0.0785968105009,2.58480778636,0.0785968105009,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0703063652995
 12/26  05:00:00,3.29285119627,0.0,2.61957737646,0.0,0.081929142017,2.70150651847,0.081929142017,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102881362169
 12/26  06:00:00,3.55041710497,0.0,2.67115957418,0.0,0.083475226023,2.7546348002,0.083475226023,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.24722374207
 12/26  07:00:00,3.85620716504,0.0,2.52477819137,0.0,0.0788202518337,2.6035984432,0.0788202518337,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516095833069
 12/26  08:00:00,4.1178661298,0.0,2.43488918236,0.0,0.0757781359729,2.51066731833,0.0757781359729,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.587871099549
 12/26  09:00:00,3.42797352828,0.0,1.83469770497,0.0,0.0566524649836,1.89135016995,0.0566524649836,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.566828610112
 12/26  10:00:00,2.60733217391,0.0,1.21962128131,0.0,0.0375384058706,1.25715968718,0.0375384058706,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.506312725848
 12/26  11:00:00,2.29207301498,0.0,0.98540381815,0.0,0.0306620935073,1.01606591166,0.0306620935073,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.43589917019
 12/26  12:00:00,1.32840482101,0.0,0.095204366727,0.0,0.00291410828783,0.0981184750148,0.00291410828783,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.373827073891
 12/26  13:00:00,1.16614290613,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.324910200623
 12/26  14:00:00,1.11558997319,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.296341596263
 12/26  15:00:00,1.09520394288,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.26756538825
 12/26  16:00:00,1.1838645275,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.27147430798
 12/26  17:00:00,1.49621056214,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.306093281494
 12/26  18:00:00,2.02564210462,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.381882599758
 12/26  19:00:00,2.32191348862,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.451921249205
 12/26  20:00:00,2.18762170379,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.463860614591
