Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/26  21:00:00,2.06208520168,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.422388271047
 12/26  22:00:00,1.87191975296,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.372190618365
 12/26  23:00:00,1.50652258669,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.293949950013
 12/26  24:00:00,1.18860148532,0.0,0.0357152115233,0.0,0.0010912789314,0.0368064904547,0.0010912789314,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.209989390494
 12/27  01:00:00,1.07340609967,0.0,0.28434117461,0.0,0.0088141676286,0.293155342238,0.0088141676286,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.119661240374
 12/27  02:00:00,1.33608576426,0.0,0.682213420813,0.0,0.0215383391368,0.70375175995,0.0215383391368,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0781230424096
 12/27  03:00:00,1.49885527086,0.0,0.899148192131,0.0,0.0285472718674,0.927695463998,0.0285472718674,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0671921710783
 12/27  04:00:00,1.82782813928,0.0,1.22681250578,0.0,0.0389820193309,1.26579452511,0.0389820193309,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0703653907394
 12/27  05:00:00,2.03195034779,0.0,1.39628210145,0.0,0.0442126348983,1.44049473635,0.0442126348983,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102992295814
 12/27  06:00:00,2.72774622809,0.0,1.87237681041,0.0,0.0592571386618,1.93163394907,0.0592571386618,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.247553716312
 12/27  07:00:00,4.47511685321,0.0,3.1226221669,0.0,0.0991405580178,3.22176272492,0.0991405580178,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516841239516
 12/27  08:00:00,3.84316686036,0.0,2.16733916578,0.0,0.0677583864025,2.23509755218,0.0677583864025,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.588741596267
 12/27  09:00:00,2.98811883199,0.0,1.40770100439,0.0,0.042947265164,1.45064826955,0.042947265164,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.567675814223
 12/27  10:00:00,2.19107366649,0.0,0.815331144051,0.0,0.0248091640804,0.840140308131,0.0248091640804,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.507073597478
 12/27  11:00:00,2.24490330461,0.0,0.9390556421,0.0,0.0291872538638,0.968242895964,0.0291872538638,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.436552475517
 12/27  12:00:00,1.24632408384,0.0,0.0150250362226,0.0,0.000459028112362,0.015484064335,0.000459028112362,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.374380747403
 12/27  13:00:00,1.16665840942,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.325425703911
 12/27  14:00:00,1.11614002726,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.296891650334
 12/27  15:00:00,1.09609094854,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.26845239391
 12/27  16:00:00,1.18480362709,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.272413407561
 12/27  17:00:00,1.49731767559,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.307200394948
 12/27  18:00:00,2.02682632255,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.38306681769
 12/27  19:00:00,2.32343386779,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.453441628379
 12/27  20:00:00,2.18943604033,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.46567495113
 12/27  21:00:00,2.06382885388,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.424131923248
 12/27  22:00:00,1.87356523472,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.373836100132
 12/27  23:00:00,1.75670436201,0.0,0.241432258448,0.0,0.00741744857175,0.24884970702,0.00741744857175,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.295282018312
 12/27  24:00:00,1.83473241014,0.0,0.661610313375,0.0,0.0207524942543,0.682362807629,0.0207524942543,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.210563998137
 12/28  01:00:00,1.9170325253,0.0,1.10164011654,0.0,0.0349841894901,1.13662430603,0.0349841894901,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.119818702219
 12/28  02:00:00,2.24471467959,0.0,1.56266639575,0.0,0.0496521662691,1.61231856202,0.0496521662691,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.078185155667
 12/28  03:00:00,2.47495982078,0.0,1.84541276934,0.0,0.0583434666124,1.90375623595,0.0583434666124,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0672359490508
 12/28  04:00:00,2.8088173955,0.0,2.17819240394,0.0,0.068542516767,2.24673492071,0.068542516767,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0704142513671
 12/28  05:00:00,3.05326586092,0.0,2.38689833461,0.0,0.0748122782209,2.46171061283,0.0748122782209,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.103091932461
 12/28  06:00:00,3.42739447584,0.0,2.55123947651,0.0,0.0797278759142,2.63096735242,0.0797278759142,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.247868560712
 12/28  07:00:00,5.10823516755,0.0,3.73697458087,0.0,0.117187405021,3.85416198589,0.117187405021,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.51756029289
 12/28  08:00:00,4.45982156312,0.0,2.76495891905,0.0,0.0859534432848,2.85091236234,0.0859534432848,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.589581488869
 12/28  09:00:00,3.71838066902,0.0,2.11537509908,0.0,0.0647176445097,2.18009274359,0.0647176445097,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.568493177219
 12/28  10:00:00,2.94985301404,0.0,1.55069380971,0.0,0.0474917931741,1.59818560288,0.0474917931741,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.507807650279
 12/28  11:00:00,3.34616818019,0.0,2.00605464807,0.0,0.0628228435451,2.06887749161,0.0628228435451,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.43718275544
 12/28  12:00:00,2.12163423543,0.0,0.863583547037,0.0,0.0266765053093,0.890260052346,0.0266765053093,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.374914910977
 12/28  13:00:00,1.50751378766,0.0,0.329783851258,0.0,0.0101349434391,0.339918794697,0.0101349434391,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.326362287459
 12/28  14:00:00,1.11742055339,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.298172176461
 12/28  15:00:00,1.09706635052,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.269427795888
 12/28  16:00:00,1.18572637782,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.273336158293
 12/28  17:00:00,1.49821486326,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.308097582614
 12/28  18:00:00,2.33838812172,0.0,0.30126374068,0.0,0.00936093700719,0.310624677687,0.00936093700719,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.384003939174
 12/28  19:00:00,2.32447477342,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.45448253401
 12/28  20:00:00,2.19040424432,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.466643155112
 12/28  21:00:00,2.06466739534,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.424970464708
 12/28  22:00:00,1.96600537175,0.0,0.0890592163911,0.0,0.00276599160756,0.0918252079987,0.00276599160756,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.374451029157
 12/28  23:00:00,1.80323644607,0.0,0.285999523514,0.0,0.00897072128115,0.294970244795,0.00897072128115,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.295693564602
 12/28  24:00:00,1.82165577438,0.0,0.648428055636,0.0,0.0205995759348,0.669027631571,0.0205995759348,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.210822538438
 12/29  01:00:00,1.9123532118,0.0,1.09681025032,0.0,0.0350149737999,1.13182522411,0.0350149737999,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.119938470628
 12/29  02:00:00,2.04505505611,0.0,1.36904041462,0.0,0.0435586920914,1.41259910671,0.0435586920914,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0782449874973
 12/29  03:00:00,2.10542355626,0.0,1.48710436962,0.0,0.0470734319093,1.53417780153,0.0470734319093,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0672781189483
 12/29  04:00:00,2.3229537816,0.0,1.70700620734,0.0,0.0538180353488,1.76082424268,0.0538180353488,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0704613154918
 12/29  05:00:00,2.39728835915,0.0,1.75046391785,0.0,0.0551732232134,1.80563714107,0.0551732232134,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.103187902454
 12/29  06:00:00,2.72971182776,0.0,1.87419161146,0.0,0.058789841681,1.93298145314,0.058789841681,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.248171811916
 12/29  07:00:00,4.36293008274,0.0,3.01296905213,0.0,0.0951953201878,3.10816437232,0.0951953201878,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.518252821648
 12/29  08:00:00,3.84732654507,0.0,2.16975968138,0.0,0.067848855497,2.23760853687,0.067848855497,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.590390296277
 12/29  09:00:00,2.94569707157,0.0,1.36497960123,0.0,0.0416423135707,1.4066219148,0.0416423135707,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.569280408557
 12/29  10:00:00,2.02507505265,0.0,0.652841878969,0.0,0.019858743517,0.672700622486,0.019858743517,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.508514669278
 12/29  11:00:00,1.71039807319,0.0,0.419664808827,0.0,0.0128355135592,0.432500322386,0.0128355135592,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.437789817673
 12/29  12:00:00,1.23160615864,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.375146886538
 12/29  13:00:00,1.16716343226,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.32593072675
 12/29  14:00:00,1.11652663411,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.29727825718
 12/29  15:00:00,1.09626916843,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.268630613795
 12/29  16:00:00,1.18493008941,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.272539869885
 12/29  17:00:00,1.49750177439,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.307384493748
 12/29  18:00:00,2.02742484464,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.38366533978
 12/29  19:00:00,2.32397108691,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.453978847499
 12/29  20:00:00,2.18972322946,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.46596214026
 12/29  21:00:00,2.06395357649,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.424256645854
 12/29  22:00:00,1.87337060763,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.37364147304
 12/29  23:00:00,1.50753931607,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.294966679395
 12/29  24:00:00,1.15207526699,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.210269662624
 12/30  01:00:00,0.794391701163,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.127228501033
 12/30  02:00:00,0.640207452631,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0820494666534
 12/30  03:00:00,0.723971490956,0.0,0.142675803365,0.0,0.00436453275247,0.147040336117,0.00436453275247,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0703522806285
 12/30  04:00:00,0.848934808933,0.0,0.273681460244,0.0,0.00845179195959,0.282133252204,0.00845179195959,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0737679291306
 12/30  05:00:00,1.05723072638,0.0,0.442298250971,0.0,0.0138528905254,0.456151141496,0.0138528905254,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.109945113641
 12/30  06:00:00,1.39281201096,0.0,0.554678892872,0.0,0.017549420452,0.572228313324,0.017549420452,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.267928442331
 12/30  07:00:00,1.81047772971,0.0,0.484334966675,0.0,0.0153782349424,0.499713201617,0.0153782349424,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.563626127098
 12/30  08:00:00,2.80333247198,0.0,1.08346495035,0.0,0.0343249291883,1.11778987954,0.0343249291883,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.6450535186
 12/30  09:00:00,2.18555704167,0.0,0.540383081054,0.0,0.0170531991204,0.557436280174,0.0170531991204,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.625888712388
 12/30  10:00:00,1.53284174807,0.0,0.0811907902977,0.0,0.00251943343894,0.0837102237366,0.00251943343894,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.560240704982
 12/30  11:00:00,1.37258400299,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.481559840566
 12/30  12:00:00,1.31984929869,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.410901267071
 12/30  13:00:00,1.24572016058,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.356676948978
 12/30  14:00:00,1.18710674148,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.324270332036
 12/30  15:00:00,1.15980818116,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.293044054352
 12/30  16:00:00,1.24636183385,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.296912641474
 12/30  17:00:00,1.56334993731,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.337314737425
 12/30  18:00:00,2.09865848847,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.419547053389
 12/30  19:00:00,2.40538137288,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.501078817928
 12/30  20:00:00,2.27703735696,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.519031513563
 12/30  21:00:00,2.14914700814,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.474594707177
 12/30  22:00:00,1.95099677368,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.415660781624
 12/30  23:00:00,1.56898216013,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.328116311532
 12/30  24:00:00,1.18845628537,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.231115835668
 12/31  01:00:00,0.794370946391,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.127207746261
 12/31  02:00:00,0.640158975379,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0820009894018
 12/31  03:00:00,0.827018519162,0.0,0.242553175285,0.0,0.00757732995853,0.250130505244,0.00757732995853,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.070309139708
 12/31  04:00:00,1.0241677089,0.0,0.443362169359,0.0,0.0139621735203,0.457324342879,0.0139621735203,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0738097384222
 12/31  05:00:00,1.34880834449,0.0,0.724669095174,0.0,0.022961490194,0.747630585368,0.022961490194,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.110043287884
 12/31  06:00:00,1.70478024538,0.0,0.856696706083,0.0,0.0271932324041,0.883889938487,0.0271932324041,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.268235051594
 12/31  07:00:00,3.09722941751,0.0,1.73080691492,0.0,0.0549577817136,1.78576469664,0.0549577817136,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.564326319881
 12/31  08:00:00,2.72804862523,0.0,1.00995588232,0.0,0.0317274570482,1.04168333936,0.0317274570482,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.645876212032
 12/31  09:00:00,2.17455315001,0.0,0.529419492726,0.0,0.0162049687876,0.545624461513,0.0162049687876,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.626696639394
 12/31  10:00:00,1.59539135219,0.0,0.141232200775,0.0,0.00429849888827,0.145530699664,0.00429849888827,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.560969833177
 12/31  11:00:00,1.43215799701,0.0,0.0568600294298,0.0,0.00172934332657,0.0585893727564,0.00172934332657,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.482544461831
 12/31  12:00:00,1.32077494506,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.411826913433
 12/31  13:00:00,1.24653633663,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.357493125028
 12/31  14:00:00,1.18737597239,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.324539562944
 12/31  15:00:00,1.15956465659,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.292800529778
 12/31  16:00:00,1.24609218463,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.296642992251
 12/31  17:00:00,1.56334792616,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.337312726269
 12/31  18:00:00,2.09920240883,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.420090973747
 12/31  19:00:00,2.40629750495,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.501994949996
 12/31  20:00:00,2.27772291002,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.519717066622
 12/31  21:00:00,2.14978339235,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.475231091383
 12/31  22:00:00,1.95160447777,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.416268485709
 12/31  23:00:00,1.56916606957,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.328300220966
 12/31  24:00:00,1.18854479704,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.231204347338
